Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.4762804404,0.762134964947,0.00226673211604,0.0,2.55330491699,7.80157382632,22.9030962659,21.0776779319,1.82541833399
 01/01  02:00:00,15.7191511247,0.592794995804,0.00320200142764,0.0,2.55330491699,7.21284921042,16.4578585676,15.4026494006,1.05520916699
 01/01  03:00:00,15.4829740166,0.654182197083,0.0,0.0,2.55330491699,6.91848690247,17.7101653126,17.2326130208,0.477552291749
 01/01  04:00:00,15.3553465984,0.673735932947,0.0,0.0,2.55330491699,6.7713057485,18.3327761817,17.85522389,0.477552291749
 01/01  05:00:00,17.4465281407,0.688424027448,0.0,0.0,3.82705111198,7.57405300124,19.4674828432,18.4122736762,1.05520916699
 01/01  06:00:00,21.9786244732,0.68190789804,0.0,0.0,6.02426329834,9.91545327661,23.8767741723,18.3928622951,5.48391187721
 01/01  07:00:00,27.2439896713,0.629022015988,0.0,0.0,6.51253267309,14.7454349813,35.3834048163,16.9984893919,18.3849154244
 01/01  08:00:00,26.3638442873,0.589505153622,0.00510153883145,0.0,6.01364874671,17.9699221805,35.4313104621,15.8910812872,19.5402291749
 01/01  09:00:00,22.4220168537,0.574759640633,0.0623210400215,0.0,3.66783283761,18.1171033345,33.8163333871,15.0463133792,18.7700200079
 01/01  10:00:00,19.667947459,0.540368439792,0.166274686719,0.0,3.10526160149,15.8560427302,29.6204490894,13.1610565825,16.4593925069
 01/01  11:00:00,16.8342079441,0.511528033893,0.278002280791,0.0,3.10526160149,12.9394160272,26.305430418,11.3864562451,14.9189741729
 01/01  12:00:00,17.0755169135,0.508739072599,0.374919057704,0.0,3.10526160149,13.0865971812,22.5009171587,10.470227362,12.0306897967
 01/01  13:00:00,17.0337443718,0.516451619468,0.472615123119,0.0,3.10526160149,12.9394160272,20.2762193206,9.78594785793,10.4902714627
 01/01  14:00:00,16.6158894818,0.515278017481,0.497477297141,0.0,3.10526160149,12.4978725653,18.8610943397,9.52613662754,9.33495771219
 01/01  15:00:00,16.4042439498,0.492578313328,0.455712623315,0.0,3.10526160149,12.3506914113,17.5168817838,9.3372378221,8.1796439617
 01/01  16:00:00,17.6286111474,0.469923407469,0.337725273416,0.0,4.02872759285,12.7922348732,19.238354552,9.90339683981,9.33495771219
 01/01  17:00:00,27.6390580934,0.500223904066,0.189018335411,0.0,6.50191812146,17.7693977319,23.1543114594,12.2789354133,10.8753760462
 01/01  18:00:00,37.5132508693,0.500331268015,0.153963271842,0.0,8.38069375907,23.1212625696,26.8811861558,12.5398688582,14.3413172977
 01/01  19:00:00,39.7660325508,0.493687388574,0.15248933658,0.0,10.6415932552,23.1212625696,29.1246523827,12.2801552923,16.8444970904
 01/01  20:00:00,38.8435289653,0.575681079714,0.117270038161,0.0,12.3080778603,20.4854999863,31.2166809861,15.1423930627,16.0742879234
 01/01  21:00:00,38.4621954946,0.672074078845,0.0796644616034,0.0,12.456681583,19.8967753704,33.2806759353,18.5542540541,14.7264218812
 01/01  22:00:00,33.0494122395,0.756764847091,0.0456914601971,0.0,9.18739968257,17.702556249,33.6121438172,21.5814540205,12.0306897967
 01/01  23:00:00,26.1792650605,0.864871982573,0.0027497074725,0.0,5.91811778209,14.0365255879,35.908472406,25.4182009433,10.4902714627
 01/01  24:00:00,20.4274245359,1.01229023676,0.0,0.0,3.54045821811,10.5176760807,35.9075419072,30.0385254465,5.86901646071
 01/02  01:00:00,16.8763863869,1.16450764348,0.0,0.0,2.55330491699,7.80157382632,36.7695950899,34.9426530475,1.82694204245
 01/02  02:00:00,16.3517690428,1.22861491539,0.0,0.0,2.55330491699,7.21284921042,37.8189100765,36.762675315,1.05623476153
 01/02  03:00:00,16.1286148799,1.29982306041,0.0,0.0,2.55330491699,6.91848690247,39.3680133798,38.890184033,0.477829346776
 01/02  04:00:00,16.0636488037,1.38203813822,0.0,0.0,2.55330491699,6.7713057485,42.0619922576,41.5841556475,0.477836610153
 01/02  05:00:00,18.1813565884,1.4232524751,0.0,0.0,3.82705111198,7.57405300124,43.9542622067,42.8978516585,1.05641054819
 01/02  06:00:00,22.7349791571,1.43826258192,0.0,0.0,6.02426329834,9.91545327661,49.0031084898,43.5096023451,5.49350614471
 01/02  07:00:00,27.990847554,1.37587989866,0.0,0.0,6.51253267309,14.7454349813,59.9031753939,41.4813437761,18.4218316179
 01/02  08:00:00,27.2699680884,1.30720113109,0.0,0.0,6.01364874671,18.163451543,58.6838096855,39.1040569564,19.5797527291
 01/02  09:00:00,24.6920500954,1.46070035371,0.0,0.0,4.35151303671,18.8798367041,55.7677939507,36.9598307469,18.8079632039
 01/02  10:00:00,21.745409763,1.33769186181,0.0,0.0,3.78894180059,16.6187760998,48.9895249451,32.4969321408,16.4925928043
 01/02  11:00:00,18.7653516546,1.23770312024,0.0365573362421,0.0,3.78894180059,13.7021493968,43.9146884474,28.9656759101,14.9490125373
 01/02  12:00:00,18.9120985675,1.14766354732,0.126162668234,0.0,3.78894180059,13.8493305508,37.2932749405,25.238475404,12.0547995365
 01/02  13:00:00,18.5721892411,1.05713586119,0.187222246065,0.0,3.69398621738,13.6338449159,32.3794491248,21.8682298554,10.5112192694
 01/02  14:00:00,18.2150539072,0.975248026489,0.190258144849,0.0,3.78894180059,13.2606059349,28.788014816,19.4344807469,9.35353406909
 01/02  15:00:00,17.9591878313,0.906160819437,0.150660429992,0.0,3.78894180059,13.1134247809,26.0255275972,17.8296787284,8.19584886878
 01/02  16:00:00,19.2646248751,0.864351964667,0.132896875237,0.0,4.71240779196,13.5549682428,26.2056423644,16.8521082953,9.35353406909
 01/02  17:00:00,28.4624078144,0.873629349409,0.0853823757124,0.0,7.18559832057,18.5321311015,28.5717610339,17.6746466977,10.8971143362
 01/02  18:00:00,37.7535748468,0.626254853933,0.0748343010697,0.0,8.38069375907,23.3147919321,31.5163517402,17.1461818031,14.3701699371
 01/02  19:00:00,39.8281753986,0.635244357989,0.0730752150106,0.0,10.6415932552,23.1212625696,34.3434163085,17.4649284374,16.8784878711
 01/02  20:00:00,38.9175561251,0.726479753565,0.0404985241331,0.0,12.3080778603,20.4854999863,36.8360893691,20.7293916316,16.1066977376
 01/02  21:00:00,38.5232876937,0.79623091673,0.0165998227416,0.0,12.456681583,19.8967753704,37.8967824212,23.1407174173,14.7560650039
 01/02  22:00:00,33.1278709551,0.880014937384,0.000900085550274,0.0,9.18739968257,17.702556249,37.9237698013,25.8689702648,12.0547995365
 01/02  23:00:00,26.332648522,1.0210051515,0.0,0.0,5.91811778209,14.0365255879,40.7232158578,30.2119965884,10.5112192694
 01/02  24:00:00,20.6270326065,1.21189830734,0.0,0.0,3.54045821811,10.5176760807,42.2482752599,36.3677967918,5.88047846816
 01/03  01:00:00,17.0450338305,1.33315508715,0.0,0.0,2.55330491699,7.80157382632,41.8244863322,39.9944177583,1.83006857384
 01/03  02:00:00,16.5362718219,1.41311769442,0.0,0.0,2.55330491699,7.21284921042,43.4820130597,42.4242207355,1.05779232417
 01/03  03:00:00,16.3610837006,1.53229188112,0.0,0.0,2.55330491699,6.91848690247,46.7855355382,46.3073172515,0.478218286714
 01/03  04:00:00,16.2764619737,1.59485130816,0.0,0.0,2.55330491699,6.7713057485,48.5163678637,48.0381424728,0.478225390973
 01/03  05:00:00,18.323942646,1.56583853269,0.0,0.0,3.82705111198,7.57405300124,47.7821815937,46.7242173319,1.05796426184
 01/03  06:00:00,22.8015227892,1.50480621394,0.0,0.0,6.02426329834,9.91545327661,50.1105585706,44.6065980175,5.50396055305
 01/03  07:00:00,28.0160867416,1.40111908628,0.0,0.0,6.51253267309,14.7454349813,59.8240119494,41.3658646791,18.4581472703
 01/03  08:00:00,27.3300358113,1.36726885402,0.0,0.0,6.01364874671,18.163451543,59.836359808,40.2179795703,19.6183802377
 01/03  09:00:00,24.9194499985,1.68810025674,0.0,0.0,4.35151303671,18.8798367041,62.341557232,43.4965116365,18.8450455955
 01/03  10:00:00,22.0685518237,1.66083392246,0.0,0.0,3.78894180059,16.6187760998,58.3258385287,41.8007986317,16.525039897
 01/03  11:00:00,19.0176197721,1.526528574,0.0,0.0,3.78894180059,13.7021493968,52.0843200129,37.1059505823,14.9783694306
 01/03  12:00:00,19.092061928,1.45378957603,0.0,0.0,3.78894180059,13.8493305508,46.8105801796,34.7322178734,12.0783623061
 01/03  13:00:00,18.7032739469,1.37544281312,0.0,0.0,3.69398621738,13.6338449159,42.9849036648,32.453211825,10.5316918398
 01/03  14:00:00,18.2109954709,1.16144773503,0.0,0.0,3.78894180059,13.2606059349,35.8217563799,26.4500673899,9.37168898997
 01/03  15:00:00,17.9711013132,1.06873473133,0.0,0.0,3.78894180059,13.1134247809,32.2087295821,23.9970434419,8.21168614019
 01/03  16:00:00,19.2559106686,0.988534633342,0.0,0.0,4.71240779196,13.5549682428,31.1350897138,21.7634007238,9.37168898997
 01/03  17:00:00,28.4605520711,0.957155981832,0.0,0.0,7.18559832057,18.5321311015,31.7924372188,20.8740777624,10.9183594563
 01/03  18:00:00,37.7119369472,0.659451255406,0.0,0.0,8.38069375907,23.3147919321,33.171502366,18.7731343603,14.3983680057
 01/03  19:00:00,39.728858527,0.609002701409,0.0,0.0,10.6415932552,23.1212625696,34.2073463384,17.2956388249,16.9117075136
 01/03  20:00:00,38.7951153004,0.644537452971,0.0,0.0,12.3080778603,20.4854999863,34.5082310873,18.369858807,16.1383722804
 01/03  21:00:00,38.4305260994,0.720069145237,0.0,0.0,12.456681583,19.8967753704,35.4905533487,20.7055177264,14.7850356223
 01/03  22:00:00,33.0625763701,0.815620437958,0.0,0.0,9.18739968257,17.702556249,35.7294043472,23.6510420411,12.0783623061
 01/03  23:00:00,26.2492365113,0.937593140826,0.0,0.0,5.91811778209,14.0365255879,37.9036389695,27.3719471298,10.5316918398
 01/03  24:00:00,20.5624062259,1.14727192673,0.0,0.0,3.54045821811,10.5176760807,39.7069068128,33.8152263721,5.89168044062
 01/04  01:00:00,17.0692678371,1.3573890937,0.0,0.0,2.55330491699,7.80157382632,42.0747119504,40.2415889592,1.83312299113
 01/04  02:00:00,16.5876288872,1.4644747598,0.0,0.0,2.55330491699,7.21284921042,44.4944286974,43.4351149642,1.05931373318
 01/04  03:00:00,16.406411448,1.57761962855,0.0,0.0,2.55330491699,6.91848690247,47.3989010915,46.9203029106,0.478598180967
 01/04  04:00:00,16.3734313388,1.69182067327,0.0,0.0,2.55330491699,6.7713057485,51.0441595609,50.5655544373,0.478605123593
 01/04  05:00:00,18.5234172156,1.76531310236,0.0,0.0,3.82705111198,7.57405300124,53.9577205606,52.8982387997,1.05948176087
 01/04  06:00:00,23.0910576558,1.79434108056,0.0,0.0,6.02426329834,9.91545327661,59.4305347695,53.9163647259,5.51417004356
 01/04  07:00:00,28.3520132093,1.73704555396,0.0,0.0,6.51253267309,14.7454349813,70.6732502485,52.1796409152,18.4936093333
 01/04  08:00:00,27.644843742,1.68207678471,0.0,0.0,6.01364874671,18.163451543,70.1187911013,50.4626914667,19.6560996346
 01/04  09:00:00,25.0378427545,1.80649301278,0.0,0.0,4.35151303671,18.8798367041,66.6417653951,47.7605091951,18.8812562
 01/04  10:00:00,22.0678112481,1.66009334691,0.0,0.0,3.78894180059,16.6187760998,59.435257675,42.8785334991,16.5567241759
 01/04  11:00:00,19.0090705375,1.5179793394,0.0,0.0,3.78894180059,13.7021493968,53.6950756383,38.6880394792,15.0070361591
 01/04  12:00:00,19.0274900964,1.38921774445,0.0,0.0,3.78894180059,13.8493305508,46.7891506676,34.6877795399,12.1013711277
 01/04  13:00:00,18.5960232233,1.26819208952,0.0,0.0,3.69398621738,13.6338449159,41.4742732905,30.9225901795,10.551683111
 01/04  14:00:00,18.2759405132,1.22639277732,0.0,0.0,3.78894180059,13.2606059349,39.2341566843,29.8447395859,9.38941709841
 01/04  15:00:00,18.0999203607,1.19755377878,0.0,0.0,3.78894180059,13.1134247809,37.4404171328,29.213266047,8.22715108585
 01/04  16:00:00,19.445478634,1.17810259879,0.0,0.0,4.71240779196,13.5549682428,38.0657451065,28.6763280081,9.38941709841
 01/04  17:00:00,28.715904321,1.21250823172,0.0,0.0,7.18559832057,18.5321311015,40.6279613788,29.6888562636,10.9391051152
 01/04  18:00:00,37.9929498029,0.940464111034,0.0,0.0,8.38069375907,23.3147919321,42.5783174588,28.1524143059,14.4259031529
 01/04  19:00:00,40.0366478762,0.916792050527,0.0,0.0,10.6415932552,23.1212625696,44.3397259256,27.3955797455,16.9441461801
 01/04  20:00:00,39.1729900131,1.02241216566,0.0,0.0,12.3080778603,20.4854999863,46.9475965603,30.7782943886,16.1693021717
 01/04  21:00:00,38.8780198675,1.1675629133,0.0,0.0,12.456681583,19.8967753704,50.2761855544,35.4628603973,14.813325157
 01/04  22:00:00,33.5947328328,1.3477769006,0.0,0.0,9.18739968257,17.702556249,53.1589062464,41.0575351187,12.1013711277
 01/04  23:00:00,26.9399592513,1.62831588076,0.0,0.0,5.91811778209,14.0365255879,60.4509261781,49.8992430672,10.551683111
 01/04  24:00:00,21.2821814651,1.86704716595,0.0,0.0,3.54045821811,10.5176760807,63.2332682458,57.3306491851,5.90261906072
 01/05  01:00:00,17.7866457474,2.07476700405,0.0,0.0,2.55330491699,7.80157382632,65.6244474382,63.7883430494,1.83610438876
 01/05  02:00:00,17.3403652864,2.21721115893,0.0,0.0,2.55330491699,7.21284921042,69.3091765267,68.2483779889,1.06079853782
 01/05  03:00:00,17.1548606672,2.3260688477,0.0,0.0,2.55330491699,6.91848690247,72.1408250818,71.6618561648,0.478968917005
 01/05  04:00:00,17.1035193593,2.42190869378,0.0,0.0,2.55330491699,6.7713057485,75.1863751611,74.7073994655,0.478975695539
 01/05  05:00:00,19.2401879141,2.48208380083,0.0,0.0,3.82705111198,7.57405300124,77.6700715929,76.6091089971,1.06096259586
 01/05  06:00:00,23.8005554535,2.50383887833,0.0,0.0,6.02426329834,9.91545327661,82.901720059,77.3775884656,5.52413159341
 01/05  07:00:00,29.0598451927,2.4448775374,0.0,0.0,6.51253267309,14.7454349813,94.0548591546,75.5266518489,18.5282073058
 01/05  08:00:00,28.3633435835,2.40057662622,0.0,0.0,6.01364874671,18.163451543,93.7882965018,74.0953967522,19.6928997496
 01/05  09:00:00,25.7142419657,2.48289222399,0.0,0.0,4.35151303671,18.8798367041,89.4408704777,70.5242861837,18.916584294
 01/05  10:00:00,22.6717245594,2.26400665814,0.0,0.0,3.78894180059,16.6187760998,79.1901077023,62.6024714442,16.5876362581
 01/05  11:00:00,19.509788839,2.01869764087,0.0,0.0,3.78894180059,13.7021493968,69.6720745404,54.6370703069,15.0350042335
 01/05  12:00:00,19.4207417649,1.78246941297,0.0,0.0,3.78894180059,13.8493305508,59.5221653654,47.398346178,12.1238191874
 01/05  13:00:00,18.9510719095,1.62324077571,0.0,0.0,3.69398621738,13.6338449159,53.0535753369,42.482388174,10.5711871628
 01/05  14:00:00,18.5738300816,1.52428234565,0.0,0.0,3.78894180059,13.2606059349,48.8997692587,39.4930561143,9.40671314441
 01/05  15:00:00,18.3165159069,1.41414932505,0.0,0.0,3.78894180059,13.1134247809,44.3689516522,36.1267125262,8.24223912597
 01/05  16:00:00,19.6431148102,1.37573877496,0.0,0.0,4.71240779196,13.5549682428,44.4503718384,35.043658694,9.40671314441
 01/05  17:00:00,28.9370024376,1.43360634834,0.0,0.0,7.18559832057,18.5321311015,47.9134649516,36.9541197826,10.959345169
 01/05  18:00:00,38.2524905186,1.20000482675,0.0,0.0,8.38069375907,23.3147919321,51.1975399623,36.744772738,14.4527672243
 01/05  19:00:00,40.3183636835,1.19850785789,0.0,0.0,10.6415932552,23.1212625696,53.6720886831,36.6962944188,16.9757942642
 01/05  20:00:00,39.4661753831,1.31559753569,0.0,0.0,12.3080778603,20.4854999863,56.4293754006,40.2298971486,16.1994782519
 01/05  21:00:00,39.1811670405,1.4707100863,0.0,0.0,12.456681583,19.8967753704,59.828055284,44.9871300535,14.8409252304
 01/05  22:00:00,33.9150045066,1.66804857441,0.0,0.0,9.18739968257,17.702556249,63.3367096914,51.212890504,12.1238191874
 01/05  23:00:00,27.2309302017,1.91928683116,0.0,0.0,5.91811778209,14.0365255879,69.6445651695,59.0733780067,10.5711871628
 01/05  24:00:00,21.5556262339,2.14049193481,0.0,0.0,3.54045821811,10.5176760807,71.8299681522,65.9166770631,5.9132910891
 01/06  01:00:00,18.0709162846,2.35903754122,0.0,0.0,2.55330491699,7.80157382632,74.636844851,72.7978329683,1.83901188275
 01/06  02:00:00,17.6406302599,2.51747613249,0.0,0.0,2.55330491699,7.21284921042,78.941471871,77.8792255728,1.06224629818
 01/06  03:00:00,17.4661504861,2.63735866661,0.0,0.0,2.55330491699,6.91848690247,82.2039318885,81.7246015035,0.479330385012
 01/06  04:00:00,17.4317700415,2.75015937596,0.0,0.0,2.55330491699,6.7713057485,85.8399350052,85.3605980082,0.47933699705
 01/06  05:00:00,19.6115715258,2.85346741257,0.0,0.0,3.82705111198,7.57405300124,89.7152082271,88.6528018988,1.06240632826
 01/06  06:00:00,24.2016873052,2.90497073003,0.0,0.0,6.02426329834,9.91545327661,95.9054519531,90.3716096998,5.53384225326
 01/06  07:00:00,29.4498901456,2.8349224903,0.0,0.0,6.51253267309,14.7454349813,106.719285801,88.157354859,18.5619309424
 01/06  08:00:00,28.673807334,2.7110403767,0.0,0.0,6.01364874671,18.163451543,103.698984737,83.970215052,19.7287696848
 01/06  09:00:00,25.8880740478,2.65672430607,0.0,0.0,4.35151303671,18.8798367041,95.04464217,76.0936227546,18.9510194154
 01/06  10:00:00,22.894390479,2.48667257778,0.0,0.0,3.78894180059,16.6187760998,86.4542175989,69.8364506096,16.6177669893
 01/06  11:00:00,19.8808675979,2.38977639983,0.0,0.0,3.78894180059,13.7021493968,81.4143139847,66.3520486134,15.0622653712
 01/06  12:00:00,19.951050798,2.31277844602,0.0,0.0,3.78894180059,13.8493305508,75.7986229434,63.652923106,12.1456998374
 01/06  13:00:00,19.422799085,2.09496795122,0.0,0.0,3.69398621738,13.6338449159,66.8359807864,56.245782567,10.5901982194
 01/06  14:00:00,18.8318344964,1.78228676053,0.0,0.0,3.78894180059,13.2606059349,55.6823131946,46.2587411887,9.4235720059
 01/06  15:00:00,18.7244143589,1.822047777,0.0,0.0,3.78894180059,13.1134247809,55.6138610411,47.3569152487,8.25694579238
 01/06  16:00:00,19.9218869623,1.65451092711,0.0,0.0,4.71240779196,13.5549682428,51.8502109275,42.4266389216,9.4235720059
 01/06  17:00:00,29.0943027662,1.59090667699,0.0,0.0,7.18559832057,18.5321311015,51.3117709942,40.3326973703,10.9790736239
 01/06  18:00:00,38.3099015299,1.25741583806,0.0,0.0,8.38069375907,23.3147919321,51.3387900136,36.8598377491,14.4789522645
 01/06  19:00:00,40.2137356041,1.09387977849,0.0,0.0,10.6415932552,23.1212625696,48.7100505509,31.7034081571,17.0066423938
 01/06  20:00:00,39.2708758729,1.1202980255,0.0,0.0,12.3080778603,20.4854999863,48.7360266163,32.5071350316,16.2288915848
 01/06  21:00:00,38.8972501312,1.18679317706,0.0,0.0,12.456681583,19.8967753704,49.4346498133,34.5668221443,14.867827669
 01/06  22:00:00,33.4727906203,1.22583468817,0.0,0.0,9.18739968257,17.702556249,47.8243118825,35.6786120451,12.1456998374
 01/06  23:00:00,26.6314036687,1.31976029824,0.0,0.0,5.91811778209,14.0365255879,48.9899245731,38.3997263537,10.5901982194
 01/06  24:00:00,20.8204442119,1.40530991282,0.0,0.0,3.54045821811,10.5176760807,46.696980048,40.7732866827,5.92369336534
 01/07  01:00:00,17.2117566156,1.49987787218,0.0,0.0,2.55330491699,7.80157382632,45.3268771288,43.4850325179,1.84184461095
 01/07  02:00:00,16.6611536954,1.53799956797,0.0,0.0,2.55330491699,7.21284921042,45.6066715877,44.5430150024,1.06365658532
 01/07  03:00:00,16.3761491866,1.54735736713,0.0,0.0,2.55330491699,6.91848690247,45.1950463161,44.7153638382,0.479682477916
 01/07  04:00:00,16.2266774516,1.54506678609,0.0,0.0,2.55330491699,6.7713057485,45.0183669777,44.5386780565,0.479688921111
 01/07  05:00:00,18.2748502568,1.51674614353,0.0,0.0,3.82705111198,7.57405300124,44.655614982,43.5918024514,1.06381253051
 01/07  06:00:00,22.740256541,1.44353996582,0.0,0.0,6.02426329834,9.91545327661,46.9378692146,41.3945700666,5.54329914808
 01/07  07:00:00,27.9287220208,1.31375436548,0.0,0.0,6.51253267309,14.7454349813,56.1462696246,37.5514993675,18.5947702571
 01/07  08:00:00,27.0299760429,1.260738448,0.0,0.0,6.01364874671,17.9699221805,55.9269428485,36.1632440311,19.7636988175
 01/07  09:00:00,23.0414343811,1.25649820802,0.0,0.0,3.66783283761,18.1171033345,55.4257963237,36.4412449572,18.9845513665
 01/07  10:00:00,20.1276542673,1.16634993476,0.0,0.0,3.10526160149,15.8560427302,50.6072232282,33.9601157817,16.6471074465
 01/07  11:00:00,17.1075603183,1.06288268889,0.0,0.0,3.10526160149,12.9394160272,46.3316134257,31.2428019265,15.0888114992
 01/07  12:00:00,17.1925143296,1.0006555464,0.0,0.0,3.10526160149,13.0865971812,41.8339949135,29.6669883155,12.167006598
 01/07  13:00:00,16.9904549156,0.94577728639,0.0,0.0,3.10526160149,12.9394160272,38.7526858323,28.1439751816,10.6087106507
 01/07  14:00:00,16.5046329683,0.901498801121,0.0,0.0,3.10526160149,12.4978725653,36.3789871632,26.9389984729,9.43998869029
 01/07  15:00:00,16.3217264491,0.865773435909,0.0,0.0,3.10526160149,12.3506914113,34.2458812683,25.9746145385,8.27126672982
 01/07  16:00:00,17.710635512,0.889673045491,0.0,0.0,4.02872759285,12.7922348732,36.1928636974,26.7528750071,9.43998869029
 01/07  17:00:00,27.0366012884,0.979618767882,0.0,0.0,6.50191812146,17.7693977319,40.5285122519,29.5302276143,10.9982846376
 01/07  18:00:00,37.8202370921,0.961280762715,0.0,0.0,8.38069375907,23.1212625696,43.4821779772,28.9777274582,14.504450519
 01/07  19:00:00,40.0494887156,0.929632889998,0.0,0.0,10.6415932552,23.1212625696,44.9405262627,27.9038448294,17.0366814333
 01/07  20:00:00,39.1964978798,1.04592003239,0.0,0.0,12.3080778603,20.4854999863,47.6247694121,31.3672359524,16.2575334596
 01/07  21:00:00,38.9222633671,1.21180641295,0.0,0.0,12.456681583,19.8967753704,51.4076569194,36.5136324136,14.8940245058
 01/07  22:00:00,33.611312993,1.36435706082,0.0,0.0,9.18739968257,17.702556249,53.3472185317,41.1802119336,12.167006598
 01/07  23:00:00,26.8705726134,1.55892924288,0.0,0.0,5.91811778209,14.0365255879,57.7104619549,47.1017513042,10.6087106507
 01/07  24:00:00,21.2138521422,1.79871784308,0.0,0.0,3.54045821811,10.5176760807,60.5560139556,54.6221911467,5.9338228089
 01/08  01:00:00,17.7143609294,2.00248218602,0.0,0.0,2.55330491699,7.80157382632,62.8724996288,61.0278978955,1.84460173331
 01/08  02:00:00,17.1984735973,2.07531946986,0.0,0.0,2.55330491699,7.21284921042,64.2440287316,63.1789997502,1.06502898137
 01/08  03:00:00,16.9434426125,2.11465079304,0.0,0.0,2.55330491699,6.91848690247,64.7390264452,64.2590013538,0.480025091419
 01/08  04:00:00,16.8323189463,2.15070828078,0.0,0.0,2.55330491699,6.7713057485,65.7268720668,65.2468407033,0.480031363482
 01/08  05:00:00,18.913703711,2.15559959775,0.0,0.0,3.82705111198,7.57405300124,66.3135670887,65.2483863026,1.06518078615
 01/08  06:00:00,23.395174583,2.09845800775,0.0,0.0,6.02426329834,9.91545327661,68.9636595613,63.4111600833,5.55249947803
 01/08  07:00:00,28.5963275747,1.98135991934,0.0,0.0,6.51253267309,14.7454349813,78.3672781835,59.740562658,18.6267155255
 01/08  08:00:00,27.7895690863,2.02033149138,0.0,0.0,6.01364874671,17.9699221805,80.8930173667,61.0953405629,19.7976768038
 01/08  09:00:00,24.0063824328,2.22144625978,0.0,0.0,3.66783283761,18.1171033345,86.5259283021,67.5087580849,19.0171702172
 01/08  10:00:00,21.2622219156,2.30091758307,0.0,0.0,3.10526160149,15.8560427302,86.5921086121,69.9164596713,16.6756489408
 01/08  11:00:00,18.3892800701,2.34460244068,0.0,0.0,3.10526160149,12.9394160272,86.1913354195,71.0767006636,15.114634756
 01/08  12:00:00,18.7338874297,2.5420286464,0.0,0.0,3.10526160149,13.0865971812,89.2528723798,77.0651392204,12.1877331594
 01/08  13:00:00,18.6325087506,2.58783112138,0.0,0.0,3.10526160149,12.9394160272,89.1041071202,78.4773881457,10.6267189746
 01/08  14:00:00,18.2412857023,2.63815153508,0.0,0.0,3.10526160149,12.4978725653,89.4856164216,80.0296580857,9.45595833593
 01/08  15:00:00,18.0763920986,2.62043908538,0.0,0.0,3.10526160149,12.3506914113,87.5249414202,79.2397437229,8.2851976973
 01/08  16:00:00,19.3855847318,2.56462226524,0.0,0.0,4.02872759285,12.7922348732,86.7945710989,77.338612763,9.45595833593
 01/08  17:00:00,28.208888372,2.15190585141,0.0,0.0,6.50191812146,17.7693977319,75.5159559675,64.4989834467,11.0169725208
 01/08  18:00:00,38.7101550707,1.85119874125,0.0,0.0,8.38069375907,23.1212625696,69.5478018901,55.0185474535,14.5292544367
 01/08  19:00:00,40.7511176781,1.63126185247,0.0,0.0,10.6415932552,23.1212625696,65.2522183364,48.1863158494,17.065902487
 01/08  20:00:00,39.7005592821,1.54998143472,0.0,0.0,12.3080778603,20.4854999863,61.8797286209,45.5943332263,16.2853953946
 01/08  21:00:00,39.2349668286,1.52450987445,0.0,0.0,12.456681583,19.8967753704,59.6882063779,44.7686983951,14.9195079829
 01/08  22:00:00,33.7696033744,1.52264744219,0.0,0.0,9.18739968257,17.702556249,56.7804607899,44.5927276305,12.1877331594
 01/08  23:00:00,26.8898997465,1.57825637598,0.0,0.0,5.91811778209,14.0365255879,56.6521818251,46.0254628505,10.6267189746
 01/08  24:00:00,21.0545307957,1.63939649659,0.0,0.0,3.54045821811,10.5176760807,53.5505610624,47.6068846424,5.94367642004
 01/09  01:00:00,17.4354645745,1.72358583112,0.0,0.0,2.55330491699,7.80157382632,51.868746178,50.0214637459,1.8472824321
 01/09  02:00:00,16.8665226635,1.74336853608,0.0,0.0,2.55330491699,7.21284921042,51.6158708646,50.5495077849,1.06636307971
 01/09  03:00:00,16.5625898685,1.73379804903,0.0,0.0,2.55330491699,6.91848690247,50.6518403067,50.1714821827,0.48035812403
 01/09  04:00:00,16.3949317708,1.71332110531,0.0,0.0,2.55330491699,6.7713057485,49.9515164552,49.4711522325,0.480364222732
 01/09  05:00:00,18.4215918671,1.66348775388,0.0,0.0,3.82705111198,7.57405300124,48.9652169081,47.8987062182,1.06651068997
 01/09  06:00:00,22.8637794105,1.56706283534,0.0,0.0,6.02426329834,9.91545327661,50.5947407328,45.0333002135,5.56144051929
 01/09  07:00:00,28.035563475,1.42059581966,0.0,0.0,6.51253267309,14.7454349813,59.373296045,40.7155387571,18.6577572879
 01/09  08:00:00,27.3352489299,1.37248197257,0.0,0.0,6.01364874671,18.163451543,59.1581527847,39.3274592031,19.8306935816
 01/09  09:00:00,24.8492648532,1.61791511145,0.0,0.0,4.35151303671,18.8798367041,60.387053348,41.3381870403,19.0488663077
 01/09  10:00:00,22.0164887148,1.60877081362,0.0,0.0,3.78894180059,16.6187760998,56.9171548869,40.2137718669,16.70338302
 01/09  11:00:00,18.9836973078,1.4926061097,0.0,0.0,3.78894180059,13.7021493968,51.3808561868,36.2411286925,15.1397274943
 01/09  12:00:00,19.0884053954,1.45013304345,0.0,0.0,3.78894180059,13.8493305508,46.9391281295,34.7312547459,12.2078733836
 01/09  13:00:00,18.8148720458,1.48704091195,0.0,0.0,3.69398621738,13.6338449159,46.3960745496,35.7518566918,10.6442178579
 01/09  14:00:00,18.603954897,1.55440716108,0.0,0.0,3.78894180059,13.2606059349,47.0473605663,37.5758843527,9.47147621357
 01/09  15:00:00,18.4407365391,1.53836995725,0.0,0.0,3.78894180059,13.1134247809,45.4088808472,37.1101462779,8.29873456929
 01/09  16:00:00,19.7528946309,1.48551859569,0.0,0.0,4.71240779196,13.5549682428,45.0810431349,35.6095669214,9.47147621357
 01/09  17:00:00,28.9413949253,1.437998836,0.0,0.0,7.18559832057,18.5321311015,45.4429344488,34.4078027095,11.0351317393
 01/09  18:00:00,38.1331378735,1.08065218165,0.0,0.0,8.38069375907,23.3147919321,45.1897455958,30.6363889236,14.5533566721
 01/09  19:00:00,40.0625642425,0.942708416811,0.0,0.0,10.6415932552,23.1212625696,43.5978924403,26.5035955389,17.0942969014
 01/09  20:00:00,39.0615442823,0.910966434935,0.0,0.0,12.3080778603,20.4854999863,41.785829159,25.4733600204,16.3124691386
 01/09  21:00:00,38.6830136602,0.972556705973,0.0,0.0,12.456681583,19.8967753704,42.3475993801,27.4033288265,14.9442705536
 01/09  22:00:00,33.3174759437,1.0705200115,0.0,0.0,9.18739968257,17.702556249,42.6592114798,30.4513380962,12.2078733836
 01/09  23:00:00,26.5647821631,1.25313879265,0.0,0.0,5.91811778209,14.0365255879,46.6754472086,36.0312293507,10.6442178579
 01/09  24:00:00,20.8371392585,1.42200495939,0.0,0.0,3.54045821811,10.5176760807,47.0884588655,41.1352075848,5.95325128071
 01/10  01:00:00,17.2864258872,1.57454714386,0.0,0.0,2.55330491699,7.80157382632,47.599166337,45.7492804248,1.84988591221
 01/10  02:00:00,16.785924969,1.66277084159,0.0,0.0,2.55330491699,7.21284921042,49.5440078584,48.4763493733,1.06765848502
 01/10  03:00:00,16.5489351969,1.72014337747,0.0,0.0,2.55330491699,6.91848690247,50.7292398785,50.2485584015,0.480681477097
 01/10  04:00:00,16.4652327218,1.78362205628,0.0,0.0,2.55330491699,6.7713057485,52.7120944992,52.2314070989,0.480687400266
 01/10  05:00:00,18.5870982636,1.82899415032,0.0,0.0,3.82705111198,7.57405300124,54.747989919,53.6801880708,1.06780184812
 01/10  06:00:00,23.105288979,1.80857240376,0.0,0.0,6.02426329834,9.91545327661,58.7621140474,53.1919944225,5.57011962486
 01/10  07:00:00,28.3780639683,1.76309631294,0.0,0.0,6.51253267309,14.7454349813,70.7888322172,52.1009458647,18.6878863525
 01/10  08:00:00,27.6698536933,1.70708673595,0.0,0.0,6.01364874671,18.163451543,70.3550575352,50.4923181621,19.8627393731
 01/10  09:00:00,24.9579495774,1.72659983562,0.0,0.0,4.35151303671,18.8798367041,63.9263620186,44.846731767,19.0796302516
 01/10  10:00:00,21.9174939927,1.50977609152,0.0,0.0,3.78894180059,16.6187760998,54.1099680644,37.3796665936,16.7303014708
 01/10  11:00:00,18.7862564357,1.29516523754,0.0,0.0,3.78894180059,13.7021493968,46.0495730081,30.885490725,15.1640822831
 01/10  12:00:00,18.78891338,1.15064102806,0.0,0.0,3.78894180059,13.8493305508,39.1205201176,26.8930988114,12.2274213062
 01/10  13:00:00,18.4340959302,1.10626479635,0.0,0.0,3.69398621738,13.6338449159,36.5059074544,25.8447053359,10.6612021185
 01/10  14:00:00,18.1160657807,1.06651804484,0.0,0.0,3.78894180059,13.2606059349,34.3687275695,24.8821898418,9.48653772774
 01/10  15:00:00,17.9354337649,1.03306718298,0.0,0.0,3.78894180059,13.1134247809,32.4047641959,24.092890859,8.31187333696
 01/10  16:00:00,19.3238369594,1.0564609242,0.0,0.0,4.71240779196,13.5549682428,34.5010593058,25.0145215781,9.48653772774
 01/10  17:00:00,28.6308185899,1.12742250063,0.0,0.0,7.18559832057,18.5321311015,38.3374432133,27.2846862979,11.0527569154
 01/10  18:00:00,37.9899754422,0.937489750362,0.0,0.0,8.38069375907,23.3147919321,42.9873436856,28.4105935978,14.5767500878
 01/10  19:00:00,40.0912910966,0.971435270908,0.0,0.0,10.6415932552,23.1212625696,46.5609388547,29.4390825869,17.1218562678
 01/10  20:00:00,39.2256117116,1.07503386424,0.0,0.0,12.3080778603,20.4854999863,48.8483417969,32.509595123,16.3387466739
 01/10  21:00:00,38.8454233898,1.13496643557,0.0,0.0,12.456681583,19.8967753704,49.0816627948,34.1133579101,14.9683048847
 01/10  22:00:00,33.5026345239,1.25567859174,0.0,0.0,9.18739968257,17.702556249,49.9118715194,37.6844502132,12.2274213062
 01/10  23:00:00,26.7947854455,1.48314207498,0.0,0.0,5.91811778209,14.0365255879,55.3892557171,44.7280535986,10.6612021185
 01/10  24:00:00,21.0919174648,1.67678316565,0.0,0.0,3.54045821811,10.5176760807,56.6215516899,50.6590071345,5.96254455541
 01/11  01:00:00,17.5727964976,1.86091775424,0.0,0.0,2.55330491699,7.80157382632,58.2082658105,56.3558544092,1.85241140132
 01/11  02:00:00,17.1317231442,2.00856901677,0.0,0.0,2.55330491699,7.21284921042,62.0133633808,60.9444485674,1.06891481345
 01/11  03:00:00,16.9524625534,2.1236707339,0.0,0.0,2.55330491699,6.91848690247,64.9796584583,64.4986634034,0.48099505483
 01/11  04:00:00,16.9065719898,2.22496132427,0.0,0.0,2.55330491699,6.7713057485,68.1248741238,67.6438733234,0.481000800359
 01/11  05:00:00,19.0495962884,2.29149217511,0.0,0.0,3.82705111198,7.57405300124,70.8053740064,69.7363201282,1.06905387822
 01/11  06:00:00,23.5983034386,2.30158686339,0.0,0.0,6.02426329834,9.91545327661,75.7207928459,70.1422586206,5.57853422532
 01/11  07:00:00,28.8329699645,2.21800230914,0.0,0.0,6.51253267309,14.7454349813,86.2770941817,67.5600003842,18.7170937975
 01/11  08:00:00,28.0789623397,2.11619538235,0.0,0.0,6.01364874671,18.163451543,84.0756017516,64.1817970632,19.8938046884
 01/11  09:00:00,25.4923793581,2.26102961633,0.0,0.0,4.35151303671,18.8798367041,81.5975195509,62.4880666126,19.1094529383
 01/11  10:00:00,22.558397251,2.15067934979,0.0,0.0,3.78894180059,16.6187760998,75.1641449244,58.4077486027,16.7563963217
 01/11  11:00:00,19.510345038,2.01925383988,0.0,0.0,3.78894180059,13.7021493968,69.6882168599,54.5005249498,15.1876919101
 01/11  12:00:00,19.5224080019,1.88413564993,0.0,0.0,3.78894180059,13.8493305508,62.8134871632,50.5671160248,12.2463711384
 01/11  13:00:00,19.083085061,1.75525392717,0.0,0.0,3.69398621738,13.6338449159,57.4212913678,46.743624641,10.6776667268
 01/11  14:00:00,18.7060469836,1.6564992477,0.0,0.0,3.78894180059,13.2606059349,53.530000804,44.0288623859,9.5011384181
 01/11  15:00:00,18.5124946398,1.61012805795,0.0,0.0,3.78894180059,13.1134247809,51.1475504978,42.8229403884,8.32461010941
 01/11  16:00:00,19.8454300452,1.57805400995,0.0,0.0,4.71240779196,13.5549682428,51.3110352521,41.809896834,9.5011384181
 01/11  17:00:00,29.1722355847,1.66883949549,0.0,0.0,7.18559832057,18.5321311015,55.4759320968,44.4060892671,11.0698428297
 01/11  18:00:00,38.5185717597,1.46608606789,0.0,0.0,8.38069375907,23.3147919321,59.6112742504,45.0118464946,14.5994277558
 01/11  19:00:00,40.5317397656,1.41188393999,0.0,0.0,10.6415932552,23.1212625696,60.3605756016,43.212003177,17.1485724246
 01/11  20:00:00,39.6432561659,1.49267831852,0.0,0.0,12.3080778603,20.4854999863,61.9548253041,45.5906050853,16.3642202188
 01/11  21:00:00,39.2600880686,1.54963111444,0.0,0.0,12.456681583,19.8967753704,62.0776012525,47.0859973939,14.9916038587
 01/11  22:00:00,33.8530204448,1.60606451259,0.0,0.0,9.18739968257,17.702556249,60.8086704664,48.562299328,12.2463711384
 01/11  23:00:00,27.0848903785,1.77324700804,0.0,0.0,5.91811778209,14.0365255879,64.3451993959,53.6675326691,10.6776667268
 01/11  24:00:00,21.317077664,1.90194336488,0.0,0.0,3.54045821811,10.5176760807,63.4609928275,57.4894393355,5.97155349202
 01/12  01:00:00,17.7140730765,2.00219433311,0.0,0.0,2.55330491699,7.80157382632,62.2862971444,60.4314389942,1.85485815018
 01/12  02:00:00,17.1801001287,2.05694600129,0.0,0.0,2.55330491699,7.21284921042,63.0441786876,61.9740469949,1.07013169272
 01/12  03:00:00,16.9056243188,2.07683249935,0.0,0.0,2.55330491699,6.91848690247,62.8994157253,62.4181169609,0.481298764337
 01/12  04:00:00,16.7600885521,2.07847788655,0.0,0.0,2.55330491699,6.7713057485,62.7911793321,62.3098750019,0.481304330178
 01/12  05:00:00,18.8019882485,2.04388413528,0.0,0.0,3.82705111198,7.57405300124,62.158285313,61.0880189035,1.07026640949
 01/12  06:00:00,23.2562030075,1.95948643226,0.0,0.0,6.02426329834,9.91545327661,64.0165572452,58.4298754155,5.58668182965
 01/12  07:00:00,28.3887037839,1.77373612858,0.0,0.0,6.51253267309,14.7454349813,71.2712466446,52.5258756704,18.7453709742
 01/12  08:00:00,27.5912838996,1.62851694233,0.0,0.0,6.01364874671,18.163451543,67.7296332331,47.8057529054,19.9238803277
 01/12  09:00:00,24.931756045,1.70040630328,0.0,0.0,4.35151303671,18.8798367041,62.3472681382,43.208942602,19.1383255362
 01/12  10:00:00,21.7889139476,1.38119604637,0.0,0.0,3.78894180059,16.6187760998,49.1806349348,32.39897509,16.7816598448
 01/12  11:00:00,18.5418254272,1.05073422907,0.0,0.0,3.78894180059,13.7021493968,37.8842067895,22.673657406,15.2105493834
 01/12  12:00:00,18.5011262777,0.8628539258,0.0,0.0,3.78894180059,13.8493305508,29.6190461729,17.3543289046,12.2647172683
 01/12  13:00:00,18.0393006935,0.711469559705,0.0,0.0,3.69398621738,13.6338449159,23.8562525461,13.1626457392,10.6936068069
 01/12  14:00:00,17.6356812189,0.586133483033,0.0,0.0,3.78894180059,13.2606059349,19.2296205034,9.71434654264,9.5152739608
 01/12  15:00:00,17.4160642741,0.5136976922,0.0,0.0,3.78894180059,13.1134247809,16.0765724003,7.73963128553,8.33694111474
 01/12  16:00:00,18.7299912613,0.462615226103,0.0,0.0,4.71240779196,13.5549682428,15.9255020084,6.41022804757,9.5152739608
 01/12  17:00:00,27.9654933058,0.462097216506,0.0,0.0,7.18559832057,18.5321311015,17.510774534,6.42439011176,11.0863844222
 01/12  18:00:00,37.2978936317,0.24540793985,0.0,0.0,8.38069375907,23.3147919321,21.3242822764,6.70289931596,14.6213829604
 01/12  19:00:00,39.3204384424,0.200582616716,0.0,0.0,10.6415932552,23.1212625696,22.5866114374,5.4121739772,17.1744374602
 01/12  20:00:00,38.4233878273,0.272809979876,0.0,0.0,12.3080778603,20.4854999863,23.8342744397,7.44539221021,16.3888822295
 01/12  21:00:00,38.0054601233,0.295003169114,0.0,0.0,12.456681583,19.8967753704,23.0072259707,7.99306539496,15.0141605758
 01/12  22:00:00,32.522258107,0.27530217479,0.0,0.0,9.18739968257,17.702556249,19.5861497651,7.32143249677,12.2647172683
 01/12  23:00:00,25.6648004766,0.353157106153,0.0,0.0,5.91811778209,14.0365255879,20.1268734209,9.43326661403,10.6936068069
 01/12  24:00:00,19.8549563805,0.439822081381,0.0,0.0,3.54045821811,10.5176760807,17.8112546609,11.8309792382,5.98027542262
 01/13  01:00:00,16.2279040797,0.51602533627,0.0,0.0,2.55330491699,7.80157382632,15.7871782561,13.9299528233,1.85722543283
 01/13  02:00:00,15.6808232855,0.557669158032,0.0,0.0,2.55330491699,7.21284921042,16.1465314491,15.0752226869,1.07130876221
 01/13  03:00:00,15.4123678712,0.583576051694,0.0,0.0,2.55330491699,6.91848690247,16.2563885111,15.7747959955,0.481592515647
 01/13  04:00:00,15.2865957454,0.604985079853,0.0,0.0,2.55330491699,6.7713057485,16.8507759418,16.3691780419,0.481597899815
 01/13  05:00:00,17.365846462,0.607742348773,0.0,0.0,3.82705111198,7.57405300124,17.5152111913,16.4437721085,1.07143908283
 01/13  06:00:00,21.8824570222,0.585740446994,0.0,0.0,6.02426329834,9.91545327661,21.4277208921,15.8331608662,5.59456002589
 01/13  07:00:00,27.1444707151,0.529503059775,0.0,0.0,6.51253267309,14.7454349813,33.035185886,14.2624763766,18.7727095094
 01/13  08:00:00,26.4787561392,0.51598918184,0.0,0.0,6.01364874671,18.163451543,33.838990417,13.8860330326,19.9529573845
 01/13  09:00:00,24.0148341211,0.783484379359,0.0,0.0,4.35151303671,18.8798367041,34.1666305931,15.0003910981,19.1662394949
 01/13  10:00:00,21.1714922643,0.763774363092,0.0,0.0,3.78894180059,16.6187760998,31.122661706,14.3165771473,16.8060845587
 01/13  11:00:00,18.2005804909,0.709489292757,0.0,0.0,3.78894180059,13.7021493968,28.016206516,12.783558582,15.2326479341
 01/13  12:00:00,18.2983165489,0.660044196911,0.0,0.0,3.78894180059,13.8493305508,23.6691610027,11.3867067398,12.2824542629
 01/13  13:00:00,17.913317357,0.585486223184,0.0,0.0,3.69398621738,13.6338449159,20.0257638557,9.31674621743,10.7090176382
 01/13  14:00:00,17.5539236221,0.504375886146,0.0,0.0,3.78894180059,13.2606059349,16.7094025026,7.1804623329,9.52894016975
 01/13  15:00:00,17.3781148762,0.475748294353,0.0,0.0,3.78894180059,13.1134247809,14.799954601,6.4510918997,8.34886270127
 01/13  16:00:00,18.789194864,0.521818828739,0.0,0.0,4.71240779196,13.5549682428,17.4835246701,7.95458450035,9.52894016975
 01/13  17:00:00,27.2580522723,0.647489516419,0.0,0.0,7.18559832057,18.5321311015,22.7842243881,11.6818475937,11.1023767944
 01/13  18:00:00,37.4865843056,0.434098613711,0.0,0.0,8.38069375907,23.3147919321,26.8320614281,12.1894522283,14.6426091998
 01/13  19:00:00,39.5605763735,0.440720547901,0.0,0.0,10.6415932552,23.1212625696,29.6085482702,12.4091045554,17.1994437149
 01/13  20:00:00,38.6673544471,0.516776599715,0.0,0.0,12.3080778603,20.4854999863,31.131430915,14.7187055125,16.4127254025
 01/13  21:00:00,38.3252494963,0.614792542076,0.0,0.0,12.456681583,19.8967753704,32.7477881463,17.7118197903,15.035968356
 01/13  22:00:00,32.9500314084,0.703075476243,0.0,0.0,9.18739968257,17.702556249,32.6540427536,20.3715884907,12.2824542629
 01/13  23:00:00,26.2015885587,0.889945188183,0.0,0.0,5.91811778209,14.0365255879,36.8782645101,26.1692468719,10.7090176382
 01/13  24:00:00,20.5217679327,1.10663363357,0.0,0.0,3.54045821811,10.5176760807,38.719274297,32.7305665327,5.98870776431
 01/14  01:00:00,17.042810367,1.33093162361,0.0,0.0,2.55330491699,7.80157382632,41.4978246267,39.63831208,1.85951254676
 01/14  02:00:00,16.6221545116,1.49900038416,0.0,0.0,2.55330491699,7.21284921042,45.9921762476,44.9197305745,1.07244567311
 01/14  03:00:00,16.4693400388,1.64054821932,0.0,0.0,2.55330491699,6.91848690247,49.8844983032,49.4026220815,0.481876221736
 01/14  04:00:00,16.4581743388,1.77656367326,0.0,0.0,2.55330491699,6.7713057485,54.252885529,53.7710041067,0.48188142231
 01/14  05:00:00,18.642747508,1.88464339473,0.0,0.0,3.82705111198,7.57405300124,58.3675286355,57.2949570845,1.07257155097
 01/14  06:00:00,23.248618893,1.95190231783,0.0,0.0,6.02426329834,9.91545327661,65.218509436,59.6163429541,5.60216648191
 01/14  07:00:00,28.5362015598,1.92123390453,0.0,0.0,6.51253267309,14.7454349813,77.4986901887,58.6995888808,18.7991013079
 01/14  08:00:00,27.697628195,1.92839060009,0.0,0.0,6.01364874671,17.9699221805,78.8644483908,58.8834211429,19.9810272478
 01/14  09:00:00,23.9014000994,2.11646392636,0.0,0.0,3.66783283761,18.1171033345,84.197413521,65.004226973,19.193186548
 01/14  10:00:00,21.2396745314,2.27837019885,0.0,0.0,3.10526160149,15.8560427302,86.952525311,70.1228620808,16.8296632301
 01/14  11:00:00,18.3698798142,2.32520218481,0.0,0.0,3.10526160149,12.9394160272,86.7856919656,71.5317109479,15.2539810177
 01/14  12:00:00,18.5825458185,2.39068703521,0.0,0.0,3.10526160149,13.0865971812,85.8750622817,73.5754854122,12.2995768695
 01/14  13:00:00,18.417651076,2.37297344679,0.0,0.0,3.10526160149,12.9394160272,83.5479245346,72.8240298775,10.7238946571
 01/14  14:00:00,17.9263243716,2.32319020435,0.0,0.0,3.10526160149,12.4978725653,80.4576082413,70.9154752435,9.5421329978
 01/14  15:00:00,17.8522995645,2.39634655129,0.0,0.0,3.10526160149,12.3506914113,81.5854363293,73.2250649908,8.36037133851
 01/14  16:00:00,19.2054964171,2.38453395055,0.0,0.0,4.02872759285,12.7922348732,82.513729472,72.9715964742,9.5421329978
 01/14  17:00:00,27.4446897916,2.28054060441,0.0,0.0,6.50191812146,17.7693977319,80.8223073777,69.7044921675,11.1178152102
 01/14  18:00:00,38.9058103583,2.04685402891,0.0,0.0,8.38069375907,23.1212625696,76.7777918659,62.1146916779,14.6631001881
 01/14  19:00:00,40.9656076914,1.84575186571,0.0,0.0,10.6415932552,23.1212625696,72.8972330623,55.6736492791,17.2235837832
 01/14  20:00:00,40.0021642252,1.85158637781,0.0,0.0,12.3080778603,20.4854999863,72.2779274007,55.8421847237,16.435742677
 01/14  21:00:00,39.6650451343,1.95458818015,0.0,0.0,12.456681583,19.8967753704,74.0784394157,59.0214186745,15.0570207412
 01/14  22:00:00,34.2104738233,1.96351789116,0.0,0.0,9.18739968257,17.702556249,71.5418344749,59.2422576054,12.2995768695
 01/14  23:00:00,27.3421167222,2.03047335169,0.0,0.0,5.91811778209,14.0365255879,71.9180457331,61.194151076,10.7238946571
 01/14  24:00:00,21.5126002869,2.09746598774,0.0,0.0,3.54045821811,10.5176760807,68.9443534533,62.9475054334,5.99684801992
 01/15  01:00:00,17.8573054073,2.14542666389,0.0,0.0,2.55330491699,7.80157382632,65.9771792788,64.1154604656,1.8617188132
 01/15  02:00:00,17.2434789911,2.12032486368,0.0,0.0,2.55330491699,7.21284921042,64.1261703447,63.0526282562,1.07354208847
 01/15  03:00:00,16.8896584177,2.06086659825,0.0,0.0,2.55330491699,6.91848690247,61.3994366964,60.9172868979,0.482149798556
 01/15  04:00:00,16.6722982452,1.99068757972,0.0,0.0,2.55330491699,6.7713057485,58.9830568657,58.500902052,0.482154813679
 01/15  05:00:00,18.6436650207,1.88556090742,0.0,0.0,3.82705111198,7.57405300124,56.123365541,55.0497020625,1.07366347852
 01/15  06:00:00,23.0330876718,1.73637109662,0.0,0.0,6.02426329834,9.91545327661,56.0024867043,50.3929877582,5.60949894608
 01/15  07:00:00,28.2815087554,1.66654110007,0.0,0.0,6.51253267309,14.7454349813,66.8424133506,48.0178747957,18.8245385548
 01/15  08:00:00,27.3891036893,1.61986609439,0.0,0.0,6.01364874671,17.9699221805,66.5206993135,46.5126177084,20.0080816051
 01/15  09:00:00,23.5285112419,1.7435750689,0.0,0.0,3.66783283761,18.1171033345,69.4988535417,50.2796948264,19.2191587154
 01/15  10:00:00,20.7323669365,1.77106260396,0.0,0.0,3.10526160149,15.8560427302,68.0021175483,51.1497286718,16.8523888765
 01/15  11:00:00,17.7016117694,1.65693413996,0.0,0.0,3.10526160149,12.9394160272,63.0731714486,47.7986291318,15.2745423168
 01/15  12:00:00,17.71806877,1.52620998674,0.0,0.0,3.10526160149,13.0865971812,56.2767990752,43.9607190577,12.3160800175
 01/15  13:00:00,17.4882661369,1.44358850772,0.0,0.0,3.10526160149,12.9394160272,52.313769038,41.5755355802,10.7382334578
 01/15  14:00:00,17.019677469,1.41654330175,0.0,0.0,3.10526160149,12.4978725653,50.381659881,40.8268113429,9.55484853805
 01/15  15:00:00,16.8495215546,1.39356854146,0.0,0.0,3.10526160149,12.3506914113,48.5832042387,40.2117406204,8.3714636183
 01/15  16:00:00,18.1843394885,1.36337702193,0.0,0.0,4.02872759285,12.7922348732,49.3634335637,39.8085850256,9.55484853805
 01/15  17:00:00,26.5059942135,1.34184502623,0.0,0.0,6.50191812146,17.7693977319,50.4763486141,39.3436535164,11.1326950977
 01/15  18:00:00,38.1201582629,1.26120193346,0.0,0.0,8.38069375907,23.1212625696,51.5039159534,36.8210660964,14.682849857
 01/15  19:00:00,40.3203781023,1.20052227667,0.0,0.0,10.6415932552,23.1212625696,52.3505873406,35.1037368242,17.2468505164
 01/15  20:00:00,39.4080903568,1.2575125094,0.0,0.0,12.3080778603,20.4854999863,53.3455680027,36.8876407661,16.4579272366
 01/15  21:00:00,39.0176452921,1.30718833788,0.0,0.0,12.456681583,19.8967753704,53.4298990176,38.3525875207,15.0773114969
 01/15  22:00:00,33.6636439217,1.4166879895,0.0,0.0,9.18739968257,17.702556249,54.0915052651,41.7754252476,12.3160800175
 01/15  23:00:00,26.9381741823,1.62653081183,0.0,0.0,5.91811778209,14.0365255879,59.0268903518,48.288656894,10.7382334578
 01/15  24:00:00,21.2196326489,1.8044983498,0.0,0.0,3.54045821811,10.5176760807,59.6837684472,53.6790746684,6.0046937788
 01/16  01:00:00,17.6893888043,1.97751006094,0.0,0.0,2.55330491699,7.80157382632,60.8557687349,58.9919251576,1.86384357728
 01/16  02:00:00,17.2129298812,2.08977575375,0.0,0.0,2.55330491699,7.21284921042,63.5823910781,62.5077933948,1.07459768335
 01/16  03:00:00,16.9939906838,2.16519886429,0.0,0.0,2.55330491699,6.91848690247,65.3510335022,64.8686203371,0.482413165057
 01/16  04:00:00,16.9081729913,2.22656232576,0.0,0.0,2.55330491699,6.7713057485,67.2946862526,66.8122682597,0.482417992939
 01/16  05:00:00,19.0152063914,2.25710227814,0.0,0.0,3.82705111198,7.57405300124,68.8995348316,67.8248202895,1.07471454211
 01/16  06:00:00,23.5318577282,2.23514115296,0.0,0.0,6.02426329834,9.91545327661,72.899579259,67.283024011,5.61655524793
 01/16  07:00:00,28.7408269735,2.12585931815,0.0,0.0,6.51253267309,14.7454349813,82.8146715744,63.9656578564,18.849013718
 01/16  08:00:00,27.7273886511,1.95815105622,0.0,0.0,6.01364874671,17.9699221805,78.4811888127,58.4470763683,20.0341124444
 01/16  09:00:00,23.5637380459,1.77880187286,0.0,0.0,3.66783283761,18.1171033345,71.7206986878,52.4765503823,19.2441483055
 01/16  10:00:00,20.6634041193,1.70209978674,0.0,0.0,3.10526160149,15.8560427302,66.6661725782,49.7919178103,16.8742547679
 01/16  11:00:00,17.3721379187,1.32746028929,0.0,0.0,3.10526160149,12.9394160272,53.6699907344,38.375664992,15.2943257424
 01/16  12:00:00,17.1900875742,0.998228790983,0.0,0.0,3.10526160149,13.0865971812,40.9543256253,28.6223668057,12.3319588195
 01/16  13:00:00,16.8260146279,0.78133699866,0.0,0.0,3.10526160149,12.9394160272,32.9194680991,22.1674383051,10.752029794
 01/16  14:00:00,16.2333903957,0.630256228503,0.0,0.0,3.10526160149,12.4978725653,27.3208060571,17.7537230322,9.56708302489
 01/16  15:00:00,15.9572628612,0.501309847985,0.0,0.0,3.10526160149,12.3506914113,22.4834417462,14.1013054904,8.38213625576
 01/16  16:00:00,17.2350164394,0.414053972867,0.0,0.0,4.02872759285,12.7922348732,21.1735039209,11.606420896,9.56708302489
 01/16  17:00:00,25.5310100834,0.36686089616,0.0,0.0,6.50191812146,17.7693977319,21.3366769726,10.1896649222,11.1470120504
 01/16  18:00:00,37.1895346861,0.330578356689,0.0,0.0,8.38069375907,23.1212625696,23.7879079093,9.08605555147,14.7018523578
 01/16  19:00:00,39.4238997962,0.304043970588,0.0,0.0,10.6415932552,23.1212625696,25.5680882218,8.29885119755,17.2692370243
 01/16  20:00:00,38.4992512304,0.348673383009,0.0,0.0,12.3080778603,20.4854999863,26.0463514253,9.56707891382,16.4792725115
 01/16  21:00:00,38.1157723992,0.405315445039,0.0,0.0,12.456681583,19.8967753704,26.2760772163,11.1792426021,15.0968346142
 01/16  22:00:00,32.7124680886,0.465512156444,0.0,0.0,9.18739968257,17.702556249,25.2174411905,12.885482371,12.3319588195
 01/16  23:00:00,25.892787736,0.581144365515,0.0,0.0,5.91811778209,14.0365255879,26.9904176237,16.2383878297,10.752029794
 01/16  24:00:00,20.1203684229,0.705234123795,0.0,0.0,3.54045821811,10.5176760807,25.8547649454,19.8425222279,6.01224271749
 01/17  01:00:00,16.5707678387,0.858889095304,0.0,0.0,2.55330491699,7.80157382632,26.1072885108,24.2414023026,1.86588620821
