Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  02:00:00,16.0790949531,0.955940825661,0.0,0.0,2.55330491699,7.21284921042,28.1007708865,27.0251587416,1.07561214487
 01/17  03:00:00,15.8542613087,1.02546948928,0.0,0.0,2.55330491699,6.91848690247,29.5002875027,29.0176212595,0.482666243214
 01/17  04:00:00,15.7672119044,1.08560123893,0.0,0.0,2.55330491699,6.7713057485,31.2489006745,30.7662297924,0.482670882128
 01/17  05:00:00,17.8760148296,1.11791071635,0.0,0.0,3.82705111198,7.57405300124,32.7874814367,31.7117570062,1.07572443049
 01/17  06:00:00,22.4046802589,1.10796368367,0.0,0.0,6.02426329834,9.91545327661,37.0978921525,31.4745588537,5.62333329882
 01/17  07:00:00,27.6828400269,1.06787237154,0.0,0.0,6.51253267309,14.7454349813,49.2960757037,30.4235561535,18.8725195502
 01/17  08:00:00,26.9980197638,1.03525280646,0.0,0.0,6.01364874671,18.163451543,49.5970729264,29.5379608694,20.059112057
 01/17  09:00:00,24.366315623,1.13496588131,0.0,0.0,4.35151303671,18.8798367041,45.3944714234,26.1263235053,19.2681479181
 01/17  10:00:00,21.3558140202,0.948096118924,0.0,0.0,3.78894180059,16.6187760998,37.0028621927,20.1076077639,16.8952544289
 01/17  11:00:00,18.2572192556,0.766128057528,0.0,0.0,3.78894180059,13.7021493968,30.0065398162,14.6932143805,15.3133254357
 01/17  12:00:00,18.2335291042,0.595256752242,0.0,0.0,3.78894180059,13.8493305508,22.2229629667,9.8757543934,12.3472085734
 01/17  13:00:00,17.8107004667,0.47885583908,0.00401349382232,0.0,3.69398621738,13.6338449159,17.4403819238,6.67510234364,10.7652795801
 01/17  14:00:00,17.5798870319,0.450297472778,0.0800418232341,0.0,3.78894180059,13.2606059349,14.8806211886,5.30178835341,9.57883283521
 01/17  15:00:00,17.4352803855,0.415472983958,0.117440819661,0.0,3.78894180059,13.1134247809,12.4775500704,4.08516398013,8.39238609029
 01/17  16:00:00,18.7192759605,0.373453734464,0.0784461907906,0.0,4.71240779196,13.5549682428,12.8569881446,3.2781553094,9.57883283521
 01/17  17:00:00,27.0048716886,0.375930437915,0.0183784947958,0.0,7.18559832057,18.5321311015,15.1014965769,3.94073474845,11.1607618284
 01/17  18:00:00,37.2162459708,0.163760278965,0.0,0.0,8.38069375907,23.3147919321,19.361558886,4.6414568228,14.7201020632
 01/17  19:00:00,39.2835681727,0.163335288489,0.000377058530573,0.0,10.6415932552,23.1212625696,21.9069826757,4.61624599849,17.2907366772
 01/17  20:00:00,38.3521374595,0.201559612061,0.0,0.0,12.3080778603,20.4854999863,22.1257578668,5.62598568626,16.4997721806
 01/17  21:00:00,37.9649590028,0.254502048634,0.0,0.0,12.456681583,19.8967753704,22.1670306447,7.05144633321,15.1155843115
 01/17  22:00:00,32.56368207,0.316726137862,0.0,0.0,9.18739968257,17.702556249,21.0763776436,8.72916907025,12.3472085734
 01/17  23:00:00,25.7398081293,0.428164758847,0.0,0.0,5.91811778209,14.0365255879,22.6744809817,11.9092014016,10.7652795801
 01/17  24:00:00,19.9372369469,0.522102647785,0.0,0.0,3.54045821811,10.5176760807,20.5523402542,14.5328476537,6.01949260045
 01/18  01:00:00,16.3138156076,0.601936864178,0.0,0.0,2.55330491699,7.80157382632,18.6079101744,16.7400640749,1.8678460995
 01/18  02:00:00,15.7710887082,0.647934580727,0.0,0.0,2.55330491699,7.21284921042,19.0588266784,17.982241506,1.07658517236
 01/18  03:00:00,15.5030555384,0.674263718972,0.0,0.0,2.55330491699,6.91848690247,19.1371773637,18.6542684057,0.482908958048
 01/18  04:00:00,15.3737539923,0.69214332684,0.0,0.0,2.55330491699,6.7713057485,19.6037317275,19.1208183211,0.482913406335
 01/18  05:00:00,17.4467697822,0.688665668929,0.0,0.0,3.82705111198,7.57405300124,20.0375147561,18.9608219115,1.07669284458
 01/18  06:00:00,21.9721546558,0.675438080587,0.0,0.0,6.02426329834,9.91545327661,24.1800561889,18.5502250964,5.6298310925
 01/18  07:00:00,27.1944686348,0.579500979452,0.0,0.0,6.51253267309,14.7454349813,34.6208000443,15.725750953,18.8950490913
 01/18  08:00:00,26.5020210169,0.539254059536,0.0,0.0,6.01364874671,18.163451543,34.6512095559,14.5681365164,20.0830730395
 01/18  09:00:00,24.0295479298,0.798198188105,0.0,0.0,4.35151303671,18.8798367041,34.7458599566,15.4547095107,19.2911504459
 01/18  10:00:00,21.1705871701,0.762869268889,0.0,0.0,3.78894180059,16.6187760998,31.1788706896,14.263489049,16.9153816406
 01/18  11:00:00,18.1784877499,0.68739655178,0.0,0.0,3.78894180059,13.7021493968,27.3976342407,12.0660984706,15.3315357701
 01/18  12:00:00,18.27081149,0.632539138048,0.0,0.0,3.78894180059,13.8493305508,22.8526771646,10.4908524018,12.3618247628
 01/18  13:00:00,17.928336394,0.600505260215,0.0,0.0,3.69398621738,13.6338449159,20.3884288283,9.610449936,10.7779788923
 01/18  14:00:00,17.6517016453,0.602153909396,0.0,0.0,3.78894180059,13.2606059349,19.2795360735,9.68944158408,9.5900944894
 01/18  15:00:00,17.5135300799,0.611163498022,0.0,0.0,3.78894180059,13.1134247809,18.3817629027,9.9795528162,8.4022100865
 01/18  16:00:00,18.889628203,0.622252167784,0.0,0.0,4.71240779196,13.5549682428,19.937705261,10.3476107716,9.5900944894
 01/18  17:00:00,27.3094125568,0.698849800846,0.0,0.0,7.18559832057,18.5321311015,23.8427009081,12.6687605482,11.1739403599
 01/18  18:00:00,37.488705358,0.436219666191,0.0,0.0,8.38069375907,23.3147919321,26.512295929,11.7747023603,14.7375935686
 01/18  19:00:00,39.4828421721,0.362986346471,0.0,0.0,10.6415932552,23.1212625696,27.0555343217,9.7441912134,17.3113431083
 01/18  20:00:00,38.537197611,0.386619763586,0.0,0.0,12.3080778603,20.4854999863,26.9502334149,10.4308132419,16.519420173
 01/18  21:00:00,38.1291289945,0.418672040354,0.0,0.0,12.456681583,19.8967753704,26.4809264201,11.3473713838,15.1335550363
 01/18  22:00:00,32.7040080147,0.457052082527,0.0,0.0,9.18739968257,17.702556249,24.7853481584,12.4235233955,12.3618247628
 01/18  23:00:00,25.8622090523,0.550565681811,0.0,0.0,5.91811778209,14.0365255879,25.9070537312,15.1290748389,10.7779788923
 01/18  24:00:00,20.0583032187,0.643168919619,0.0,0.0,3.54045821811,10.5176760807,23.8550034324,17.8285621517,6.02644128069
 01/19  01:00:00,16.4477869209,0.73590817755,0.0,0.0,2.55330491699,7.80157382632,22.4021710096,20.5324483405,1.86972266913
 01/19  02:00:00,15.9265305068,0.80337637933,0.0,0.0,2.55330491699,7.21284921042,23.5041942654,22.426677788,1.07751647737
 01/19  03:00:00,15.6787331277,0.849941308212,0.0,0.0,2.55330491699,6.91848690247,24.1982426739,23.7151014362,0.483141237646
 01/19  04:00:00,15.5702443294,0.888633663927,0.0,0.0,2.55330491699,6.7713057485,25.2785488534,24.7954033597,0.483145493716
 01/19  05:00:00,17.6596735608,0.901569447541,0.0,0.0,3.82705111198,7.57405300124,26.2137797454,25.1361602479,1.07761949758
 01/19  06:00:00,22.1781303691,0.881413793848,0.0,0.0,6.02426329834,9.91545327661,30.2271496133,24.5911029075,5.63604670578
 01/19  07:00:00,27.5530839007,0.938116245357,0.0,0.0,6.51253267309,14.7454349813,45.0932337235,26.1766380533,18.9165956702
 01/19  08:00:00,26.8482142447,0.885447287434,0.0,0.0,6.01364874671,18.163451543,44.7576454126,24.6516571165,20.1059882961
 01/19  09:00:00,24.1172790832,0.885929341445,0.0,0.0,4.35151303671,18.8798367041,37.507864192,18.1947151152,19.3131490768
 01/19  10:00:00,21.1695658603,0.761847959049,0.0,0.0,3.78894180059,16.6187760998,31.4359081008,14.5012776582,16.9346304426
 01/19  11:00:00,18.1496876541,0.658596455936,0.0,0.0,3.78894180059,13.7021493968,26.9770309802,11.6280796273,15.3489513529
 01/19  12:00:00,18.273203458,0.57565734139,0.0592737646701,0.0,3.78894180059,13.8493305508,21.254632593,8.87882953347,12.3758030595
 01/19  13:00:00,18.0333222827,0.540584526339,0.164906622541,0.0,3.69398621738,13.6338449159,17.871734138,7.08161016824,10.7901239698
 01/19  14:00:00,17.8128174094,0.523360868183,0.239908805341,0.0,3.78894180059,13.2606059349,15.8996691132,6.29880446073,9.60086465244
 01/19  15:00:00,17.6572813742,0.494128796037,0.260785996321,0.0,3.78894180059,13.1134247809,13.8339869197,5.42238158464,8.4116053351
 01/19  16:00:00,18.954252528,0.466271895361,0.22060459738,0.0,4.71240779196,13.5549682428,14.56955846,4.96869380757,9.60086465244
 01/19  17:00:00,27.2072686143,0.44736431109,0.149341547315,0.0,7.18559832057,18.5321311015,16.0902905382,4.90374679601,11.1865437422
 01/19  18:00:00,37.3546542704,0.191187252786,0.110981325734,0.0,8.38069375907,23.3147919321,18.9315359204,4.17721422622,14.7543216942
 01/19  19:00:00,39.4399836944,0.206424588981,0.113703279733,0.0,10.6415932552,23.1212625696,21.8711215558,4.54007134068,17.3310502151
 01/19  20:00:00,38.4902127759,0.26739027601,0.0722446524819,0.0,12.3080778603,20.4854999863,23.1479814156,6.60977074535,16.5382106702
 01/19  21:00:00,38.0756523808,0.321021591018,0.0441738356288,0.0,12.456681583,19.8967753704,23.5134876607,8.36274619408,15.1507414667
 01/19  22:00:00,32.6701420718,0.412835973304,0.0103501663309,0.0,9.18739968257,17.702556249,23.7308177687,11.3550147092,12.3758030595
 01/19  23:00:00,25.8708910953,0.559247724837,0.0,0.0,5.91811778209,14.0365255879,26.5818125671,15.7916885973,10.7901239698
 01/19  24:00:00,20.0811111979,0.665976898743,0.0,0.0,3.54045821811,10.5176760807,24.8689311853,18.8358444849,6.03308670044
 01/20  01:00:00,16.4777699883,0.765891244922,0.0,0.0,2.55330491699,7.80157382632,23.5340324499,21.6625170901,1.87151535972
 01/20  02:00:00,15.9573977071,0.834243579638,0.0,0.0,2.55330491699,7.21284921042,24.6925420134,23.6141362295,1.07840578384
 01/20  03:00:00,15.7079071924,0.879115372943,0.0,0.0,2.55330491699,6.91848690247,25.3409305744,24.8575675612,0.483363013189
 01/20  04:00:00,15.5945333969,0.912922731407,0.0,0.0,2.55330491699,6.7713057485,26.2725549655,25.78918789,0.483367075519
 01/20  05:00:00,17.6801406648,0.922036551553,0.0,0.0,3.82705111198,7.57405300124,27.0698183458,25.9913142307,1.07850411509
 01/20  06:00:00,22.1966238346,0.899907259423,0.0,0.0,6.02426329834,9.91545327661,30.9671894573,25.3252111582,5.64197829903
 01/20  07:00:00,27.4555055051,0.84053784976,0.0,0.0,6.51253267309,14.7454349813,42.4768661065,23.5397131994,18.9371529071
 01/20  08:00:00,26.7830269747,0.820260017371,0.0,0.0,6.01364874671,18.163451543,43.0755208114,22.9476697708,20.1278510406
 01/20  09:00:00,24.3032186886,1.07186894684,0.0,0.0,4.35151303671,18.8798367041,43.0004505726,23.6663132764,19.3341372962
 01/20  10:00:00,21.3442410248,0.936523123524,0.0,0.0,3.78894180059,16.6187760998,36.460508693,19.5075135584,16.9529951346
 01/20  11:00:00,18.3446774061,0.853586207961,0.0,0.0,3.78894180059,13.7021493968,32.4642928261,17.0987257995,15.3655670265
 01/20  12:00:00,18.4286804485,0.79040809658,0.0,0.0,3.78894180059,13.8493305508,27.655173448,15.2660341241,12.3891393239
 01/20  13:00:00,18.0765248503,0.748693716524,0.0,0.0,3.69398621738,13.6338449159,24.8887832426,14.0870720267,10.8017112159
 01/20  14:00:00,17.7730969824,0.723549246449,0.0,0.0,3.78894180059,13.2606059349,23.0455704901,13.4344303552,9.61114013483
 01/20  15:00:00,17.5888487766,0.686482194701,0.0,0.0,3.78894180059,13.1134247809,20.8824092458,12.461840192,8.42056905379
 01/20  16:00:00,18.8601723708,0.592796335544,0.0,0.0,4.71240779196,13.5549682428,19.5467344461,9.9355943113,9.61114013483
 01/20  17:00:00,27.1777650276,0.567202271713,0.0,0.0,7.18559832057,18.5321311015,20.4609261572,9.26235791429,11.1985682429
 01/20  18:00:00,37.4054255849,0.35293989305,0.0,0.0,8.38069375907,23.3147919321,24.4286062514,9.65832476539,14.770281486
 01/20  19:00:00,39.472663256,0.352807430322,0.0,0.0,10.6415932552,23.1212625696,27.0518663022,9.70201414055,17.3498521616
 01/20  20:00:00,38.5190809567,0.368503109262,0.0,0.0,12.3080778603,20.4854999863,26.6792966986,10.123158591,16.5561381076
 01/20  21:00:00,38.1496988936,0.439241939392,0.0,0.0,12.456681583,19.8967753704,27.3519631948,12.1848246818,15.167138513
 01/20  22:00:00,32.847078723,0.600122790824,0.0,0.0,9.18739968257,17.702556249,29.5099341081,17.1207947841,12.3891393239
 01/20  23:00:00,26.0873773407,0.775733970179,0.0,0.0,5.91811778209,14.0365255879,33.3712680522,22.5695568364,10.8017112159
 01/20  24:00:00,20.3244149328,0.909280633726,0.0,0.0,3.54045821811,10.5176760807,32.7171306893,26.6777037976,6.03942689171
 01/21  01:00:00,16.7609305666,1.04905182325,0.0,0.0,2.55330491699,7.80157382632,32.8463898696,30.9731662309,1.8732236387
 01/21  02:00:00,16.293312304,1.17015817655,0.0,0.0,2.55330491699,7.21284921042,35.636528143,34.5572753149,1.07925282814
 01/21  03:00:00,16.1034607358,1.27466891635,0.0,0.0,2.55330491699,6.91848690247,38.1455514945,37.6619772755,0.483574218966
 01/21  04:00:00,16.0444573277,1.36284666219,0.0,0.0,2.55330491699,6.7713057485,40.7959654326,40.3123873465,0.483578086101
 01/21  05:00:00,18.172961318,1.41485720471,0.0,0.0,3.82705111198,7.57405300124,42.950211715,41.8708652799,1.07934643512
 01/21  06:00:00,22.7170209818,1.4203044066,0.0,0.0,6.02426329834,9.91545327661,47.752467644,42.1048435272,5.64762411677
 01/21  07:00:00,27.9597114519,1.34474379658,0.0,0.0,6.51253267309,14.7454349813,58.7596496692,39.8029349542,18.956714715
 01/21  08:00:00,27.024594669,1.25535707415,0.0,0.0,6.01364874671,17.9699221805,57.0569679516,36.9083131531,20.1486547986
 01/21  09:00:00,22.8562774634,1.07134129039,0.0,0.0,3.66783283761,18.1171033345,50.2365823099,30.8824734213,19.3541088886
 01/21  10:00:00,19.9381956541,0.976891321516,0.0,0.0,3.10526160149,15.8560427302,44.8125679076,27.8420976297,16.9704702779
 01/21  11:00:00,16.8687305344,0.824052904938,0.0,0.0,3.10526160149,12.9394160272,38.7264210843,23.3450432138,15.3813778705
 01/21  12:00:00,16.9042471742,0.712388390916,0.0,0.0,3.10526160149,13.0865971812,32.1610993206,19.759269714,12.4018296066
 01/21  13:00:00,16.6546300576,0.609952428445,0.0,0.0,3.10526160149,12.9394160272,27.429046576,16.6163093768,10.8127371992
 01/21  14:00:00,16.1890673117,0.585933144459,0.0,0.0,3.10526160149,12.4978725653,25.5900858601,15.9691679665,9.62091789361
 01/21  15:00:00,16.0104271591,0.554474145946,0.0,0.0,3.10526160149,12.3506914113,23.5572624734,15.1281638853,8.42909858804
 01/21  16:00:00,17.3873111559,0.566348689377,0.0,0.0,4.02872759285,12.7922348732,25.1740032333,15.5530853397,9.62091789361
 01/21  17:00:00,25.7008124263,0.536663239051,0.0,0.0,6.50191812146,17.7693977319,25.9388193534,14.7288090523,11.210010301
 01/21  18:00:00,37.2925835091,0.433627179669,0.0,0.0,8.38069375907,23.1212625696,26.5216436836,11.7361754658,14.7854682177
 01/21  19:00:00,39.4935262852,0.373670459539,0.0,0.0,10.6415932552,23.1212625696,27.4043968702,10.0366534904,17.3677433798
 01/21  20:00:00,38.5460217482,0.395443900763,0.0,0.0,12.3080778603,20.4854999863,27.2410421958,10.6678450197,16.5731971761
 01/21  21:00:00,38.1330527955,0.422595841276,0.0,0.0,12.456681583,19.8967753704,26.6210594296,11.43831811,15.1827413196
 01/21  22:00:00,32.7009930335,0.454037101287,0.0,0.0,9.18739968257,17.702556249,24.7103338082,12.3085042016,12.4018296066
 01/21  23:00:00,25.8536584159,0.542015045423,0.0,0.0,5.91811778209,14.0365255879,25.6570131225,14.8442759233,10.8127371992
 01/21  24:00:00,20.0433514812,0.628217182045,0.0,0.0,3.54045821811,10.5176760807,23.3963653786,17.3509054017,6.04545997691
 01/22  01:00:00,16.4301991965,0.718320453095,0.0,0.0,2.55330491699,7.80157382632,21.7737198971,19.8988728987,1.87484699847
 01/22  02:00:00,15.8979784758,0.774824348309,0.0,0.0,2.55330491699,7.21284921042,22.5421090643,21.4620517051,1.08005735913
 01/22  03:00:00,15.6377468402,0.808955020687,0.0,0.0,2.55330491699,6.91848690247,22.875992053,22.3922172606,0.483774792396
 01/22  04:00:00,15.5164699819,0.834859316357,0.0,0.0,2.55330491699,6.7713057485,23.5853312672,23.1015528042,0.483778462951
 01/22  05:00:00,17.5925977587,0.834493645421,0.0,0.0,3.82705111198,7.57405300124,24.1408082376,23.0606620294,1.08014620825
 01/22  06:00:00,22.0986449446,0.801928369426,0.0,0.0,6.02426329834,9.91545327661,27.8136811799,22.1606986918,5.65298248814
 01/22  07:00:00,27.366819191,0.751851535657,0.0,0.0,6.51253267309,14.7454349813,39.815586982,20.8403116802,18.9752753019
 01/22  08:00:00,26.5194925798,0.750254984943,0.0,0.0,6.01364874671,17.9699221805,41.0284794812,20.8600860719,20.1683934093
 01/22  09:00:00,22.5443007564,0.759364583342,0.0,0.0,3.66783283761,18.1171033345,40.463007258,21.0899493184,19.3730579396
 01/22  10:00:00,19.6054665628,0.644162230249,0.0,0.0,3.10526160149,15.8560427302,34.8419259496,17.854875252,16.9870506976
 01/22  11:00:00,16.6982382658,0.653560636356,0.0,0.0,3.10526160149,12.9394160272,33.5456972492,18.1493180466,15.3963792026
 01/22  12:00:00,16.8997227545,0.707863971223,0.0,0.0,3.10526160149,13.0865971812,32.0749303853,19.6610602359,12.4138701494
 01/22  13:00:00,16.7212708021,0.676593172945,0.0,0.0,3.10526160149,12.9394160272,29.5255806407,18.7023819863,10.8231986544
 01/22  14:00:00,16.2729638433,0.669829676089,0.0,0.0,3.10526160149,12.4978725653,28.0872839746,18.4570889415,9.63019503317
 01/22  15:00:00,16.1513521544,0.695399141217,0.0,0.0,3.10526160149,12.3506914113,27.6078102884,19.1706188765,8.43719141192
 01/22  16:00:00,17.4968779491,0.675915482593,0.0,0.0,4.02872759285,12.7922348732,28.2972707423,18.6670757092,9.63019503317
 01/22  17:00:00,24.8988916522,0.62757579833,0.0,0.0,6.50191812146,17.7693977319,28.4668689118,17.2460023836,11.2208665282
 01/22  18:00:00,37.3504754119,0.491519082468,0.0,0.0,8.38069375907,23.1212625696,28.1389146086,13.3390372166,14.7998773919
 01/22  19:00:00,39.5364653009,0.416609475271,0.0,0.0,10.6415932552,23.1212625696,28.5756344063,11.190915835,17.3847185713
 01/22  20:00:00,38.5703379036,0.419760056161,0.0,0.0,12.3080778603,20.4854999863,27.8716788811,11.2822960573,16.5893828238
 01/22  21:00:00,38.1419320611,0.431475106941,0.0,0.0,12.456681583,19.8967753704,26.8049385805,11.6073933148,15.1975452657
 01/22  22:00:00,32.7114672536,0.464511321461,0.0,0.0,9.18739968257,17.702556249,24.9539864679,12.5401163185,12.4138701494
 01/22  23:00:00,25.8524478928,0.540804522265,0.0,0.0,5.91811778209,14.0365255879,25.5542467993,14.7310481449,10.8231986544
 01/22  24:00:00,20.0385041713,0.623369872188,0.0,0.0,3.54045821811,10.5176760807,23.035988534,16.9848043646,6.0511841694
 01/23  01:00:00,16.4280581067,0.716179363285,0.0,0.0,2.55330491699,7.80157382632,21.4391360219,19.5627510654,1.87638495653
 01/23  02:00:00,15.8865444189,0.763390291467,0.0,0.0,2.55330491699,7.21284921042,21.9656937612,20.8848746229,1.08081913827
 01/23  03:00:00,15.6142530831,0.785461263584,0.0,0.0,2.55330491699,6.91848690247,21.9665277767,21.4825631026,0.483964674047
 01/23  04:00:00,15.4842790789,0.802668413363,0.0,0.0,2.55330491699,6.7713057485,22.4431032762,21.9591351295,0.483968146707
 01/23  05:00:00,17.5551960781,0.797091964874,0.0,0.0,3.82705111198,7.57405300124,22.8728577492,21.7919545515,1.08090319762
 01/23  06:00:00,22.0550240146,0.758307439369,0.0,0.0,6.02426329834,9.91545327661,26.389928723,20.7318768955,5.65805182747
 01/23  07:00:00,27.2876491535,0.672681498223,0.0,0.0,6.51253267309,14.7454349813,37.3313364827,18.3385073107,18.992829172
 01/23  08:00:00,26.5863042597,0.623537302401,0.0,0.0,6.01364874671,18.163451543,37.1535395395,16.9664785122,20.1870610272
 01/23  09:00:00,24.1002963185,0.868946576773,0.0,0.0,4.35151303671,18.8798367041,37.0867324709,17.6957536332,19.3909788377
 01/23  10:00:00,21.3300827787,0.922364877469,0.0,0.0,3.78894180059,16.6187760998,36.0300649426,19.0273334592,17.0027314834
 01/23  11:00:00,18.3741051044,0.883013906323,0.0,0.0,3.78894180059,13.7021493968,33.2636967982,17.853130218,15.4105665802
 01/23  12:00:00,18.4424805027,0.804208150748,0.0,0.0,3.78894180059,13.8493305508,27.9917913282,15.5665339415,12.4252573867
 01/23  13:00:00,18.0175814453,0.689750311508,0.0,0.0,3.69398621738,13.6338449159,23.1282184655,12.2951259819,10.8330924836
 01/23  14:00:00,17.644135994,0.594588258039,0.0,0.0,3.78894180059,13.2606059349,19.2471525671,9.60818376089,9.63896880618
 01/23  15:00:00,17.4266101383,0.52424355641,0.0,0.0,3.78894180059,13.1134247809,16.1241129624,7.67926783363,8.4448451288
 01/23  16:00:00,18.6967120144,0.429335979122,0.0,0.0,4.71240779196,13.5549682428,14.8463773497,5.20740854352,9.63896880618
 01/23  17:00:00,26.1123526085,0.394623185864,0.0,0.0,7.18559832057,18.5321311015,15.5400716917,4.30893798231,11.2311337094
 01/23  18:00:00,37.147347454,0.0948617621882,0.0,0.0,8.38069375907,23.3147919321,17.2202823063,2.40677756476,14.8135047415
 01/23  19:00:00,39.1273892637,0.00753343809031,0.0,0.0,10.6415932552,23.1212625696,17.5891750724,0.188402363204,17.4007727092
 01/23  20:00:00,38.1505778474,0.0,0.0,0.0,12.3080778603,20.4854999863,16.6046902576,0.0,16.6046902576
 01/23  21:00:00,37.7104569542,0.0,0.0,0.0,12.456681583,19.8967753704,15.2115459673,0.0,15.2115459673
 01/23  22:00:00,32.2469559322,0.0,0.0,0.0,9.18739968257,17.702556249,12.4252573867,0.0,12.4252573867
 01/23  23:00:00,25.3117774959,0.000134125368951,0.0,0.0,5.91811778209,14.0365255879,10.8362670457,0.0031745620928,10.8330924836
 01/23  24:00:00,19.416402285,0.00126798586919,0.0,0.0,3.54045821811,10.5176760807,6.08767321684,0.031075442815,6.05659777403
 01/24  01:00:00,15.720805664,0.00892692058376,0.0,0.0,2.55330491699,7.80157382632,2.09629094912,0.218453893431,1.87783705569
 01/24  02:00:00,15.1400184674,0.0168643399846,0.0,0.0,2.55330491699,7.21284921042,1.4901267202,0.408588780512,1.08153793968
 01/24  03:00:00,14.8514374208,0.0226456013707,0.0,0.0,2.55330491699,6.91848690247,1.03190623828,0.547762430629,0.484143807652
 01/24  04:00:00,14.7092783003,0.0276676348228,0.0,0.0,2.55330491699,6.7713057485,1.15461817882,0.670471097645,0.484147081173
 01/24  05:00:00,16.7859801964,0.0278760831548,0.0,0.0,3.82705111198,7.57405300124,1.75727047974,0.675653300686,1.08161717906
 01/24  06:00:00,21.3182257872,0.0215092119431,0.0,0.0,6.02426329834,9.91545327661,6.18321794295,0.520387308288,5.66283063466
 01/24  07:00:00,26.6224860088,0.00751835352383,0.0,0.0,6.51253267309,14.7454349813,19.1933191039,0.183947975899,19.009371128
 01/24  08:00:00,25.9791677141,0.0164007567812,0.0,0.0,6.01364874671,18.163451543,20.6045320714,0.399879947168,20.2046521243
 01/24  09:00:00,23.5071675597,0.275817817957,0.0,0.0,4.35151303671,18.8798367041,20.5874871617,1.17962088597,19.4078662758
 01/24  10:00:00,20.7596367703,0.351918869102,0.0,0.0,3.78894180059,16.6187760998,20.160514987,3.14300699541,17.0175079916
 01/24  11:00:00,17.8849196469,0.393828448788,0.0,0.0,3.78894180059,13.7021493968,19.6754492983,4.25151349634,15.423935802
 01/24  12:00:00,18.0160350774,0.377762725492,0.0,0.0,3.78894180059,13.8493305508,16.2627152654,3.82672731907,12.4359879463
 01/24  13:00:00,17.7271633358,0.399332201982,0.0,0.0,3.69398621738,13.6338449159,15.2296974263,4.38728166964,10.8424157566
 01/24  14:00:00,17.5019384191,0.452390683171,0.0,0.0,3.78894180059,13.2606059349,15.4474855415,5.80024892709,9.64723661437
 01/24  15:00:00,17.3746077139,0.472241132063,0.0,0.0,3.78894180059,13.1134247809,14.8150741588,6.36301668669,8.45205747211
 01/24  16:00:00,18.7847726965,0.517396661308,0.0,0.0,4.71240779196,13.5549682428,17.2829239146,7.63568730027,9.64723661437
 01/24  17:00:00,26.2432843354,0.525554912819,0.0,0.0,7.18559832057,18.5321311015,19.1131608442,7.87235204015,11.240808804
 01/24  18:00:00,37.3251036702,0.272617978395,0.0,0.0,8.38069375907,23.3147919321,22.0433323097,7.21698607884,14.8263462308
 01/24  19:00:00,39.4054075428,0.285551717147,0.0,0.0,10.6415932552,23.1212625696,24.9963370643,7.58043602523,17.4159010391
 01/24  20:00:00,38.4695953563,0.319017508855,0.0,0.0,12.3080778603,20.4854999863,25.1361058162,8.51699087197,16.6191149442
 01/24  21:00:00,38.0702212238,0.359764269648,0.0,0.0,12.456681583,19.8967753704,24.9548069284,9.73006765012,15.2247392782
 01/24  22:00:00,32.6575377942,0.410581862042,0.0,0.0,9.18739968257,17.702556249,23.6090004477,11.1730125014,12.4359879463
 01/24  23:00:00,25.8168183135,0.505174943015,0.0,0.0,5.91811778209,14.0365255879,24.7589050786,13.916489322,10.8424157566
 01/24  24:00:00,20.032068496,0.616934196924,0.0,0.0,3.54045821811,10.5176760807,23.3450471279,17.2833479403,6.06169918759
 01/25  01:00:00,16.4419430855,0.730064342128,0.0,0.0,2.55330491699,7.80157382632,22.5078548853,20.6286520212,1.87920286411
 01/25  02:00:00,15.9437489716,0.820594844128,0.0,0.0,2.55330491699,7.21284921042,24.299488971,23.2172754208,1.0822135502
 01/25  03:00:00,15.7177729483,0.888981128798,0.0,0.0,2.55330491699,6.91848690247,25.6295826649,25.1452705248,0.484312140128
 01/25  04:00:00,15.6296450968,0.948034431314,0.0,0.0,2.55330491699,6.7713057485,27.3146870441,26.8303718308,0.484315213337
 01/25  05:00:00,17.7390204086,0.980916295332,0.0,0.0,3.82705111198,7.57405300124,28.8478102285,27.7655222873,1.08228794114
 01/25  06:00:00,22.2720554516,0.975338876386,0.0,0.0,6.02426329834,9.91545327661,33.3047550941,27.6374375984,5.6673174957
 01/25  07:00:00,27.665524261,1.05055660566,0.0,0.0,6.51253267309,14.7454349813,48.8279237091,29.8030274371,19.024896272
 01/25  08:00:00,26.9635832872,1.00081632992,0.0,0.0,6.01364874671,18.163451543,48.4376439942,28.2164825033,20.2211614909
 01/25  09:00:00,24.4136597779,1.18231003614,0.0,0.0,4.35151303671,18.8798367041,46.4149832341,26.9912679814,19.4237152527
 01/25  10:00:00,21.5540405884,1.14632268715,0.0,0.0,3.78894180059,16.6187760998,42.751804898,25.7204290516,17.0313758464
 01/25  11:00:00,18.5808511759,1.08975997778,0.0,0.0,3.78894180059,13.7021493968,39.4679751899,24.0314922813,15.4364829087
 01/25  12:00:00,18.7112136936,1.07294134166,0.0,0.0,3.78894180059,13.8493305508,36.0094303016,23.5633716513,12.4460586504
 01/25  13:00:00,18.4022426378,1.07441150393,0.0,0.0,3.69398621738,13.6338449159,34.4737983698,23.6226326572,10.8511657126
 01/25  14:00:00,18.1699984062,1.12045067032,0.0,0.0,3.78894180059,13.2606059349,34.7348069762,25.0798109669,9.6549960093
 01/25  15:00:00,18.1147281655,1.21236158358,0.0,0.0,3.78894180059,13.1134247809,36.5548009286,28.0959746226,8.45882630599
 01/25  16:00:00,19.4782082778,1.21083224259,0.0,0.0,4.71240779196,13.5549682428,37.7731438074,28.1181477981,9.6549960093
 01/25  17:00:00,26.847098012,1.12936858942,0.0,0.0,7.18559832057,18.5321311015,36.8462576642,25.5963687171,11.2498889471
 01/25  18:00:00,37.8237491088,0.771263416932,0.0,0.0,8.38069375907,23.3147919321,36.5417747587,21.7033767016,14.838398057
 01/25  19:00:00,39.8385125324,0.718656706752,0.0,0.0,10.6415932552,23.1212625696,37.5403589582,20.1102598774,17.4300990809
 01/25  20:00:00,38.872796197,0.722218349608,0.0,0.0,12.3080778603,20.4854999863,36.8350197708,20.2023671588,16.632652612
 01/25  21:00:00,38.4678883102,0.757431355984,0.0,0.0,12.456681583,19.8967753704,36.5476356246,21.3105143331,15.2371212914
 01/25  22:00:00,33.0857060225,0.838750090331,0.0,0.0,9.18739968257,17.702556249,36.2291836257,23.7831249753,12.4460586504
 01/25  23:00:00,26.2951782647,0.983534894186,0.0,0.0,5.91811778209,14.0365255879,39.0165460643,28.1653803517,10.8511657126
 01/25  24:00:00,20.5319024841,1.11676818493,0.0,0.0,3.54045821811,10.5176760807,38.2010447502,32.1345578509,6.06648689936
 01/26  01:00:00,16.9606237997,1.24874505631,0.0,0.0,2.55330491699,7.80157382632,37.966340023,36.0858580475,1.88048197552
 01/26  02:00:00,16.4585876948,1.33543356734,0.0,0.0,2.55330491699,7.21284921042,39.7985760703,38.7157303009,1.08284576946
 01/26  03:00:00,16.2308618603,1.40207004085,0.0,0.0,2.55330491699,6.91848690247,41.2220460032,40.7375763816,0.48446962159
 01/26  04:00:00,16.1424218655,1.46081119997,0.0,0.0,2.55330491699,6.7713057485,43.026795174,42.5423226807,0.484472493385
 01/26  05:00:00,18.2536281315,1.49552401822,0.0,0.0,3.82705111198,7.57405300124,44.7001247042,43.617209419,1.08291528523
 01/26  06:00:00,22.7880856801,1.4913691049,0.0,0.0,6.02426329834,9.91545327661,49.276403447,43.604892364,5.67151108304
 01/26  07:00:00,28.1371573042,1.52218964887,0.0,0.0,6.51253267309,14.7454349813,63.7930468836,44.7536468762,19.0394000074
 01/26  08:00:00,27.3718137261,1.40904676882,0.0,0.0,6.01364874671,18.163451543,61.5048935395,41.2683093013,20.2365842381
 01/26  09:00:00,24.5970080252,1.36565828341,0.0,0.0,4.35151303671,18.8798367041,52.4074552319,32.968934157,19.4385210749
 01/26  10:00:00,21.5571048979,1.14938699663,0.0,0.0,3.78894180059,16.6187760998,43.195477492,26.1511465512,17.0443309409
 01/26  11:00:00,18.4743963203,0.983305122221,0.0,0.0,3.78894180059,13.7021493968,36.7352162183,21.2870120337,15.4482041846
 01/26  12:00:00,18.5093293545,0.871057002539,0.0,0.0,3.78894180059,13.8493305508,30.4992685781,18.0438020615,12.4554665166
 01/26  13:00:00,18.1754387193,0.847607585427,0.0,0.0,3.69398621738,13.6338449159,28.2534919937,17.3941522334,10.8593397603
 01/26  14:00:00,17.8028915737,0.753343837792,0.0,0.0,3.78894180059,13.2606059349,24.3913372581,14.729092565,9.66224469311
 01/26  15:00:00,17.548973867,0.64660728511,0.0,0.0,3.78894180059,13.1134247809,20.27057853,11.8054289041,8.46514962591
 01/26  16:00:00,18.8531035388,0.585727503592,0.0,0.0,4.71240779196,13.5549682428,19.7769517154,10.1147070223,9.66224469311
 01/26  17:00:00,26.2728375599,0.555108137323,0.0,0.0,7.18559832057,18.5321311015,20.4610722941,9.20270084476,11.2583714494
 01/26  18:00:00,37.4020600201,0.349574328257,0.0,0.0,8.38069375907,23.3147919321,24.637538295,9.78788164396,14.849656651
 01/26  19:00:00,39.4805774765,0.360721650846,0.0,0.0,10.6415932552,23.1212625696,27.5638032998,10.1204406698,17.4433626299
 01/26  20:00:00,38.6209746357,0.470396788324,0.0,0.0,12.3080778603,20.4854999863,30.0767294787,13.4314302269,16.6452992518
 01/26  21:00:00,38.3036321929,0.593175238759,0.0,0.0,12.456681583,19.8967753704,32.4301849654,17.1814966253,15.2486883401
 01/26  22:00:00,32.9368274128,0.68987148058,0.0,0.0,9.18739968257,17.702556249,32.5318825434,20.0764160268,12.4554665166
 01/26  23:00:00,26.1658612575,0.854217886969,0.0,0.0,5.91811778209,14.0365255879,36.0135932815,25.1542535212,10.8593397603
 01/26  24:00:00,20.4629805734,1.04784627424,0.0,0.0,3.54045821811,10.5176760807,37.0173497154,30.9463902239,6.07095949149
 01/27  01:00:00,16.9533720811,1.2414933377,0.0,0.0,2.55330491699,7.80157382632,38.595246689,36.7135726798,1.88167400927
 01/27  02:00:00,16.5022146062,1.37906047874,0.0,0.0,2.55330491699,7.21284921042,41.9337486074,40.8503141975,1.08343440993
 01/27  03:00:00,16.3116984712,1.48290665168,0.0,0.0,2.55330491699,6.91848690247,44.4626188983,43.978002693,0.484616205365
 01/27  04:00:00,16.2553393614,1.5737286959,0.0,0.0,2.55330491699,6.7713057485,47.2314391512,46.7468202765,0.484618874717
 01/27  05:00:00,18.3859176743,1.62781356108,0.0,0.0,3.82705111198,7.57405300124,49.4754666927,48.3919676671,1.08349902556
 01/27  06:00:00,22.9369431618,1.64022658663,0.0,0.0,6.02426329834,9.91545327661,54.5294083354,48.8539981794,5.67541015598
 01/27  07:00:00,28.2351051201,1.62013746475,0.0,0.0,6.51253267309,14.7454349813,67.4548939499,48.4020159098,19.0528780401
 01/27  08:00:00,26.6121091161,1.54217549214,0.0,0.0,6.01364874671,18.163451543,66.1697959415,45.9188801429,20.2509157986
 01/27  09:00:00,24.7381160234,1.5067662817,0.0,0.0,4.35151303671,18.8798367041,57.0248325403,37.5725531823,19.452279358
 01/27  10:00:00,21.5978435669,1.19012566568,0.0,0.0,3.78894180059,16.6187760998,44.3579919486,27.3016225101,17.0563694385
 01/27  11:00:00,18.4566072759,0.965516077791,0.0,0.0,3.78894180059,13.7021493968,35.848031623,20.3889354644,15.4590961586
 01/27  12:00:00,18.4484232429,0.810150890938,0.0,0.0,3.78894180059,13.8493305508,28.3869409155,15.9227321566,12.4642087589
 01/27  13:00:00,18.0128199664,0.684988832577,0.0,0.0,3.69398621738,13.6338449159,23.3312408299,12.4643053509,10.8669354791
 01/27  14:00:00,17.6564691763,0.606921440365,0.0,0.0,3.78894180059,13.2606059349,19.9823797721,10.3133992529,9.66898051916
 01/27  15:00:00,17.4474042451,0.545037663204,0.0,0.0,3.78894180059,13.1134247809,17.1308439715,8.65981841226,8.47102555927
 01/27  16:00:00,18.7416839013,0.474307866082,0.0,0.0,4.71240779196,13.5549682428,16.4334825542,6.76450203504,9.66898051916
 01/27  17:00:00,26.1487309757,0.427152361397,0.00384919167608,0.0,7.18559832057,18.5321311015,16.6792361139,5.41298231483,11.266253799
 01/27  18:00:00,37.2562984618,0.200109627741,0.00370314223118,0.0,8.38069375907,23.3147919321,20.2216212732,5.36150259449,14.8601186787
 01/27  19:00:00,39.3537933762,0.217371602486,0.0165659480589,0.0,10.6415932552,23.1212625696,23.2000592046,5.74437144616,17.4556877585
 01/27  20:00:00,38.4165440457,0.265668955303,0.000297243022317,0.0,12.3080778603,20.4854999863,23.912983008,7.2559318895,16.6570511185
 01/27  21:00:00,38.0289793636,0.318522409443,0.0,0.0,12.456681583,19.8967753704,23.9904761982,8.73103919957,15.2594369987
 01/27  22:00:00,32.6193970636,0.372441131389,0.0,0.0,9.18739968257,17.702556249,22.6887613011,10.2245525422,12.4642087589
 01/27  23:00:00,25.8121554699,0.500512099361,0.0,0.0,5.91811778209,14.0365255879,24.8460042466,13.9790687676,10.8669354791
 01/27  24:00:00,20.0408230899,0.625688790824,0.0,0.0,3.54045821811,10.5176760807,23.7095408215,17.634425182,6.07511563948
 01/28  01:00:00,16.4524991353,0.740620391871,0.0,0.0,2.55330491699,7.80157382632,22.9139475602,21.0311689497,1.8827786105
 01/28  02:00:00,15.9531820257,0.83002789822,0.0,0.0,2.55330491699,7.21284921042,24.8355564437,23.7515771468,1.08397929699
 01/28  03:00:00,15.729132318,0.900340498563,0.0,0.0,2.55330491699,6.91848690247,26.374514086,25.889762238,0.484751848009
 01/28  04:00:00,15.6584626102,0.976851944659,0.0,0.0,2.55330491699,6.7713057485,28.6791845588,28.1944302449,0.484754313962
 01/28  05:00:00,17.8000721672,1.04196805389,0.0,0.0,3.82705111198,7.57405300124,31.2033426349,30.1193036457,1.08403898925
 01/28  06:00:00,22.3580882905,1.06137171532,0.0,0.0,6.02426329834,9.91545327661,36.4344309085,30.7554173474,5.67901356109
 01/28  07:00:00,27.6191794304,1.0042117751,0.0,0.0,6.51253267309,14.7454349813,48.1042494641,29.0389230846,19.0653263795
 01/28  08:00:00,25.8424325566,0.966028295023,0.0,0.0,6.01364874671,17.9699221805,48.1390491346,27.8748972065,20.2641519281
 01/28  09:00:00,22.6416276944,0.856691521354,0.0,0.0,3.66783283761,18.1171033345,43.9679469724,24.502960945,19.4649860274
 01/28  10:00:00,19.7428381335,0.781533800942,0.0,0.0,3.10526160149,15.8560427302,39.2477051476,22.1802173734,17.0674877742
 01/28  11:00:00,16.8306683981,0.785990768674,0.0,0.0,3.10526160149,12.9394160272,37.8105842508,22.3414286456,15.4691556052
 01/28  12:00:00,16.8768545517,0.684995768463,0.0,0.0,3.10526160149,13.0865971812,31.8780108723,19.4057280839,12.4722827884
 01/28  13:00:00,16.6441862642,0.599508635037,0.0,0.0,3.10526160149,12.9394160272,27.7226134509,16.8486628315,10.8739506194
 01/28  14:00:00,16.1058219187,0.502687751436,0.0,0.0,3.10526160149,12.4978725653,23.6237653775,13.9485638848,9.67520149271
 01/28  15:00:00,15.8766055221,0.420652508945,0.0,0.0,3.10526160149,12.3506914113,20.0096040192,11.5331516532,8.47645236598
 01/28  16:00:00,17.2200377101,0.399075243594,0.0,0.0,4.02872759285,12.7922348732,20.5964252079,10.9212237152,9.67520149271
 01/28  17:00:00,24.6485770175,0.377261163564,0.0,0.0,6.50191812146,17.7693977319,21.6036145527,10.330080891,11.2735336617
 01/28  18:00:00,37.1594067523,0.300450422894,0.0,0.0,8.38069375907,23.1212625696,22.9711630337,8.10138199183,14.8697810419
 01/28  19:00:00,39.3979889,0.278133074378,0.0,0.0,10.6415932552,23.1212625696,24.9651915769,7.49812076049,17.4670708164
 01/28  20:00:00,38.4914974445,0.340919597108,0.0,0.0,12.3080778603,20.4854999863,25.9611725366,9.29326780462,16.667904732
 01/28  21:00:00,38.0974573856,0.387000431408,0.0,0.0,12.456681583,19.8967753704,25.8671923648,10.5978282807,15.2693640841
 01/28  22:00:00,32.6784444591,0.431488526925,0.0,0.0,9.18739968257,17.702556249,24.3001907417,11.8279079533,12.4722827884
 01/28  23:00:00,25.8488227837,0.53717941325,0.0,0.0,5.91811778209,14.0365255879,25.7822078864,14.908257267,10.8739506194
 01/28  24:00:00,20.0472874985,0.632153199416,0.0,0.0,3.54045821811,10.5176760807,23.7263298765,17.647375764,6.07895411252
 01/29  01:00:00,16.4329243958,0.721045652383,0.0,0.0,2.55330491699,7.80157382632,22.1209659447,20.2371704944,1.88379545021
 01/29  02:00:00,15.8936327725,0.770478645021,0.0,0.0,2.55330491699,7.21284921042,22.7433458747,21.6588656057,1.08448026897
 01/29  03:00:00,15.6350137929,0.80622197343,0.0,0.0,2.55330491699,6.91848690247,23.1006683886,22.6157918793,0.484876509317
 01/29  04:00:00,15.5211067469,0.83949608143,0.0,0.0,2.55330491699,6.7713057485,23.9823622505,23.4974834795,0.484878770987
 01/29  05:00:00,17.6075045487,0.849400435463,0.0,0.0,3.82705111198,7.57405300124,24.8100016829,23.7254666665,1.08453501642
 01/29  06:00:00,22.1182580159,0.821541440703,0.0,0.0,6.02426329834,9.91545327661,28.6037859584,22.921465726,5.68232023247
 01/29  07:00:00,27.3597381235,0.744770468166,0.0,0.0,6.51253267309,14.7454349813,39.7883315826,20.7115902423,19.0767413403
 01/29  08:00:00,25.6239720155,0.747567753967,0.0,0.0,6.01364874671,17.9699221805,41.1442212231,20.867932516,20.276288707
 01/29  09:00:00,22.5440923136,0.759156140551,0.0,0.0,3.66783283761,18.1171033345,40.9297676353,21.4531303152,19.4766373202
 01/29  10:00:00,19.6780590863,0.716754753731,0.0,0.0,3.10526160149,15.8560427302,37.441877802,20.3641951466,17.0776826554
 01/29  11:00:00,16.7064410468,0.661763417382,0.0,0.0,3.10526160149,12.9394160272,34.3548058648,18.8764263194,15.4783795454
 01/29  12:00:00,16.8317632538,0.620767774015,0.0191366965727,0.0,3.10526160149,13.0865971812,30.0844609923,17.6047747783,12.479686214
 01/29  13:00:00,16.7136380103,0.594011407408,0.0749489736653,0.0,3.10526160149,12.9394160272,27.2147699189,16.3343868149,10.880383104
 01/29  14:00:00,16.2754612691,0.539583725977,0.132743375865,0.0,3.10526160149,12.4978725653,23.877625949,14.1967201776,9.68090577147
 01/29  15:00:00,16.0772888194,0.476588522802,0.144747283416,0.0,3.10526160149,12.3506914113,20.7965596852,12.3151312463,8.48142843894
 01/29  16:00:00,17.3760643925,0.438945599988,0.116156326005,0.0,4.02872759285,12.7922348732,21.2470913244,11.5661855529,9.68090577147
 01/29  17:00:00,24.7873570593,0.446190440781,0.0698507645873,0.0,6.50191812146,17.7693977319,23.570782729,12.2905738475,11.2802088815
 01/29  18:00:00,37.3610856664,0.456368702685,0.0457606342853,0.0,8.38069375907,23.1212625696,27.5647139842,12.6860731051,14.8786408791
 01/29  19:00:00,39.622822372,0.454411513258,0.0485550330429,0.0,10.6415932552,23.1212625696,30.0079343566,12.5304259237,17.4775084329
 01/29  20:00:00,38.7057554311,0.538579762586,0.016597821111,0.0,12.3080778603,20.4854999863,32.1189861428,15.441129265,16.6778568779
 01/29  21:00:00,38.3750131923,0.664556238074,0.0,0.0,12.456681583,19.8967753704,34.8372287609,19.5587621043,15.2784666566
 01/29  22:00:00,33.0492310781,0.802275145918,0.0,0.0,9.18739968257,17.702556249,36.3763466655,23.8966604515,12.479686214
 01/29  23:00:00,26.3027843636,0.991140993143,0.0,0.0,5.91811778209,14.0365255879,40.8334970037,29.9531138997,10.880383104
 01/29  24:00:00,20.6008612107,1.18572691157,0.0,0.0,3.54045821811,10.5176760807,42.2539245147,36.1714507408,6.08247377389
 01/30  01:00:00,17.0920722279,1.38019348453,0.0,0.0,2.55330491699,7.80157382632,44.021480467,42.1367562416,1.88472422539
 01/30  02:00:00,16.6585760217,1.53542189429,0.0,0.0,2.55330491699,7.21284921042,47.8342423736,46.7493051964,1.08493717721
 01/30  03:00:00,16.4810895512,1.65229773169,0.0,0.0,2.55330491699,6.91848690247,50.6925412001,50.2075510478,0.484990152336
 01/30  04:00:00,16.4320073699,1.7503967044,0.0,0.0,2.55330491699,6.7713057485,53.6259002654,53.1409080565,0.484992208911
 01/30  05:00:00,18.5687286118,1.81062449851,0.0,0.0,3.82705111198,7.57405300124,56.0075087392,54.922521779,1.08498696019
 01/30  06:00:00,23.1166787881,1.8199622129,0.0,0.0,6.02426329834,9.91545327661,60.8968592241,55.2115300319,5.68532919214
 01/30  07:00:00,28.3684723471,1.75350469178,0.0,0.0,6.51253267309,14.7454349813,72.1825474031,53.0954278601,19.087119543
 01/30  08:00:00,26.7891163804,1.71918275639,0.0,0.0,6.01364874671,18.163451543,72.2563371658,51.9690146247,20.2873225411
 01/30  09:00:00,24.9288919041,1.69754216236,0.0,0.0,4.35151303671,18.8798367041,63.9021911031,44.4149613172,19.487229786
 01/30  10:00:00,21.8346181619,1.42690026063,0.0,0.0,3.78894180059,16.6187760998,52.1192222416,35.0322711787,17.0869510629
 01/30  11:00:00,18.7581869639,1.26709576578,0.0,0.0,3.78894180059,13.7021493968,45.5299635365,30.043198289,15.4867652474
 01/30  12:00:00,18.7684651964,1.11902898246,0.0111638619814,0.0,3.78894180059,13.8493305508,38.0167192973,25.530302454,12.4864168433
 01/30  13:00:00,18.4016561346,0.993044707425,0.0807802933503,0.0,3.69398621738,13.6338449159,31.9633864056,21.0771553778,10.8862310278
 01/30  14:00:00,18.0302324726,0.901297309592,0.0793874270702,0.0,3.78894180059,13.2606059349,28.1283942575,18.4423025913,9.68609166617
 01/30  15:00:00,17.8261501852,0.922365459308,0.00141814404831,0.0,3.78894180059,13.1134247809,28.337108735,19.8511564305,8.48595230453
 01/30  16:00:00,19.1543453615,0.886969326284,0.0,0.0,4.71240779196,13.5549682428,28.4965733702,18.810481704,9.68609166617
 01/30  17:00:00,26.5051046169,0.787375194291,0.0,0.0,7.18559832057,18.5321311015,27.1901854296,15.9039079479,11.2862774817
 01/30  18:00:00,36.7084790307,0.548826672152,0.0,0.0,8.38069375907,23.3147919321,30.4367892915,15.5500937248,14.8866955666
 01/30  19:00:00,39.6722465129,0.552390687245,0.0,0.0,10.6415932552,23.1212625696,33.1510596159,15.6640620991,17.4869975168
 01/30  20:00:00,38.7772039215,0.626626074065,0.0,0.0,12.3080778603,20.4854999863,34.6223034097,17.9353988007,16.6869046091
 01/30  21:00:00,38.4036962839,0.693239329757,0.0,0.0,12.456681583,19.8967753704,35.2043875705,19.91764555,15.2867420205
 01/30  22:00:00,33.0327731054,0.785817173199,0.0,0.0,9.18739968257,17.702556249,35.2183828809,22.7319660376,12.4864168433
 01/30  23:00:00,26.2662296669,0.954586296408,0.0,0.0,5.91811778209,14.0365255879,38.960836011,28.0746049831,10.8862310278
 01/30  24:00:00,20.5718611949,1.15672689579,0.0,0.0,3.54045821811,10.5176760807,40.4327524192,34.3470788379,6.08567358126
 01/31  01:00:00,17.1003086162,1.38842987283,0.0,0.0,2.55330491699,7.80157382632,43.3313080248,41.4457433658,1.88556465907
 01/31  02:00:00,16.6864383773,1.56328424983,0.0,0.0,2.55330491699,7.21284921042,48.0078385004,46.9224886144,1.08534988609
 01/31  03:00:00,16.5406984338,1.71190661437,0.0,0.0,2.55330491699,6.91848690247,52.1048535521,51.6197608087,0.485092743375
 01/31  04:00:00,16.5351439625,1.853533297,0.0,0.0,2.55330491699,6.7713057485,56.6436597818,56.1585651877,0.48509459412
 01/31  05:00:00,18.7254153662,1.96731125294,0.0,0.0,3.82705111198,7.57405300124,60.9463887615,59.8609940748,1.08539468671
 01/31  06:00:00,23.3425025776,2.04578600237,0.0,0.0,6.02426329834,9.91545327661,68.2448624184,62.5568228681,5.68803955029
 01/31  07:00:00,28.6816469966,2.06667934126,0.0,0.0,6.51253267309,14.7454349813,82.538213407,63.4417554918,19.0964579152
 01/31  08:00:00,27.1379303589,2.06799673495,0.0,0.0,6.01364874671,18.163451543,83.8377848155,63.5405346527,20.2972501628
 01/31  09:00:00,25.3930247881,2.16167504636,0.0,0.0,4.35151303671,18.8798367041,79.5129137217,60.0161534338,19.4967602879
 01/31  10:00:00,22.370408964,1.96269106272,0.0,0.0,3.78894180059,16.6187760998,70.0610111357,52.9657208836,17.0952902521
 01/31  11:00:00,19.2574595552,1.76636835711,0.0,0.0,3.78894180059,13.7021493968,62.4339190317,46.9396088036,15.4943102281
 01/31  12:00:00,19.2103043997,1.57203204775,0.0,0.0,3.78894180059,13.8493305508,53.3898680868,40.8973954037,12.4924726831
 01/31  13:00:00,18.6995536286,1.3717224948,0.0,0.0,3.69398621738,13.6338449159,45.2777048561,34.386212197,10.8914926591
 01/31  14:00:00,18.2938549401,1.24430720419,0.0,0.0,3.78894180059,13.2606059349,40.176600672,30.485843031,9.69075764106
 01/31  15:00:00,18.031776239,1.12940965708,0.0,0.0,3.78894180059,13.1134247809,35.5580176973,27.0679950742,8.49002262306
 01/31  16:00:00,19.3253553958,1.05797936054,0.0,0.0,4.71240779196,13.5549682428,34.6987130142,25.0079553732,9.69075764106
 01/31  17:00:00,26.7777656311,1.06003620855,0.0,0.0,7.18559832057,18.5321311015,36.503466395,25.2117287299,11.2917376651
 01/31  18:00:00,37.0052874254,0.845635066869,0.0,0.0,8.38069375907,23.3147919321,40.4843590015,25.5904162824,14.8939427191
 01/31  19:00:00,40.0006076799,0.880751854289,0.0,0.0,10.6415932552,23.1212625696,44.2923730789,26.7968378208,17.4955352581
 01/31  20:00:00,39.1356293557,0.985051508275,0.0,0.0,12.3080778603,20.4854999863,46.7997113912,30.1046661451,16.6950452461
 01/31  21:00:00,38.8491004539,1.13864349966,0.0,0.0,12.456681583,19.8967753704,50.4077618117,35.1135740866,15.2941877251
 01/31  22:00:00,33.5390336007,1.29207766848,0.0,0.0,9.18739968257,17.702556249,52.4295422799,39.9370695969,12.4924726831
 01/31  23:00:00,26.7859945023,1.4743511318,0.0,0.0,5.91811778209,14.0365255879,56.1559624596,45.2644698005,10.8914926591
 01/31  24:00:00,21.0703029691,1.65516867001,0.0,0.0,3.54045821811,10.5176760807,56.6243163162,50.5357637292,6.08855258704
 02/01  01:00:00,17.4949456149,1.78306687153,0.0,0.0,2.55330491699,7.80157382632,56.0453290251,54.1590125247,1.88631650044
 02/01  02:00:00,16.9516671017,1.8285129742,0.0,0.0,2.55330491699,7.21284921042,56.3057960242,55.2200777512,1.08571827308
 02/01  03:00:00,16.6856842326,1.85689241315,0.0,0.0,2.55330491699,6.91848690247,56.2665228482,55.7813385962,0.485184252016
 02/01  04:00:00,16.5454877672,1.86387710173,0.0,0.0,2.55330491699,6.7713057485,56.1926381678,55.7074522715,0.485185896269
 02/01  05:00:00,18.6174962706,1.8593921573,0.0,0.0,3.82705111198,7.57405300124,56.5364456302,55.4506875549,1.08575807526
 02/01  06:00:00,23.1245752453,1.82785867005,0.0,0.0,6.02426329834,9.91545327661,60.2625683552,54.5721178497,5.69045050553
 02/01  07:00:00,28.3870121462,1.77204449092,0.0,0.0,6.51253267309,14.7454349813,72.173426529,53.0686728366,19.1047536925
 02/01  08:00:00,26.7657219477,1.69578832367,0.0,0.0,6.01364874671,18.163451543,70.9732543637,50.6671857316,20.3060686321
 02/01  09:00:00,24.983384483,1.75203474128,0.0,0.0,4.35151303671,18.8798367041,65.1851288307,45.6799028271,19.5052260036
 02/01  10:00:00,22.0439517775,1.63623387628,0.0,0.0,3.78894180059,16.6187760998,58.8804684063,41.777770653,17.1026977533
 02/01  11:00:00,19.0184527636,1.52736156549,0.0,0.0,3.78894180059,13.7021493968,53.7562430186,38.2552307656,15.501012253
 02/01  12:00:00,18.9649649368,1.32669258485,0.0,0.0,3.78894180059,13.8493305508,44.6130169088,32.1151649689,12.4978519399
 02/01  13:00:00,18.542766227,1.21493509315,0.0,0.0,3.69398621738,13.6338449159,39.5453211776,28.649154738,10.8961664396
 02/01  14:00:00,18.1980361866,1.14848845069,0.0,0.0,3.78894180059,13.2606059349,36.381695371,26.6867930567,9.69490231436
 02/01  15:00:00,18.0253567659,1.12299018406,0.0,0.0,3.78894180059,13.1134247809,34.5279040443,26.0342658552,8.49363818912
 02/01  16:00:00,19.2931598611,1.02578382588,0.0,0.0,4.71240779196,13.5549682428,32.9364658939,23.2415635796,9.69490231436
 02/01  17:00:00,26.7453442734,1.02761485083,0.0,0.0,7.18559832057,18.5321311015,34.802536087,23.5059482723,11.2965878147
 02/01  18:00:00,36.9450391402,0.785386781673,0.0,0.0,8.38069375907,23.3147919321,37.9004944745,23.0001142841,14.9003801904
 02/01  19:00:00,39.8437517219,0.723895896249,0.0,0.0,10.6415932552,23.1212625696,38.5197989511,21.0166798227,17.5031191284
 02/01  20:00:00,38.9349956475,0.784417800062,0.0,0.0,12.3080778603,20.4854999863,39.599548705,22.8972723267,16.7022763782
 02/01  21:00:00,38.5838245068,0.873367552604,0.0,0.0,12.456681583,19.8967753704,40.8929516364,25.5921500709,15.3008015655
 02/01  22:00:00,33.2183498064,0.971393874177,0.0,0.0,9.18739968257,17.702556249,40.9416156179,28.443763678,12.4978519399
 02/01  23:00:00,26.4929780468,1.1813346763,0.0,0.0,5.91811778209,14.0365255879,45.7574076766,34.861241237,10.8961664396
 02/01  24:00:00,20.8325125196,1.41737822048,0.0,0.0,3.54045821811,10.5176760807,48.3104942873,42.2193843487,6.09110993865
