Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  01:00:00,17.3447327459,1.63285400255,0.0,0.0,2.55330491699,7.80157382632,50.8469975987,48.9600180738,1.88697952491
 02/02  02:00:00,16.8870131367,1.76385900925,0.0,0.0,2.55330491699,7.21284921042,54.1445496881,53.0585074593,1.08604222877
 02/02  03:00:00,16.6968408598,1.86804904036,0.0,0.0,2.55330491699,6.91848690247,56.8282340999,56.3429694488,0.485264651125
 02/02  04:00:00,16.6405150855,1.95890442003,0.0,0.0,2.55330491699,6.7713057485,59.7117395318,59.2264734435,0.485266088296
 02/02  05:00:00,18.7747657299,2.01666161662,0.0,0.0,3.82705111198,7.57405300124,62.1542358436,61.0681588254,1.08607701824
 02/02  06:00:00,23.2929318766,1.99621530142,0.0,0.0,6.02426329834,9.91545327661,66.1064038595,60.4138425143,5.69256134517
 02/02  07:00:00,28.5659249385,1.95095728315,0.0,0.0,6.51253267309,14.7454349813,78.2129921912,59.1009877722,19.112004419
 02/02  08:00:00,26.9749134701,1.90497984614,0.0,0.0,6.01364874671,18.163451543,77.8930672561,57.5792919185,20.3137753376
 02/02  09:00:00,25.1674766979,1.93612695615,0.0,0.0,4.35151303671,18.8798367041,71.2743547198,51.7617302938,19.512624426
 02/02  10:00:00,22.1840464294,1.77632852815,0.0,0.0,3.78894180059,16.6187760998,63.0225236072,45.9133522343,17.1091713729
 02/02  11:00:00,19.2292171209,1.73812592276,0.0,0.0,3.78894180059,13.7021493968,60.174738381,44.6678690436,15.5068693374
 02/02  12:00:00,19.2022607653,1.56398841333,0.0,0.0,3.78894180059,13.8493305508,52.2201105677,39.7175575469,12.5025530208
 02/02  13:00:00,18.7810649244,1.45323379057,0.0,0.0,3.69398621738,13.6338449159,47.406777844,36.5065268587,10.9002509853
 02/02  14:00:00,18.3972003634,1.3476526275,0.0,0.0,3.78894180059,13.2606059349,43.1491618374,33.4506373788,9.69852445866
 02/02  15:00:00,18.2060522138,1.30368563193,0.0,0.0,3.78894180059,13.1134247809,40.6684184441,32.1716205121,8.49679793202
 02/02  16:00:00,19.5241825146,1.25680647938,0.0,0.0,4.71240779196,13.5549682428,40.5091784619,30.8106540032,9.69852445866
 02/02  17:00:00,26.9376772855,1.21994786293,0.0,0.0,7.18559832057,18.5321311015,41.012685798,29.7118593038,11.3008264942
 02/02  18:00:00,37.146008887,0.986356528473,0.0,0.0,8.38069375907,23.3147919321,44.2137374251,29.3077313511,14.9060060741
 02/02  19:00:00,40.0988848998,0.979029074184,0.0,0.0,10.6415932552,23.1212625696,46.55942967,29.0496827882,17.5097468818
 02/02  20:00:00,39.2378697682,1.08729192076,0.0,0.0,12.3080778603,20.4854999863,49.1232602975,32.4146644335,16.708595864
 02/02  21:00:00,38.9027878045,1.19233085027,0.0,0.0,12.456681583,19.8967753704,50.9396414446,35.6330598617,15.306581583
 02/02  22:00:00,33.5912262736,1.34427034146,0.0,0.0,9.18739968257,17.702556249,52.865188816,40.3626357952,12.5025530208
 02/02  23:00:00,26.8757882473,1.56414487683,0.0,0.0,5.91811778209,14.0365255879,58.096584752,47.1963337667,10.9002509853
 02/02  24:00:00,21.1940864964,1.77895219728,0.0,0.0,3.54045821811,10.5176760807,59.9796137302,53.8862688514,6.09334487875
 02/03  01:00:00,17.6862527172,1.97437397381,0.0,0.0,2.55330491699,7.80157382632,61.9039566095,60.0164030753,1.88755353418
 02/03  02:00:00,17.2043791735,2.08122504606,0.0,0.0,2.55330491699,7.21284921042,64.4199435149,63.3336218579,1.08632165691
 02/03  03:00:00,16.9841115903,2.15531977086,0.0,0.0,2.55330491699,6.91848690247,66.0875253374,65.6021914206,0.485333916855
 02/03  04:00:00,16.8993467276,2.21773606211,0.0,0.0,2.55330491699,6.7713057485,67.9706237966,67.4852886502,0.485335146431
 02/03  05:00:00,19.0049520701,2.24684795687,0.0,0.0,3.82705111198,7.57405300124,69.3887598893,68.3024084681,1.0863514212
 02/03  06:00:00,23.4789172384,2.18220066322,0.0,0.0,6.02426329834,9.91545327661,71.8702079788,66.1758365334,5.69437144539
 02/03  07:00:00,28.6711800868,2.05621243144,0.0,0.0,6.51253267309,14.7454349813,81.3296019686,62.2113940199,19.1182079487
 02/03  08:00:00,27.0703570912,2.00042346724,0.0,0.0,6.01364874671,18.163451543,80.7568043111,60.4364363141,20.320367997
 02/03  09:00:00,25.3323038081,2.10095406638,0.0,0.0,4.35151303671,18.8798367041,76.6443016039,57.1253482397,19.5189533642
 02/03  10:00:00,22.5064561526,2.09873825138,0.0,0.0,3.78894180059,16.6187760998,73.2081924217,56.0934832279,17.1147091938
 02/03  11:00:00,19.4616076826,1.97051648449,0.0,0.0,3.78894180059,13.7021493968,67.2474723802,51.7355926334,15.5118797468
 02/03  12:00:00,19.5152111864,1.87693883445,0.0,0.0,3.78894180059,13.8493305508,61.069053978,48.5624794444,12.5065745336
 02/03  13:00:00,19.1449918654,1.81716073156,0.0,0.0,3.69398621738,13.6338449159,57.5837754277,46.6800303411,10.9037450866
 02/03  14:00:00,18.8513880062,1.80184027028,0.0,0.0,3.78894180059,13.2606059349,55.7004024214,45.9987794201,9.70162300129
 02/03  15:00:00,18.6140098217,1.71164323978,0.0,0.0,3.78894180059,13.1134247809,51.6521170293,43.1526161133,8.49950091602
 02/03  16:00:00,19.9581313319,1.69075529664,0.0,0.0,4.71240779196,13.5549682428,52.2914102727,42.5897872714,9.70162300129
 02/03  17:00:00,27.3724685897,1.65473916708,0.0,0.0,7.18559832057,18.5321311015,53.0927932032,41.7883407549,11.3044524483
 02/03  18:00:00,37.5462397202,1.38658736168,0.0,0.0,8.38069375907,23.3147919321,55.6599199248,40.7491012206,14.9108187041
 02/03  19:00:00,40.5420012666,1.42214544099,0.0,0.0,10.6415932552,23.1212625696,59.3799345529,41.8645179973,17.5154165556
 02/03  20:00:00,39.6008469375,1.45026909005,0.0,0.0,12.3080778603,20.4854999863,59.4254210169,42.7114191848,16.714001832
 02/03  21:00:00,39.0303503303,1.31989337606,0.0,0.0,12.456681583,19.8967753704,54.0393722579,38.727846192,15.3115260659
 02/03  22:00:00,33.5776248395,1.3306689073,0.0,0.0,9.18739968257,17.702556249,51.5509444808,39.0443699472,12.5065745336
 02/03  23:00:00,26.7771610726,1.4655177021,0.0,0.0,5.91811778209,14.0365255879,54.085970577,43.1822254904,10.9037450866
 02/03  24:00:00,21.0763955912,1.66126129207,0.0,0.0,3.54045821811,10.5176760807,55.3533404329,49.2580836874,6.09525674548
 02/04  01:00:00,17.5776824078,1.86580366446,0.0,0.0,2.55330491699,7.80157382632,57.5512205644,55.6631822081,1.8880383563
 02/04  02:00:00,17.1017423375,1.9785882101,0.0,0.0,2.55330491699,7.21284921042,60.2853235719,59.1987670975,1.08655647444
 02/04  03:00:00,16.8863285547,2.05753673527,0.0,0.0,2.55330491699,6.91848690247,62.143088904,61.6576968753,0.485392028657
 02/04  04:00:00,16.8081174482,2.12650678266,0.0,0.0,2.55330491699,6.7713057485,64.3058866946,63.8204936444,0.485393050199
 02/04  05:00:00,18.9141204642,2.15601635093,0.0,0.0,3.82705111198,7.57405300124,65.8339592863,64.7473780834,1.0865812029
 02/04  06:00:00,23.3946062262,2.09788965101,0.0,0.0,6.02426329834,9.91545327661,68.6180895567,62.9222092852,5.69588027143
 02/04  07:00:00,28.5715739729,1.95660631758,0.0,0.0,6.51253267309,14.7454349813,77.6535955779,58.5302331325,19.1233624454
 02/04  08:00:00,26.852800472,1.97639621041,0.0,0.0,6.01364874671,17.9699221805,79.647781056,59.3219363982,20.3258446579
 02/04  09:00:00,23.8516197178,2.0666835448,0.0,0.0,3.66783283761,18.1171033345,81.455921254,61.9317103102,19.5242109439
 02/04  10:00:00,20.9966851346,2.03538080203,0.0,0.0,3.10526160149,15.8560427302,77.8489190469,60.7296094709,17.119309576
 02/04  11:00:00,18.0048681968,1.96019056738,0.0,0.0,3.10526160149,12.9394160272,73.763406081,58.2473640837,15.5160419973
 02/04  12:00:00,18.0434011305,1.85154234724,0.0,0.0,3.10526160149,13.0865971812,67.1510858026,54.6411705153,12.5099152873
 02/04  13:00:00,17.7877135932,1.74303596396,0.0,0.0,3.10526160149,12.9394160272,62.202321821,51.2956741123,10.9066477087
 02/04  14:00:00,17.2257203001,1.62258613287,0.0,0.0,3.10526160149,12.4978725653,57.0802336641,47.3760366394,9.70419702466
 02/04  15:00:00,16.973525324,1.51757231077,0.0,0.0,3.10526160149,12.3506914113,52.5859572747,44.084210934,8.50174634066
 02/04  16:00:00,18.1133460508,1.29238358427,0.0,0.0,4.02872759285,12.7922348732,47.4023108376,37.698113813,9.70419702466
 02/04  17:00:00,25.5491647255,1.27784887162,0.0,0.0,6.50191812146,17.7693977319,48.4025825829,37.0951179795,11.3074646033
 02/04  18:00:00,37.0736096782,1.10748668211,0.0,0.0,8.38069375907,23.1212625696,46.9378181399,32.0230014846,14.9148166553
 02/04  19:00:00,40.1057755315,0.985919705822,0.0,0.0,10.6415932552,23.1212625696,45.9482683008,28.4281418302,17.5201264707
 02/04  20:00:00,39.1502621475,0.999684300116,0.0,0.0,12.3080778603,20.4854999863,45.5704032611,28.8519105797,16.7184926813
 02/04  21:00:00,38.7417272098,1.0312702556,0.0,0.0,12.456681583,19.8967753704,45.089647077,29.774013527,15.31563355
 02/04  22:00:00,33.3350086857,1.08805275355,0.0,0.0,9.18739968257,17.702556249,43.9617242081,31.4518089208,12.5099152873
 02/04  23:00:00,26.5535581593,1.24191478885,0.0,0.0,5.91811778209,14.0365255879,46.9847540529,36.0781063442,10.9066477087
 02/04  24:00:00,20.855908042,1.44077374285,0.0,0.0,3.54045821811,10.5176760807,48.2405656351,42.1437206624,6.09684497266
 02/05  01:00:00,17.3556745645,1.64379582107,0.0,0.0,2.55330491699,7.80157382632,50.2874379385,48.3990040928,1.88843384573
 02/05  02:00:00,16.8803005413,1.75714641381,0.0,0.0,2.55330491699,7.21284921042,52.9849641249,51.8982175133,1.08674661151
 02/05  03:00:00,16.664959141,1.83616732154,0.0,0.0,2.55330491699,6.91848690247,54.8087403864,54.3233014171,0.485438969286
 02/05  04:00:00,16.5905531925,1.90894252702,0.0,0.0,2.55330491699,6.7713057485,57.054069815,56.5686300326,0.48543978243
 02/05  05:00:00,18.7015038259,1.94339971263,0.0,0.0,3.82705111198,7.57405300124,58.714042577,57.6272762817,1.0867662953
 02/05  06:00:00,23.1878459928,1.89112941756,0.0,0.0,6.02426329834,9.91545327661,61.6890519662,55.9919645884,5.69708737779
 02/05  07:00:00,28.3899202007,1.77495254539,0.0,0.0,6.51253267309,14.7454349813,71.513327154,52.3858607703,19.1274663837
 02/05  08:00:00,26.5950676816,1.71866342005,0.0,0.0,6.01364874671,17.9699221805,70.9884471407,50.6582434423,20.3302036985
 02/05  09:00:00,23.374020294,1.58908412091,0.0,0.0,3.66783283761,18.1171033345,66.2109743589,46.6825787508,19.528395608
 02/05  10:00:00,20.463770557,1.50246622446,0.0,0.0,3.10526160149,15.8560427302,61.1613380689,44.0383669118,17.1229711571
 02/05  11:00:00,17.4350048676,1.39032723816,0.0,0.0,3.10526160149,12.9394160272,56.1263537783,40.6069989219,15.5193548564
 02/05  12:00:00,17.4073576224,1.21549883914,0.0,0.0,3.10526160149,13.0865971812,47.9944264443,35.4818521516,12.5125742927
 02/05  13:00:00,17.1808277266,1.13615009739,0.0,0.0,3.10526160149,12.9394160272,44.1711428118,33.2621848198,10.908957992
 02/05  14:00:00,16.5980625006,0.994928333399,0.0,0.0,3.10526160149,12.4978725653,38.9333475653,29.2271017988,9.70624576649
 02/05  15:00:00,16.3205115486,0.864558535387,0.0,0.0,3.10526160149,12.3506914113,33.9599144916,25.4563809507,8.50353354098
 02/05  16:00:00,17.6040675188,0.783105052225,0.0,0.0,4.02872759285,12.7922348732,32.7299447386,23.0236989721,9.70624576649
 02/05  17:00:00,25.0357536066,0.76443775265,0.0,0.0,6.50191812146,17.7693977319,33.838823151,22.5289610839,11.3098620672
 02/05  18:00:00,36.7336138554,0.767490859287,0.0,0.0,8.38069375907,23.1212625696,37.4572780146,22.5392792709,14.9179987437
 02/05  19:00:00,39.8454294959,0.725573670263,0.0,0.0,10.6415932552,23.1212625696,38.7067960706,21.1829208383,17.5238752323
 02/05  20:00:00,38.9683081436,0.817730296238,0.0,0.0,12.3080778603,20.4854999863,40.623847496,23.9017804141,16.722067082
 02/05  21:00:00,38.6280992404,0.91764228625,0.0,0.0,12.456681583,19.8967753704,42.1877435768,26.8688407579,15.3189028189
 02/05  22:00:00,33.2268155541,0.979859621865,0.0,0.0,9.18739968257,17.702556249,41.037709177,28.5251348844,12.5125742927
 02/05  23:00:00,26.4395609144,1.12791754386,0.0,0.0,5.91811778209,14.0365255879,43.7345404116,32.8255824196,10.908957992
 02/05  24:00:00,20.7348206491,1.31968635,0.0,0.0,3.54045821811,10.5176760807,44.7175852474,38.6194761574,6.09810908996
 02/06  01:00:00,17.2147639023,1.5028851589,0.0,0.0,2.55330491699,7.80157382632,46.1078401163,44.2191002329,1.88873988337
 02/06  02:00:00,16.7406995717,1.61754544429,0.0,0.0,2.55330491699,7.21284921042,48.7858679517,47.6989759402,1.08689201148
 02/06  03:00:00,16.523550154,1.69475833457,0.0,0.0,2.55330491699,6.91848690247,50.4936593273,50.0081846025,0.485474724804
 02/06  04:00:00,16.4421390078,1.76052834229,0.0,0.0,2.55330491699,6.7713057485,52.4755244146,51.9900490853,0.485475329261
 02/06  05:00:00,18.5457726073,1.78766849405,0.0,0.0,3.82705111198,7.57405300124,53.8821473057,52.7952406621,1.0869066436
 02/06  06:00:00,23.0212842413,1.72456766612,0.0,0.0,6.02426329834,9.91545327661,56.4912422164,50.7932498082,5.69799240829
 02/06  07:00:00,28.274181752,1.65921409664,0.0,0.0,6.51253267309,14.7454349813,68.1346570921,49.0041385429,19.1305185492
 02/06  08:00:00,26.7423382729,1.67240464887,0.0,0.0,6.01364874671,18.163451543,69.9720654147,49.6386215868,20.3334438279
 02/06  09:00:00,24.9442274527,1.71287771095,0.0,0.0,4.35151303671,18.8798367041,64.400689222,44.8691831045,19.5315061175
 02/06  10:00:00,21.9184141557,1.51069625442,0.0,0.0,3.78894180059,16.6187760998,54.7282957173,37.6026028645,17.1256928529
 02/06  11:00:00,18.8194252761,1.32833407796,0.0,0.0,3.78894180059,13.7021493968,47.586541467,32.0647241239,15.5218173431
 02/06  12:00:00,18.8095104654,1.17123811348,0.0,0.0,3.78894180059,13.8493305508,40.0324367272,27.517885965,12.5145507622
 02/06  13:00:00,18.3985139998,1.07068286594,0.0,0.0,3.69398621738,13.6338449159,35.5109183616,24.6002431092,10.9106752524
 02/06  14:00:00,18.0557163003,1.00616856441,0.0,0.0,3.78894180059,13.2606059349,32.5367265313,22.8289579113,9.70776862006
 02/06  15:00:00,17.8094508523,0.907084270435,0.0,0.0,3.78894180059,13.1134247809,28.4588288995,19.9539669118,8.50486198771
 02/06  16:00:00,19.106912344,0.839536308813,0.0,0.0,4.71240779196,13.5549682428,27.645781443,17.9380128229,9.70776862006
 02/06  17:00:00,26.5307525312,0.813023108645,0.0,0.0,7.18559832057,18.5321311015,28.4815828933,17.1699387634,11.3116441299
 02/06  18:00:00,36.770449089,0.610796730476,0.0,0.0,8.38069375907,23.3147919321,32.8556759692,17.9353119423,14.9203640269
 02/06  19:00:00,39.7144038081,0.594547982403,0.0,0.0,10.6415932552,23.1212625696,34.9256690553,17.3990073249,17.5266617303
 02/06  20:00:00,38.7957471632,0.645169315827,0.0,0.0,12.3080778603,20.4854999863,35.5661201339,18.8413961585,16.7247239754
 02/06  21:00:00,38.4196900591,0.709233104872,0.0,0.0,12.456681583,19.8967753704,36.022501918,20.7011690137,15.3213329043
 02/06  22:00:00,33.0940355401,0.847079607864,0.0,0.0,9.18739968257,17.702556249,37.5391194362,25.024568674,12.5145507622
 02/06  23:00:00,26.3558012301,1.04415785961,0.0,0.0,5.91811778209,14.0365255879,41.8959176621,30.9852424097,10.9106752524
 02/06  24:00:00,20.6399122388,1.2247779397,0.0,0.0,3.54045821811,10.5176760807,42.3884031788,36.2893544558,6.09904872301
 02/07  01:00:00,17.12841625,1.41653750664,0.0,0.0,2.55330491699,7.80157382632,43.951517955,42.0625615784,1.88895637661
 02/07  02:00:00,16.6446247716,1.52147064419,0.0,0.0,2.55330491699,7.21284921042,46.2562866561,45.1692940251,1.08699263099
 02/07  03:00:00,16.4226571865,1.59386536704,0.0,0.0,2.55330491699,6.91848690247,47.7705705741,47.2850712895,0.485499284586
 02/07  04:00:00,16.3300190393,1.64840837384,0.0,0.0,2.55330491699,6.7713057485,49.360235472,48.8747357918,0.485499680142
 02/07  05:00:00,18.4198115232,1.66170740996,0.0,0.0,3.82705111198,7.57405300124,50.2726591366,49.1856569304,1.08700220625
 02/07  06:00:00,22.896712035,1.59999545979,0.0,0.0,6.02426329834,9.91545327661,52.8701839338,47.1715888376,5.69859509622
 02/07  07:00:00,28.105282579,1.4903149237,0.0,0.0,6.51253267309,14.7454349813,62.8743876313,43.7418695921,19.1325180392
 02/07  08:00:00,25.6197478787,1.44264758808,0.0,0.0,6.01364874671,18.163451543,62.6148001604,42.2792360738,20.3355640866
 02/07  09:00:00,24.7342224861,1.50287274438,0.0,0.0,4.35151303671,18.8798367041,56.9314731057,37.3979315547,19.5335415511
 02/07  10:00:00,21.6818335576,1.27411565635,0.0,0.0,3.78894180059,16.6187760998,47.1109955382,29.9835216809,17.1274738572
 02/07  11:00:00,18.5792267649,1.08813556681,0.0,0.0,3.78894180059,13.7021493968,39.8690601199,24.3456313919,15.523428728
 02/07  12:00:00,18.5608290463,0.922556694349,0.0,0.0,3.78894180059,13.8493305508,31.997143241,19.4812991304,12.5158441106
 02/07  13:00:00,18.1460863546,0.818255220791,0.0,0.0,3.69398621738,13.6338449159,27.4912874819,16.5794885006,10.9117989813
 02/07  14:00:00,17.8096756584,0.76012792244,0.0,0.0,3.78894180059,13.2606059349,24.6956712694,14.986906135,9.70876513439
 02/07  15:00:00,17.6487205813,0.746353999391,0.0,0.0,3.78894180059,13.1134247809,23.1058739992,14.6001427117,8.50573128745
 02/07  16:00:00,18.9700128206,0.702636785366,0.0,0.0,4.71240779196,13.5549682428,23.2172945566,13.5085294222,9.70876513439
 02/07  17:00:00,26.3815595717,0.663830149145,0.0,0.0,7.18559832057,18.5321311015,23.6906813651,12.3778711014,11.3128102636
 02/07  18:00:00,35.6790080445,0.412189019304,0.0,0.0,8.38069375907,23.3147919321,26.4902411664,11.568329362,14.9219118045
 02/07  19:00:00,39.5222664869,0.402410661294,0.0,0.0,10.6415932552,23.1212625696,28.7677825015,11.2392973619,17.5284851395
 02/07  20:00:00,38.6114124081,0.460834560657,0.0,0.0,12.3080778603,20.4854999863,29.6770160246,12.9505534497,16.7264625749
 02/07  21:00:00,38.2262654547,0.515808500491,0.0,0.0,12.456681583,19.8967753704,29.8603744213,14.5374513345,15.3229230868
 02/07  22:00:00,32.8727078056,0.625751873412,0.0,0.0,9.18739968257,17.702556249,30.3847193952,17.8688752846,12.5158441106
 02/07  23:00:00,26.123861879,0.812218508483,0.0,0.0,5.91811778209,14.0365255879,34.5630551157,23.6512561344,10.9117989813
 02/07  24:00:00,20.4745674753,1.05943317613,0.0,0.0,3.54045821811,10.5176760807,37.5052054852,31.4055418916,6.09966359356
 02/08  01:00:00,17.0389862557,1.32710751234,0.0,0.0,2.55330491699,7.80157382632,41.5838372553,39.694753996,1.88908325934
 02/08  02:00:00,16.6409534953,1.51779936783,0.0,0.0,2.55330491699,7.21284921042,46.7697719476,45.6827235077,1.08704843992
 02/08  03:00:00,16.51087494,1.68208312048,0.0,0.0,2.55330491699,6.91848690247,51.3649616181,50.8794489768,0.485512641321
 02/08  04:00:00,16.5210866967,1.83947603125,0.0,0.0,2.55330491699,6.7713057485,56.4091406111,55.9236277833,0.485512827839
 02/08  05:00:00,18.7238567357,1.96575262239,0.0,0.0,3.82705111198,7.57405300124,61.0962798976,60.0092269426,1.08705295496
 02/08  06:00:00,23.3128476001,2.01613102486,0.0,0.0,6.02426329834,9.91545327661,67.3874757935,61.6885805291,5.69889526442
 02/08  07:00:00,28.6315246046,2.01655694926,0.0,0.0,6.51253267309,14.7454349813,80.9663136403,61.8328493778,19.1334642625
 02/08  08:00:00,26.1883063274,2.01120603672,0.0,0.0,6.01364874671,18.163451543,81.9251251854,61.5885613388,20.3365638466
 02/08  09:00:00,25.3293142613,2.09796451953,0.0,0.0,4.35151303671,18.8798367041,77.0432728514,57.5087715454,19.534501306
 02/08  10:00:00,22.3316642466,1.92394634536,0.0,0.0,3.78894180059,16.6187760998,68.5181860424,51.3898723996,17.1283136427
 02/08  11:00:00,19.2520335233,1.76094232517,0.0,0.0,3.78894180059,13.7021493968,61.680862718,46.1566741841,15.5241885339
 02/08  12:00:00,19.1918250354,1.55355268346,0.0,0.0,3.78894180059,13.8493305508,52.1637610866,39.6473071317,12.5164539548
 02/08  13:00:00,18.7139714819,1.38614034803,0.0,0.0,3.69398621738,13.6338449159,45.508425823,34.596096977,10.912328846
 02/08  14:00:00,18.3125017504,1.26295401453,0.0,0.0,3.78894180059,13.2606059349,40.6677411717,30.9585061573,9.70923501438
 02/08  15:00:00,18.0586836463,1.15631706446,0.0,0.0,3.78894180059,13.1134247809,36.2013419443,27.6952007615,8.50614118276
 02/08  16:00:00,19.2872578434,1.01988180813,0.0,0.0,4.71240779196,13.5549682428,33.2402999317,23.5310649173,9.70923501438
 02/08  17:00:00,26.6457273043,0.927997881687,0.0,0.0,7.18559832057,18.5321311015,31.9886574901,20.6752973669,11.3133601232
 02/08  18:00:00,35.9669835777,0.700164552491,0.0,0.0,8.38069375907,23.3147919321,35.5973347438,20.6746931257,14.9226416181
 02/08  19:00:00,39.8392443907,0.719388565089,0.0,0.0,10.6415932552,23.1212625696,38.8697054915,21.3403605716,17.5293449199
 02/08  20:00:00,38.9711452308,0.820567383436,0.0,0.0,12.3080778603,20.4854999863,41.2710760249,24.5437936594,16.7272823655
 02/08  21:00:00,38.7029944734,0.992537519204,0.0,0.0,12.456681583,19.8967753704,45.4374958649,30.1138229696,15.3236728953
 02/08  22:00:00,33.4221054834,1.17514955117,0.0,0.0,9.18739968257,17.702556249,48.2654091654,35.7489552105,12.5164539548
 02/08  23:00:00,26.6575708621,1.34592749159,0.0,0.0,5.91811778209,14.0365255879,51.6794534876,40.7671246416,10.912328846
 02/08  24:00:00,20.9783610607,1.56322676156,0.0,0.0,3.54045821811,10.5176760807,53.4778463418,47.3778928223,6.09995351951
 02/09  01:00:00,17.5174138827,1.80553513929,0.0,0.0,2.55330491699,7.80157382632,56.8658894225,54.9767689305,1.889120492
 02/09  02:00:00,17.0759791301,1.95282500262,0.0,0.0,2.55330491699,7.21284921042,60.677853808,59.5907943866,1.08705942141
 02/09  03:00:00,16.8972762579,2.06848443841,0.0,0.0,2.55330491699,6.91848690247,63.7161578187,63.2306430277,0.485514791018
 02/09  04:00:00,16.8510509101,2.16944024458,0.0,0.0,2.55330491699,6.7713057485,66.9320724747,66.4465577062,0.485514768434
 02/09  05:00:00,18.9928856244,2.23478151111,0.0,0.0,3.82705111198,7.57405300124,69.6290092358,68.5419503611,1.08705887473
 02/09  06:00:00,23.5165815138,2.21986493858,0.0,0.0,6.02426329834,9.91545327661,73.7477631861,68.0488703608,5.69889282532
 02/09  07:00:00,28.7003963136,2.08542865829,0.0,0.0,6.51253267309,14.7454349813,82.6853857337,63.5520287937,19.13335694
 02/09  08:00:00,26.1440459183,1.96694562763,0.0,0.0,6.01364874671,18.163451543,79.8423393903,59.5058965782,20.3364428121
 02/09  09:00:00,25.1576986673,1.92634892552,0.0,0.0,4.35151303671,18.8798367041,70.7421465682,51.2077614703,19.534385098
 02/09  10:00:00,22.0224740009,1.61475609962,0.0,0.0,3.78894180059,16.6187760998,57.5958055145,40.4675935538,17.1282119607
 02/09  11:00:00,18.837237096,1.34614589793,0.0,0.0,3.78894180059,13.7021493968,47.4283696364,31.9042731005,15.5240965359
 02/09  12:00:00,18.7445505653,1.1062782134,0.0,0.0,3.78894180059,13.8493305508,37.30358579,24.7872056757,12.5163801143
 02/09  13:00:00,18.2642822688,0.936451134945,0.0,0.0,3.69398621738,13.6338449159,30.6357771051,19.7235124156,10.9122646895
 02/09  14:00:00,17.8073240733,0.75777633739,0.0,0.0,3.78894180059,13.2606059349,24.3501385775,14.6409604566,9.70917812088
 02/09  15:00:00,17.5223478009,0.61998121902,0.0,0.0,3.78894180059,13.1134247809,19.33002566,10.8239341077,8.50609155226
 02/09  16:00:00,18.7997798333,0.532403798039,0.0,0.0,4.71240779196,13.5549682428,18.0891140524,8.37993593152,9.70917812088
 02/09  17:00:00,26.2066101464,0.488880723822,0.0,0.0,7.18559832057,18.5321311015,18.5272585624,7.21396501665,11.3132935457
 02/09  18:00:00,35.514468019,0.247648993803,0.0,0.0,8.38069375907,23.3147919321,21.7060352945,6.78348204288,14.9225532516
 02/09  19:00:00,39.358781268,0.238925442334,0.0,0.0,10.6415932552,23.1212625696,24.0416559004,6.51241508348,17.5292408169
 02/09  20:00:00,38.4540337592,0.303455911748,0.0,0.0,12.3080778603,20.4854999863,25.0616258052,8.33444270067,16.7271831045
 02/09  21:00:00,38.0757113871,0.365254432872,0.0,0.0,12.456681583,19.8967753704,25.4135748712,10.0899927634,15.3235821078
 02/09  22:00:00,32.6746633664,0.427707434208,0.0,0.0,9.18739968257,17.702556249,24.35498673,11.8386066157,12.5163801143
 02/09  23:00:00,25.8950681005,0.583424729976,0.0,0.0,5.91811778209,14.0365255879,27.3642446497,16.4519799602,10.9122646895
 02/09  24:00:00,20.1784610307,0.763326731539,0.0,0.0,3.54045821811,10.5176760807,28.0341486689,21.9342302539,6.09991841501
 02/10  01:00:00,16.6664605597,0.954581816338,0.0,0.0,2.55330491699,7.80157382632,29.7814187756,27.8923507141,1.88906806158
 02/10  02:00:00,16.2290916729,1.10593754549,0.0,0.0,2.55330491699,7.21284921042,33.5279419223,32.4409163504,1.08702557191
 02/10  03:00:00,16.0568386353,1.22804681586,0.0,0.0,2.55330491699,6.91848690247,36.5610972901,36.075591557,0.485505733002
 02/10  04:00:00,16.0202608683,1.33865020284,0.0,0.0,2.55330491699,6.7713057485,39.8987723226,39.4132668213,0.48550550133
 02/10  05:00:00,18.1756127038,1.41750859049,0.0,0.0,3.82705111198,7.57405300124,42.9044286949,41.8174087311,1.0870199638
 02/10  06:00:00,22.7195635097,1.42284693444,0.0,0.0,6.02426329834,9.91545327661,47.668658691,41.9700709101,5.69858778095
 02/10  07:00:00,27.9721363729,1.35716871758,0.0,0.0,6.51253267309,14.7454349813,59.0222939133,39.890097809,19.1321961044
 02/10  08:00:00,25.4609222918,1.28382200118,0.0,0.0,6.01364874671,18.163451543,57.8025288908,37.4673278722,20.3352010187
 02/10  09:00:00,24.5279380121,1.29658827034,0.0,0.0,4.35151303671,18.8798367041,50.3880726778,30.8548797163,19.5331929615
 02/10  10:00:00,21.5636997005,1.15598179921,0.0,0.0,3.78894180059,16.6187760998,43.5465323548,26.4193635135,17.1271688413
 02/10  11:00:00,18.4409991676,0.94990796946,0.0,0.0,3.78894180059,13.7021493968,35.5281695135,20.0050167523,15.5231527612
 02/10  12:00:00,18.3516387102,0.713366358231,0.0,0.0,3.78894180059,13.8493305508,25.6415546696,13.1259320586,12.515622611
 02/10  13:00:00,17.9485068442,0.588508081829,0.0321676285739,0.0,3.69398621738,13.6338449159,20.3814115269,9.46980499606,10.9116065308
 02/10  14:00:00,17.6891723134,0.521480386883,0.118144190579,0.0,3.78894180059,13.2606059349,16.7888711734,7.08027670266,9.70859447074
 02/10  15:00:00,17.5371878763,0.470370105333,0.164451189047,0.0,3.78894180059,13.1134247809,13.9934974607,5.48791505005,8.50558241064
 02/10  16:00:00,18.8505692772,0.435742638189,0.147450603795,0.0,4.71240779196,13.5549682428,14.4016108895,4.69301641872,9.70859447074
 02/10  17:00:00,26.2299513139,0.408158031599,0.1040638597,0.0,7.18559832057,18.5321311015,15.5029474006,4.19033684973,11.3126105509
 02/10  18:00:00,35.5032596664,0.156058921071,0.0803817201435,0.0,8.38069375907,23.3147919321,18.4777983867,3.55615165555,14.9216467311
 02/10  19:00:00,39.3665274846,0.166558819485,0.0801128394898,0.0,10.6415932552,23.1212625696,21.3925212613,3.86434839994,17.5281728613
 02/10  20:00:00,38.4077461127,0.207240852546,0.0499274127174,0.0,12.3080778603,20.4854999863,21.9954920056,5.26932718427,16.7261648213
 02/10  21:00:00,37.9910517058,0.252797111993,0.0277976396144,0.0,12.456681583,19.8967753704,22.036265969,6.7136152178,15.3226507512
 02/10  22:00:00,32.5787087985,0.329126708682,0.00262615765869,0.0,9.18739968257,17.702556249,21.6307617965,9.11513918554,12.515622611
 02/10  23:00:00,25.7768439073,0.465200536778,0.0,0.0,5.91811778209,14.0365255879,24.0038109401,13.0922044093,10.9116065308
 02/10  24:00:00,20.0080760172,0.592941718102,0.0,0.0,3.54045821811,10.5176760807,22.9064297657,16.8068714752,6.09955829045
 02/11  01:00:00,16.4224104592,0.710531715817,0.0,0.0,2.55330491699,7.80157382632,22.1266347072,20.2377087256,1.88892598161
 02/11  02:00:00,15.9098338936,0.786679766163,0.0,0.0,2.55330491699,7.21284921042,23.5534549436,22.4665080425,1.08694690111
 02/11  03:00:00,15.6731666945,0.844374875006,0.0,0.0,2.55330491699,6.91848690247,24.6243916847,24.1389062148,0.485485469921
 02/11  04:00:00,15.5694145416,0.887803876131,0.0,0.0,2.55330491699,6.7713057485,25.8689092964,25.3834242672,0.485485029248
 02/11  05:00:00,17.6611572572,0.903053143979,0.0,0.0,3.82705111198,7.57405300124,26.853991844,25.7670556103,1.08693623372
 02/11  06:00:00,22.1543099684,0.857593393223,0.0,0.0,6.02426329834,9.91545327661,29.9856829306,24.2877027076,5.69798022296
 02/11  07:00:00,27.4275500346,0.812582379236,0.0,0.0,6.51253267309,14.7454349813,42.0913724487,22.9613903482,19.1299821005
 02/11  08:00:00,24.7897535808,0.806182652601,0.0,0.0,6.01364874671,17.9699221805,43.1561845071,22.8233456729,20.3328388342
 02/11  09:00:00,22.547516847,0.762580673985,0.0,0.0,3.66783283761,18.1171033345,41.0361655978,21.5052403482,19.5309252497
 02/11  10:00:00,19.7866129943,0.82530866172,0.0,0.0,3.10526160149,15.8560427302,40.4690801008,23.3438955074,17.1251845934
 02/11  11:00:00,16.827918651,0.783241021575,0.0,0.0,3.10526160149,12.9394160272,37.5501009642,22.0287434749,15.5213574893
 02/11  12:00:00,16.8391433526,0.647284569319,0.0,0.0,3.10526160149,13.0865971812,30.3776663181,17.8634846491,12.514181669
 02/11  13:00:00,16.5858573734,0.541179744167,0.0,0.0,3.10526160149,12.9394160272,25.713949257,14.8035946921,10.9103545649
 02/11  14:00:00,16.1370011885,0.533867021321,0.0,0.0,3.10526160149,12.4978725653,24.2561456821,14.5486614453,9.70748423679
 02/11  15:00:00,15.8757036923,0.419750679123,0.0,0.0,3.10526160149,12.3506914113,19.84297096,11.3383570513,8.50461390869
 02/11  16:00:00,17.1433250952,0.322362628701,0.0,0.0,4.02872759285,12.7922348732,18.3909320701,8.6834478333,9.70748423679
 02/11  17:00:00,24.5818202096,0.310504355656,0.0,0.0,6.50191812146,17.7693977319,19.7044649639,8.39315362301,11.3113113409
 02/11  18:00:00,35.3766791027,0.303389439923,0.0,0.0,8.38069375907,23.1212625696,23.1300679705,8.21014564523,14.9199223252
 02/11  19:00:00,39.4408127697,0.320956944091,0.0,0.0,10.6415932552,23.1212625696,26.3169163998,8.79077503039,17.5261413694
 02/11  20:00:00,38.55245968,0.401881832616,0.0,0.0,12.3080778603,20.4854999863,27.910052581,11.1858247637,16.7242278174
 02/11  21:00:00,38.2020373351,0.491580380924,0.0,0.0,12.456681583,19.8967753704,29.1971972486,13.8763181474,15.3208791013
 02/11  22:00:00,32.8108462407,0.563890308513,0.0,0.0,9.18739968257,17.702556249,28.5168057879,16.0026241188,12.514181669
 02/11  23:00:00,26.0163948171,0.704751446564,0.0,0.0,5.91811778209,14.0365255879,31.1918678971,20.2815133322,10.9103545649
 02/11  24:00:00,20.3071425184,0.892008219269,0.0,0.0,3.54045821811,10.5176760807,32.2898296171,26.1909563646,6.09887325249
 02/12  01:00:00,16.8205702808,1.10869153745,0.0,0.0,2.55330491699,7.80157382632,34.8683246062,32.9796303141,1.88869429218
 02/12  02:00:00,16.4147769612,1.29162283377,0.0,0.0,2.55330491699,7.21284921042,39.7038754163,38.6170519843,1.086823432
 02/12  03:00:00,16.2738920776,1.44510025814,0.0,0.0,2.55330491699,6.91848690247,43.8940884836,43.4086344758,0.485454007737
 02/12  04:00:00,16.2705043716,1.58889370607,0.0,0.0,2.55330491699,6.7713057485,48.4427675902,47.957314232,0.485453358227
 02/12  05:00:00,18.4597346183,1.70163050501,0.0,0.0,3.82705111198,7.57405300124,52.6401561444,51.5533484352,1.08680770929
 02/12  06:00:00,23.0319609931,1.73524441789,0.0,0.0,6.02426329834,9.91545327661,58.3463503682,52.6492800356,5.6970703326
 02/12  07:00:00,28.3101328876,1.69516523227,0.0,0.0,6.51253267309,14.7454349813,70.5508058678,51.4240902827,19.1267155852
 02/12  08:00:00,25.649260176,1.66568924781,0.0,0.0,6.01364874671,17.9699221805,70.7558901542,50.426533196,20.3293569582
 02/12  09:00:00,23.4210222181,1.63608604504,0.0,0.0,3.66783283761,18.1171033345,69.0483781264,49.5207954924,19.5275826339
 02/12  10:00:00,20.616526293,1.65522196048,0.0,0.0,3.10526160149,15.8560427302,67.103094009,49.9808342044,17.1222598046
 02/12  11:00:00,17.472361529,1.42768389958,0.0,0.0,3.10526160149,12.9394160272,58.4206487468,42.901937495,15.5187112518
 02/12  12:00:00,17.3723120776,1.1804532943,0.0,0.0,3.10526160149,13.0865971812,47.9408215989,35.4287638836,12.5120577153
 02/12  13:00:00,17.1121255138,1.06744788456,0.0,0.0,3.10526160149,12.9394160272,42.9547124449,32.0462032824,10.9085091624
 02/12  14:00:00,16.5592811249,0.956146957711,0.0,0.0,3.10526160149,12.4978725653,38.3865169658,28.680669218,9.70584774782
 02/12  15:00:00,16.3380356632,0.882082649998,0.0,0.0,3.10526160149,12.3506914113,34.954231325,26.4510449918,8.50318633321
 02/12  16:00:00,17.6568072731,0.835844806555,0.0,0.0,4.02872759285,12.7922348732,34.8435557556,25.1377080078,9.70584774782
 02/12  17:00:00,25.0383261066,0.767010252737,0.0,0.0,6.50191812146,17.7693977319,34.3452289014,23.0358326007,11.3093963006
 02/12  18:00:00,35.8015005394,0.72821087663,0.0,0.0,8.38069375907,23.1212625696,36.6868518864,21.7694713419,14.9173805445
 02/12  19:00:00,39.8520958353,0.732240009619,0.0,0.0,10.6415932552,23.1212625696,39.4278843655,21.9047374226,17.5231469428
 02/12  20:00:00,39.0192527942,0.868674946757,0.0,0.0,12.3080778603,20.4854999863,43.1315559484,26.410183282,16.7213726664
 02/12  21:00:00,38.7202434521,1.00978649788,0.0,0.0,12.456681583,19.8967753704,46.2455895876,30.9273219049,15.3182676827
 02/12  22:00:00,33.4323001535,1.18534422134,0.0,0.0,9.18739968257,17.702556249,48.7954048187,36.2833471034,12.5120577153
 02/12  23:00:00,26.7983264249,1.48668305435,0.0,0.0,5.91811778209,14.0365255879,56.651674604,45.7431654415,10.9085091624
 02/12  24:00:00,21.207918678,1.79278437884,0.0,0.0,3.54045821811,10.5176760807,61.5231311955,55.4252676915,6.09786350398
 02/13  01:00:00,17.7776309275,2.06575218412,0.0,0.0,2.55330491699,7.80157382632,65.9648179832,64.0764449233,1.88837305991
 02/13  02:00:00,17.3648806278,2.24172650033,0.0,0.0,2.55330491699,7.21284921042,70.7245144569,69.6378592561,1.08665520082
 02/13  03:00:00,17.2119099467,2.38311812727,0.0,0.0,2.55330491699,6.91848690247,74.60248755,74.1170761943,0.485411355732
 02/13  04:00:00,17.1891836147,2.50757294923,0.0,0.0,2.55330491699,6.7713057485,78.5780093093,78.0925988117,0.485410497623
 02/13  05:00:00,19.3513217928,2.59321767952,0.0,0.0,3.82705111198,7.57405300124,81.9047797973,80.8181453688,1.08663442859
 02/13  06:00:00,23.8857451146,2.58902853943,0.0,0.0,6.02426329834,9.91545327661,86.3253919033,80.6295335227,5.69585838062
 02/13  07:00:00,29.0543464463,2.43937879094,0.0,0.0,6.51253267309,14.7454349813,94.7448718589,75.6224743323,19.1223975266
 02/13  08:00:00,26.5108960298,2.33379573914,0.0,0.0,6.01364874671,18.163451543,92.1229779509,71.798221529,20.3247564218
 02/13  09:00:00,25.5741815746,2.34283183282,0.0,0.0,4.35151303671,18.8798367041,85.6583476833,66.135181579,19.5231661042
 02/13  10:00:00,22.4366233526,2.02890545134,0.0,0.0,3.78894180059,16.6187760998,71.4963307021,54.377935361,17.1183953411
 02/13  11:00:00,19.3055438975,1.81445269935,0.0,0.0,3.78894180059,13.7021493968,62.2408008701,46.7255860377,15.5152148324
 02/13  12:00:00,19.3569587178,1.71868636586,0.0,0.0,3.78894180059,13.8493305508,56.057180135,43.5479287564,12.5092513787
 02/13  13:00:00,18.8986014272,1.5707702934,0.0,0.0,3.69398621738,13.6338449159,49.8338200472,38.9277491772,10.90607087
 02/13  14:00:00,18.5150700009,1.46552226498,0.0,0.0,3.78894180059,13.2606059349,45.1125091536,35.4088236651,9.70368548847
 02/13  15:00:00,18.3370718245,1.4347052426,0.0,0.0,3.78894180059,13.1134247809,42.9365435347,34.4352434278,8.50130010696
 02/13  16:00:00,19.6577215544,1.39034551919,0.0,0.0,4.71240779196,13.5549682428,42.879468803,33.1757833145,9.70368548847
 02/13  17:00:00,26.9840746726,1.26634524999,0.0,0.0,7.18559832057,18.5321311015,40.8646107683,29.5577447712,11.3068659971
 02/13  18:00:00,36.1436563597,0.876837334479,0.0,0.0,8.38069375907,23.3147919321,39.6292218503,24.7151997087,14.9140221417
 02/13  19:00:00,39.9182967954,0.798440969741,0.0,0.0,10.6415932552,23.1212625696,40.0039270551,22.4847365868,17.5191904683
 02/13  20:00:00,38.9754616388,0.824883791368,0.0,0.0,12.3080778603,20.4854999863,40.0513813518,23.3337811379,16.7176002139
 02/13  21:00:00,38.5556341401,0.845177185954,0.0,0.0,12.456681583,19.8967753704,39.2426157639,23.9277984951,15.3148172688
 02/13  22:00:00,33.1349680181,0.888012085872,0.0,0.0,9.18739968257,17.702556249,37.68888249,25.1796311113,12.5092513787
 02/13  23:00:00,26.3148638552,1.00322048473,0.0,0.0,5.91811778209,14.0365255879,39.5021021178,28.5960312478,10.90607087
 02/13  24:00:00,20.561422292,1.14628799287,0.0,0.0,3.54045821811,10.5176760807,38.9896307766,32.8931014327,6.09652934395
 02/14  01:00:00,16.984245919,1.27236717561,0.0,0.0,2.55330491699,7.80157382632,38.5527655702,36.6648031922,1.88796237796
 02/14  02:00:00,16.447074666,1.32392053856,0.0,0.0,2.55330491699,7.21284921042,39.2491313633,38.1626891062,1.08644225707
 02/14  03:00:00,16.1787659006,1.34997408114,0.0,0.0,2.55330491699,6.91848690247,39.3592676741,38.8739101476,0.485357526499
 02/14  04:00:00,16.0477376213,1.36612695578,0.0,0.0,2.55330491699,6.7713057485,39.7808196247,39.2954631646,0.485356460106
 02/14  05:00:00,18.1080405858,1.34993647255,0.0,0.0,3.82705111198,7.57405300124,39.8234932178,38.7370767749,1.08641644295
 02/14  06:00:00,22.5579910923,1.26127451711,0.0,0.0,6.02426329834,9.91545327661,41.6733218787,35.9789771514,5.69434472725
 02/14  07:00:00,27.8437026038,1.22873494845,0.0,0.0,6.51253267309,14.7454349813,54.0292211336,34.9121919289,19.1170292046
 02/14  08:00:00,25.3966657145,1.2195654238,0.0,0.0,6.01364874671,18.163451543,54.8129586391,34.4939200517,20.3190385875
 02/14  09:00:00,24.5806984323,1.34934869051,0.0,0.0,4.35151303671,18.8798367041,51.2696788466,31.7520018782,19.5176769684
 02/14  10:00:00,21.4911996004,1.08348169918,0.0,0.0,3.78894180059,16.6187760998,40.258109313,23.1445169657,17.1135923473
 02/14  11:00:00,18.4685344357,0.977443237561,0.0,0.0,3.78894180059,13.7021493968,35.7677281887,20.2568589221,15.5108692666
 02/14  12:00:00,18.4305526974,0.792280345456,0.0,0.0,3.78894180059,13.8493305508,27.9112358713,15.405472381,12.5057634903
 02/14  13:00:00,18.1524876294,0.824656495614,0.0,0.0,3.69398621738,13.6338449159,27.3857719713,16.4827315617,10.9030404096
 02/14  14:00:00,17.7936311606,0.744083424684,0.0,0.0,3.78894180059,13.2606059349,23.9031002923,14.2021021933,9.70099809906
 02/14  15:00:00,17.4771715277,0.574804945794,0.0,0.0,3.78894180059,13.1134247809,18.0061398153,9.5071840268,8.49895578855
 02/14  16:00:00,18.8051409166,0.537764881381,0.0,0.0,4.71240779196,13.5549682428,18.2154937216,8.51449562253,9.70099809906
 02/14  17:00:00,26.2089336114,0.491204188778,0.0,0.0,7.18559832057,18.5321311015,18.4945368804,7.19081570069,11.3037211798
 02/14  18:00:00,35.4817956075,0.214976582281,0.0,0.0,8.38069375907,23.3147919321,20.6928537984,5.78300568706,14.9098481113
 02/14  19:00:00,39.3127800423,0.192924216676,0.0,0.0,10.6415932552,23.1212625696,22.7137650491,5.19949193162,17.5142731174
 02/14  20:00:00,38.3697043938,0.219126546374,0.0,0.0,12.3080778603,20.4854999863,22.6397175977,5.92680602059,16.7129115771
 02/14  21:00:00,37.9601353326,0.249678378432,0.0,0.0,12.456681583,19.8967753704,22.0581192242,6.74759034268,15.3105288815
 02/14  22:00:00,32.5842053472,0.337249415027,0.0,0.0,9.18739968257,17.702556249,21.7525360978,9.24677260748,12.5057634903
 02/14  23:00:00,25.7933019233,0.481658552819,0.0,0.0,5.91811778209,14.0365255879,24.3795193419,13.4764789323,10.9030404096
 02/14  24:00:00,20.0439154464,0.628781147286,0.0,0.0,3.54045821811,10.5176760807,23.9514961015,17.856624934,6.09487116751
 02/15  01:00:00,16.5125827908,0.80070404746,0.0,0.0,2.55330491699,7.80157382632,24.8420622081,22.9545998421,1.88746236598
 02/15  02:00:00,16.0513363804,0.928182252981,0.0,0.0,2.55330491699,7.21284921042,27.7441818334,26.6579971699,1.0861846635
 02/15  03:00:00,15.8551821413,1.02639032185,0.0,0.0,2.55330491699,6.91848690247,30.0028750507,29.5175825148,0.485292535943
 02/15  04:00:00,15.792264658,1.11065399248,0.0,0.0,2.55330491699,6.7713057485,32.479372988,31.9940817263,0.485291261655
 02/15  05:00:00,17.9189564193,1.16085230604,0.0,0.0,3.82705111198,7.57405300124,34.550506719,33.4643529021,1.08615381693
 02/15  06:00:00,22.4328480473,1.13613147209,0.0,0.0,6.02426329834,9.91545327661,38.3621123129,32.6695824908,5.69252982205
 02/15  07:00:00,26.9523356221,1.23020130015,0.0,0.0,6.51253267309,14.7454349813,54.4520052935,35.3413930834,19.1106122101
 02/15  08:00:00,25.3093246923,1.13222440168,0.0,0.0,6.01364874671,18.163451543,52.704377116,32.3921719675,20.3122051485
 02/15  09:00:00,24.3880038886,1.15665414684,0.0,0.0,4.35151303671,18.8798367041,46.177911153,26.6667943008,19.5111168521
 02/15  10:00:00,21.499233795,1.09151589379,0.0,0.0,3.78894180059,16.6187760998,41.9522861058,24.8444338604,17.1078522455
 02/15  11:00:00,18.4838238788,0.992732680722,0.0,0.0,3.78894180059,13.7021493968,37.4835243397,21.9778484986,15.5056758412
 02/15  12:00:00,18.5463676235,0.90809527157,0.0,0.0,3.78894180059,13.8493305508,32.0722294979,19.5706344149,12.501595083
 02/15  13:00:00,18.1718996078,0.844068473943,0.0,0.0,3.69398621738,13.6338449159,28.7205450948,17.8211264161,10.8994186787
 02/15  14:00:00,17.8136213538,0.764073617919,0.0,0.0,3.78894180059,13.2606059349,25.2336447702,15.5358583948,9.69778637545
 02/15  15:00:00,17.5856714837,0.683304901823,0.0,0.0,3.78894180059,13.1134247809,21.7695704588,13.2734163866,8.4961540722
 02/15  16:00:00,18.8970992869,0.629723251701,0.0,0.0,4.71240779196,13.5549682428,21.483064672,11.7852782965,9.69778637545
 02/15  17:00:00,26.3239011279,0.606171705265,0.0,0.0,7.18559832057,18.5321311015,22.3640400287,11.0640772489,11.2999627798
 02/15  18:00:00,34.7648487802,0.390863088398,0.0,0.0,8.38069375907,23.3147919321,26.2176482533,11.3127885638,14.9048596895
 02/15  19:00:00,39.5458285203,0.425972694604,0.0,0.0,10.6415932552,23.1212625696,29.826129538,12.3177331914,17.5083963466
 02/15  20:00:00,38.6920807375,0.541502890141,0.0,0.0,12.3080778603,20.4854999863,32.5774108606,15.8701027162,16.7073081444
 02/15  21:00:00,38.350434482,0.63997752783,0.0,0.0,12.456681583,19.8967753704,34.1389561049,18.8335523143,15.3054037906
 02/15  22:00:00,33.026793493,0.779837560781,0.0,0.0,9.18739968257,17.702556249,35.6989993981,23.197404315,12.501595083
 02/15  23:00:00,26.2624242338,0.950780863266,0.0,0.0,5.91811778209,14.0365255879,39.3770306264,28.4776119477,10.8994186787
 02/15  24:00:00,20.5230068831,1.10787258394,0.0,0.0,3.54045821811,10.5176760807,39.37045379,33.2775643243,6.0928894657
 02/16  01:00:00,16.9905137561,1.2786350127,0.0,0.0,2.55330491699,7.80157382632,40.1782844396,38.2914112695,1.88687317007
 02/16  02:00:00,16.4812160375,1.35806191005,0.0,0.0,2.55330491699,7.21284921042,41.4702768743,40.3843943782,1.08588249608
 02/16  03:00:00,16.2259306162,1.39713879673,0.0,0.0,2.55330491699,6.91848690247,41.7474111351,41.2621947318,0.485216403274
 02/16  04:00:00,16.0946338423,1.41302317684,0.0,0.0,2.55330491699,6.7713057485,41.950017255,41.4648023334,0.485214921554
 02/16  05:00:00,18.1471772931,1.38907317981,0.0,0.0,3.82705111198,7.57405300124,41.5565639155,40.4707172872,1.08584662832
 02/16  06:00:00,22.5845046342,1.28778805903,0.0,0.0,6.02426329834,9.91545327661,42.8414328384,37.1510186346,5.69041420378
 02/16  07:00:00,26.8703460785,1.14821175653,0.0,0.0,6.51253267309,14.7454349813,51.9559420394,32.8527935951,19.1031484443
 02/16  08:00:00,25.1770851888,0.999984898149,0.0,0.0,6.01364874671,18.163451543,48.6640844904,28.359826362,20.3042581284
 02/16  09:00:00,24.4660244208,1.23467467904,0.0,0.0,4.35151303671,18.8798367041,48.0828430374,28.5793553393,19.503487698
 02/16  10:00:00,21.4910663671,1.08334846588,0.0,0.0,3.78894180059,16.6187760998,41.1080347258,24.0068579901,17.1011767356
 02/16  11:00:00,18.3342459035,0.843154705398,0.0,0.0,3.78894180059,13.7021493968,32.4151522901,16.9155161959,15.4996360941
 02/16  12:00:00,18.3101703904,0.671898038457,0.0,0.0,3.78894180059,13.8493305508,24.5553439549,12.0585965635,12.4967473914
 02/16  13:00:00,17.9486392737,0.546285318337,0.0745228215606,0.0,3.69398621738,13.6338449159,18.8678938989,7.972687149,10.8952067499
 02/16  14:00:00,17.7233708148,0.458718606333,0.215104472532,0.0,3.78894180059,13.2606059349,14.3783431105,4.68429184171,9.69405126875
 02/16  15:00:00,17.6247740506,0.402291422619,0.320116046095,0.0,3.78894180059,13.1134247809,11.1089611217,2.61606533406,8.49289578763
 02/16  16:00:00,18.9328511625,0.373081906022,0.292393221201,0.0,4.71240779196,13.5549682428,11.7226982984,2.02864702967,9.69405126875
 02/16  17:00:00,26.2905098209,0.347003809259,0.225776589031,0.0,7.18559832057,18.5321311015,12.9576908827,1.66209897247,11.2955919102
 02/16  18:00:00,34.653045607,0.102138918725,0.176920996447,0.0,8.38069375907,23.3147919321,16.1433020594,1.24424370585,14.8990583536
 02/16  19:00:00,39.3948992244,0.0994686706714,0.175574728089,0.0,10.6415932552,23.1212625696,18.6560363201,1.15447442408,17.501561896
 02/16  20:00:00,38.3916740624,0.108942150328,0.132154064664,0.0,12.3080778603,20.4854999863,18.4800734315,1.7792818562,16.7007915753
 02/16  21:00:00,37.9289050665,0.127535337341,0.0909127749865,0.0,12.456681583,19.8967753704,17.9725581626,2.67311464867,15.299443514
 02/16  22:00:00,32.4599532529,0.157250490623,0.0557468300971,0.0,9.18739968257,17.702556249,16.2978111152,3.80106372386,12.4967473914
 02/16  23:00:00,25.5699915935,0.256917267025,0.00143095600825,0.0,5.91811778209,14.0365255879,17.9781044676,7.08289771772,10.8952067499
 02/16  24:00:00,19.8623192383,0.447184939135,0.0,0.0,3.54045821811,10.5176760807,18.7483481378,12.6577633124,6.0905848254
 02/17  01:00:00,16.3342517111,0.622372967704,0.0,0.0,2.55330491699,7.80157382632,19.7542926148,17.868097652,1.88619496276
 02/17  02:00:00,15.8777909721,0.754636844663,0.0,0.0,2.55330491699,7.21284921042,23.0080622199,21.9225263759,1.08553584398
 02/17  03:00:00,15.7098960614,0.881104241952,0.0,0.0,2.55330491699,6.91848690247,26.3798433351,25.8947141841,0.485129151001
 02/17  04:00:00,15.692096043,1.01048537751,0.0,0.0,2.55330491699,6.7713057485,30.4981578836,30.0130304212,0.485127462389
 02/17  05:00:00,17.8747950961,1.11669098284,0.0,0.0,3.82705111198,7.57405300124,34.5215804585,33.4360854904,1.08549496811
 02/17  06:00:00,22.4650417948,1.16832521961,0.0,0.0,6.02426329834,9.91545327661,40.8000795958,35.1120810955,5.68799850025
 02/17  07:00:00,26.8912518589,1.1691175369,0.0,0.0,6.51253267309,14.7454349813,54.265113162,35.1704730434,19.0946401186
 02/17  08:00:00,25.2482739284,1.07117363777,0.0,0.0,6.01364874671,18.163451543,52.2591575937,31.9639577129,20.2951998808
 02/17  09:00:00,24.5083415355,1.27699179375,0.0,0.0,4.35151303671,18.8798367041,50.6978004843,31.2030087189,19.4947917655
 02/17  10:00:00,21.6400552116,1.23233731041,0.0,0.0,3.78894180059,16.6187760998,46.7726107251,29.6790429305,17.0935677946
 02/17  11:00:00,18.6276425462,1.13655134808,0.0,0.0,3.78894180059,13.7021493968,42.2446606293,26.7519088152,15.4927518142
 02/17  12:00:00,18.6788447622,1.02389036574,0.01668204448,0.0,3.78894180059,13.8493305508,35.6052821701,23.1140603192,12.4912218508
 02/17  13:00:00,18.3531752679,0.941385483639,0.083958650432,0.0,3.69398621738,13.6338449159,30.7442395489,19.8538336785,10.8904058704
 02/17  14:00:00,18.0472465767,0.877791593091,0.119907247652,0.0,3.78894180059,13.2606059349,27.3412145939,17.6514207088,9.68979388507
 02/17  15:00:00,17.8367134155,0.813301109652,0.121045724011,0.0,3.78894180059,13.1134247809,24.3727876131,15.8836057134,8.48918189974
 02/17  16:00:00,19.1142715683,0.747509798527,0.0993857345874,0.0,4.71240779196,13.5549682428,23.9506818487,14.2608879637,9.68979388507
 02/17  17:00:00,26.4740765061,0.681533998119,0.0748130853633,0.0,7.18559832057,18.5321311015,23.8203479753,12.5297381098,11.2906098655
 02/17  18:00:00,34.9020485837,0.472043732931,0.0560191589575,0.0,8.38069375907,23.3147919321,28.0781060166,13.1856601951,14.8924458215
 02/17  19:00:00,39.6763394997,0.508680849226,0.0478028248246,0.0,10.6415932552,23.1212625696,31.8455970954,14.3518253057,17.4937717897
 02/17  20:00:00,38.7432767846,0.567961031156,0.0247379060265,0.0,12.3080778603,20.4854999863,33.1103578642,16.4169940647,16.6933637995
 02/17  21:00:00,38.3717973117,0.659339885193,0.00200047231816,0.0,12.456681583,19.8967753704,34.7624310191,19.4697812024,15.2926498166
 02/17  22:00:00,33.0091183471,0.762162414947,0.0,0.0,9.18739968257,17.702556249,35.0982486121,22.6070267612,12.4912218508
 02/17  23:00:00,26.1840179067,0.872374536237,0.0,0.0,5.91811778209,14.0365255879,36.6939399202,25.8035340498,10.8904058704
 02/17  24:00:00,20.4370242774,1.02188997829,0.0,0.0,3.54045821811,10.5176760807,36.3960744859,30.3081165568,6.08795792909
