Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  01:00:00,16.8957045339,1.18382579047,0.0,0.0,2.55330491699,7.80157382632,37.2346223886,35.3491944456,1.88542794295
 02/18  02:00:00,16.3929063199,1.26975219249,0.0,0.0,2.55330491699,7.21284921042,39.0260958094,37.9409509999,1.08514480954
 02/18  03:00:00,16.1579467717,1.32915495218,0.0,0.0,2.55330491699,6.91848690247,40.1800933669,39.695062562,0.485030804927
 02/18  04:00:00,16.0667736361,1.38516297063,0.0,0.0,2.55330491699,6.7713057485,41.7379768722,41.2529479622,0.485028910036
 02/18  05:00:00,18.1636046037,1.40550049048,0.0,0.0,3.82705111198,7.57405300124,42.7570366828,41.6719377424,1.08509894044
 02/18  06:00:00,22.6414129282,1.34469635297,0.0,0.0,6.02426329834,9.91545327661,45.2913539147,39.6060704866,5.68528342814
 02/18  07:00:00,26.9489475718,1.22681324985,0.0,0.0,6.51253267309,14.7454349813,54.9812722057,35.8961824519,19.0850897537
 02/18  08:00:00,25.2095839658,1.22601303754,0.0,0.0,6.01364874671,17.9699221805,56.2824282374,35.9973951493,20.2850330882
 02/18  09:00:00,23.1384222812,1.35348610811,0.0,0.0,3.66783283761,18.1171033345,59.5086826359,40.0236510063,19.4850316296
 02/18  10:00:00,20.3883961217,1.42709178917,0.0,0.0,3.10526160149,15.8560427302,59.3338828311,42.2488551554,17.0850276757
 02/18  11:00:00,17.5333507543,1.48867312486,0.0,0.0,3.10526160149,12.9394160272,59.5876241298,44.1025990898,15.4850250399
 02/18  12:00:00,17.7859455147,1.59408673142,0.0,0.0,3.10526160149,13.0865971812,59.575404932,47.0903848342,12.4850200978
 02/18  13:00:00,17.6323736722,1.58769604297,0.0,0.0,3.10526160149,12.9394160272,57.6396452153,46.7546277533,10.885017462
 02/18  14:00:00,17.187992531,1.58485836381,0.0,0.0,3.10526160149,12.4978725653,56.1497362105,46.4647207253,9.68501548521
 02/18  15:00:00,17.0481116908,1.59215867761,0.0,0.0,3.10526160149,12.3506914113,55.0055915728,46.5205780644,8.48501350838
 02/18  16:00:00,18.2577821177,1.43681965115,0.0,0.0,4.02872759285,12.7922348732,51.5495298648,41.8645143796,9.68501548521
 02/18  17:00:00,25.5776834096,1.30636755572,0.0,0.0,6.50191812146,17.7693977319,49.2160347891,37.9310166681,11.285018121
 02/18  18:00:00,35.3111029634,1.13064663397,0.0,0.0,8.38069375907,23.1212625696,47.4872338428,32.6022097913,14.8850240515
 02/18  19:00:00,40.2741584563,1.15430263067,0.0,0.0,10.6415932552,23.1212625696,50.7280679867,33.2430396521,17.4850283346
 02/18  20:00:00,39.2854567409,1.13487889354,0.0,0.0,12.3080778603,20.4854999863,49.3720247576,32.6869977409,16.6850270168
 02/18  21:00:00,38.7079782977,0.997521343485,0.0,0.0,12.456681583,19.8967753704,43.9093172142,28.6242925037,15.2850247104
 02/18  22:00:00,33.2656962396,1.01874030742,0.0,0.0,9.18739968257,17.702556249,41.7508402313,29.2658201335,12.4850200978
 02/18  23:00:00,26.4539858294,1.14234245889,0.0,0.0,5.91811778209,14.0365255879,43.899722655,33.0147051929,10.885017462
 02/18  24:00:00,20.7077383652,1.29260406609,0.0,0.0,3.54045821811,10.5176760807,43.6774482006,37.5924386459,6.08500955471
 02/19  01:00:00,17.142807807,1.43092906364,0.0,0.0,2.55330491699,7.80157382632,43.6908996793,41.8063273434,1.88457233585
 02/19  02:00:00,16.611152203,1.48799807554,0.0,0.0,2.55330491699,7.21284921042,44.5937596161,43.5090501078,1.08470950825
 02/19  03:00:00,16.3427914804,1.51399966092,0.0,0.0,2.55330491699,6.91848690247,44.7053667714,44.2204453773,0.48492139414
 02/19  04:00:00,16.2226436408,1.54103297528,0.0,0.0,2.55330491699,6.7713057485,45.4653335249,44.9804142313,0.484919293657
 02/19  05:00:00,18.2849963069,1.52689219359,0.0,0.0,3.82705111198,7.57405300124,45.5637365925,44.4790779299,1.08465866261
 02/19  06:00:00,22.7449535666,1.44823699138,0.0,0.0,6.02426329834,9.91545327661,47.6837580623,42.0014882696,5.68226979275
 02/19  07:00:00,27.2118374341,1.48970311209,0.0,0.0,6.51253267309,14.7454349813,62.2611006642,43.1866004853,19.0745001789
 02/19  08:00:00,25.4261002983,1.44252937007,0.0,0.0,6.01364874671,17.9699221805,62.0889410389,41.8151802776,20.2737607613
 02/19  09:00:00,23.2442470988,1.45931092575,0.0,0.0,3.66783283761,18.1171033345,62.0542501513,42.5800399705,19.4742101808
 02/19  10:00:00,20.4148328187,1.45352848613,0.0,0.0,3.10526160149,15.8560427302,59.4663115727,42.3907526647,17.075558908
 02/19  11:00:00,17.4776261032,1.43294847374,0.0,0.0,3.10526160149,12.9394160272,57.2361205863,41.7596625267,15.4764580596
 02/19  12:00:00,17.4345152341,1.24265645083,0.0,0.0,3.10526160149,13.0865971812,47.8065357489,35.32839178,12.4781439689
 02/19  13:00:00,17.1544107626,1.10973313344,0.0,0.0,3.10526160149,12.9394160272,41.8810051062,31.0019619857,10.8790431205
 02/19  14:00:00,16.6690219197,1.06588775244,0.0,0.0,3.10526160149,12.4978725653,39.2947168212,29.6149993369,9.67971748424
 02/19  15:00:00,16.4796079675,1.02365495428,0.0,0.0,3.10526160149,12.3506914113,36.8045261528,28.3241343048,8.48039184796
 02/19  16:00:00,17.8330233789,1.01206091233,0.0,0.0,4.02872759285,12.7922348732,37.8165756696,28.1368581853,9.67971748424
 02/19  17:00:00,25.213907924,0.94259207014,0.0,0.0,6.50191812146,17.7693977319,37.5295203235,26.2507019908,11.2788183326
 02/19  18:00:00,35.0506344465,0.870178117044,0.0,0.0,8.38069375907,23.1212625696,39.3032269549,24.4264317134,14.8767952415
 02/19  19:00:00,39.9584522111,0.838596385407,0.0,0.0,10.6415932552,23.1212625696,41.1449571681,23.669623048,17.4753341201
 02/19  20:00:00,39.0265102535,0.875932406055,0.0,0.0,12.3080778603,20.4854999863,41.5220252339,24.846241538,16.6757836959
 02/19  21:00:00,38.6383169824,0.927860028172,0.0,0.0,12.456681583,19.8967753704,41.7335397276,26.456969274,15.2765704536
 02/19  22:00:00,33.3451948774,1.09823894524,0.0,0.0,9.18739968257,17.702556249,44.3981285926,31.9199846237,12.4781439689
 02/19  23:00:00,26.5487178175,1.23707444702,0.0,0.0,5.91811778209,14.0365255879,46.9820894358,36.1030463153,10.8790431205
 02/19  24:00:00,20.7694295952,1.35429529608,0.0,0.0,3.54045821811,10.5176760807,45.6115876937,39.5298471183,6.08174057538
 02/20  01:00:00,17.2262552337,1.5143764903,0.0,0.0,2.55330491699,7.80157382632,46.2967618196,44.4131334266,1.88362839293
 02/20  02:00:00,16.7259021923,1.60274806485,0.0,0.0,2.55330491699,7.21284921042,48.1614013487,47.07717128,1.08423006871
 02/20  03:00:00,16.4883341551,1.65954233566,0.0,0.0,2.55330491699,6.91848690247,49.2441957093,48.7593947583,0.484800951004
 02/20  04:00:00,16.3913941107,1.70978344522,0.0,0.0,2.55330491699,6.7713057485,50.7603867508,50.2755881051,0.48479864569
 02/20  05:00:00,18.501215264,1.74311115074,0.0,0.0,3.82705111198,7.57405300124,52.4311376992,51.3469634341,1.08417426501
 02/20  06:00:00,22.954839221,1.6581226458,0.0,0.0,6.02426329834,9.91545327661,54.3163970901,48.6374386023,5.67895848782
 02/20  07:00:00,27.2107186969,1.48858437493,0.0,0.0,6.51253267309,14.7454349813,62.3987760098,43.3359014787,19.0628745311
 02/20  08:00:00,25.4224972401,1.43892631192,0.0,0.0,6.01364874671,17.9699221805,62.0738896935,41.8125034551,20.2613862383
 02/20  09:00:00,23.1888637406,1.40392756758,0.0,0.0,3.66783283761,18.1171033345,59.9717456721,40.5094150483,19.4623306238
 02/20  10:00:00,20.166803355,1.20549902244,0.0,0.0,3.10526160149,15.8560427302,51.5452420393,34.4800777437,17.0651642956
 02/20  11:00:00,17.1091943327,1.06451670329,0.0,0.0,3.10526160149,12.9394160272,45.7885745279,30.3215211176,15.4670534103
 02/20  12:00:00,17.1097886207,0.917929837497,0.0,0.0,3.10526160149,13.0865971812,38.6142913022,26.1436958018,12.4705955004
 02/20  13:00:00,16.8626349788,0.817957349588,0.0,0.0,3.10526160149,12.9394160272,34.1121384051,23.23965379,10.8724846151
 02/20  14:00:00,16.2898690138,0.686734846563,0.0,0.0,3.10526160149,12.4978725653,29.2813328552,19.6074314041,9.67390145112
 02/20  15:00:00,16.0560148072,0.600061793995,0.0,0.0,3.10526160149,12.3506914113,25.7286792872,17.2533610001,8.47531828714
 02/20  16:00:00,17.378640942,0.557678475464,0.0,0.0,4.02872759285,12.7922348732,25.8234135931,16.149512142,9.67390145112
 02/20  17:00:00,24.8195595532,0.548243699298,0.0,0.0,6.50191812146,17.7693977319,27.2676008781,15.9955885417,11.2720123364
 02/20  18:00:00,34.7138098096,0.533353480195,0.0,0.0,8.38069375907,23.1212625696,30.3470268705,15.4792650421,14.8677618283
 02/20  19:00:00,39.6071176114,0.48726178579,0.0,0.0,10.6415932552,23.1212625696,31.4496365997,13.9849445828,17.4646920169
 02/20  20:00:00,38.6600494807,0.509471633252,0.0,0.0,12.3080778603,20.4854999863,31.2086648357,14.5430282614,16.6656365743
 02/20  21:00:00,38.2726880247,0.562231070488,0.0,0.0,12.456681583,19.8967753704,31.2897900093,16.0225004596,15.2672895497
 02/20  22:00:00,32.9127362603,0.665780328103,0.0,0.0,9.18739968257,17.702556249,31.5992253413,19.1286298409,12.4705955004
 02/20  23:00:00,26.1769766101,0.865333239577,0.0,0.0,5.91811778209,14.0365255879,35.9569743254,25.0844897103,10.8724846151
 02/20  24:00:00,20.4718626674,1.05672836832,0.0,0.0,3.54045821811,10.5176760807,36.8035824793,30.7254305201,6.0781519592
 02/21  01:00:00,16.8665473748,1.15466863137,0.0,0.0,2.55330491699,7.80157382632,35.1774658625,33.2948694706,1.88259639183
 02/21  02:00:00,16.297660029,1.17450590157,0.0,0.0,2.55330491699,7.21284921042,34.5983437609,33.5146371283,1.0837066326
 02/21  03:00:00,16.0567459848,1.22795416533,0.0,0.0,2.55330491699,6.91848690247,35.5014205542,35.0167510431,0.484669511152
 02/21  04:00:00,15.9327402349,1.25112956943,0.0,0.0,2.55330491699,6.7713057485,36.0915868629,35.6069198611,0.484667001843
 02/21  05:00:00,18.0101268115,1.25202269823,0.0,0.0,3.82705111198,7.57405300124,36.6800220972,35.596376206,1.08364589111
 02/21  06:00:00,22.5227408409,1.22602426567,0.0,0.0,6.02426329834,9.91545327661,40.5886437425,34.9132932473,5.67535049521
 02/21  07:00:00,26.8416853334,1.11955101141,0.0,0.0,6.51253267309,14.7454349813,50.8030111128,31.7527948587,19.0502162541
 02/21  08:00:00,25.1210276289,0.943927338296,0.0,0.0,6.01364874671,18.163451543,46.7181690396,26.4702558557,20.2479131839
 02/21  09:00:00,24.3105318836,1.07918214189,0.0,0.0,4.35151303671,18.8798367041,43.5742402098,24.1248437332,19.4493964766
 02/21  10:00:00,21.3969029651,0.989185063832,0.0,0.0,3.78894180059,16.6187760998,38.502785227,21.4489383102,17.0538469168
 02/21  11:00:00,18.4071572248,0.916066026666,0.0,0.0,3.78894180059,13.7021493968,34.9557523449,19.4989384678,15.4568138771
 02/21  12:00:00,18.4719440619,0.833671709969,0.0,0.0,3.78894180059,13.8493305508,29.7247674705,17.2623905429,12.4623769277
 02/21  13:00:00,18.05880084,0.730969706163,0.0,0.0,3.69398621738,13.6338449159,25.1811294994,14.3157856115,10.865343888
 02/21  14:00:00,17.7217607627,0.6722130268,0.0,0.0,3.78894180059,13.2606059349,22.2856810126,12.6181119044,9.6675691082
 02/21  15:00:00,17.5193333407,0.61696675886,0.0,0.0,3.78894180059,13.1134247809,19.7289873816,11.2591930532,8.46979432843
 02/21  16:00:00,18.8569339559,0.589557920621,0.0,0.0,4.71240779196,13.5549682428,20.2445650104,10.5769959022,9.6675691082
 02/21  17:00:00,26.3087415138,0.591012091235,0.0,0.0,7.18559832057,18.5321311015,21.8154742206,10.5508720727,11.2646021479
 02/21  18:00:00,34.728284206,0.354298514109,0.0,0.0,8.38069375907,23.3147919321,25.0614660219,10.2035395347,14.8579264872
 02/21  19:00:00,39.4675955512,0.347739725515,0.0,0.0,10.6415932552,23.1212625696,27.3703015188,9.91719634214,17.4531051767
 02/21  20:00:00,38.5709327297,0.420354882268,0.0,0.0,12.3080778603,20.4854999863,28.7027423421,12.0481536852,16.6545886569
 02/21  21:00:00,38.2162290259,0.505772071752,0.0,0.0,12.456681583,19.8967753704,29.8173812675,14.5601965203,15.2571847471
 02/21  22:00:00,32.82904473,0.582088797844,0.0,0.0,9.18739968257,17.702556249,29.2017157577,16.7393388301,12.4623769277
 02/21  23:00:00,26.0516542785,0.740010907982,0.0,0.0,5.91811778209,14.0365255879,32.4009378563,21.5355939683,10.865343888
 02/21  24:00:00,20.3712948074,0.956160508321,0.0,0.0,3.54045821811,10.5176760807,34.3624155483,28.2881707794,6.07424476889
 02/22  01:00:00,16.8810883544,1.16920961102,0.0,0.0,2.55330491699,7.80157382632,36.5077995363,34.6263229,1.88147663626
 02/22  02:00:00,16.3981949487,1.27504082126,0.0,0.0,2.55330491699,7.21284921042,38.7323404684,37.6492011138,1.08313935462
 02/22  03:00:00,16.2078858087,1.37909398925,0.0,0.0,2.55330491699,6.91848690247,41.2577132959,40.7731861824,0.484527113472
 02/22  04:00:00,16.1333819396,1.45177127409,0.0,0.0,2.55330491699,6.7713057485,43.4129947613,42.9284703602,0.484524401075
 02/22  05:00:00,18.2882978819,1.53019376864,0.0,0.0,3.82705111198,7.57405300124,46.5002637828,45.4171900854,1.08307369737
 02/22  06:00:00,22.8779499931,1.58123341789,0.0,0.0,6.02426329834,9.91545327661,52.872779507,47.2013326224,5.67144688463
 02/22  07:00:00,27.243832928,1.52169860597,0.0,0.0,6.51253267309,14.7454349813,64.4029634529,45.3664343552,19.0365290977
 02/22  08:00:00,25.5243604571,1.34726016644,0.0,0.0,6.01364874671,18.163451543,60.0037981131,39.7704525251,20.233345588
 02/22  09:00:00,24.5352782441,1.30392850233,0.0,0.0,4.35151303671,18.8798367041,50.5266884234,31.0912768539,19.4354115695
 02/22  10:00:00,21.4373962322,1.02967833097,0.0,0.0,3.78894180059,16.6187760998,39.3641515704,22.3225414474,17.041610123
 02/22  11:00:00,18.297142766,0.806051567909,0.0,0.0,3.78894180059,13.7021493968,31.1662078331,15.7204653409,15.4457424923
 02/22  12:00:00,18.2642258062,0.625953454301,0.0,0.0,3.78894180059,13.8493305508,23.1462796841,10.6927889995,12.4534906846
 02/22  13:00:00,17.8769144058,0.507018286824,0.0420649851208,0.0,3.69398621738,13.6338449159,18.0094182572,7.15179520338,10.8576230538
 02/22  14:00:00,17.6507490937,0.450481760299,0.150719597494,0.0,3.78894180059,13.2606059349,14.5442984674,4.88357613663,9.66072233075
 02/22  15:00:00,17.5112119202,0.401297082507,0.207548255847,0.0,3.78894180059,13.1134247809,11.7509750679,3.28715346019,8.46382160767
 02/22  16:00:00,18.8246316906,0.361684259195,0.195571396137,0.0,4.71240779196,13.5549682428,11.9880796146,2.32735728387,9.66072233075
 02/22  17:00:00,26.2035500762,0.328330906267,0.157489747319,0.0,7.18559832057,18.5321311015,12.8762288573,1.61963889583,11.2565899615
 02/22  18:00:00,34.5939409121,0.0881256899091,0.131829530385,0.0,8.38069375907,23.3147919321,16.081467288,1.23417515731,14.8472921307
 02/22  19:00:00,39.3388946032,0.10113418641,0.117904591163,0.0,10.6415932552,23.1212625696,19.1289938562,1.68841682542,17.4405770307
 02/22  20:00:00,38.3471768513,0.126046851241,0.0705521526796,0.0,12.3080778603,20.4854999863,19.4727572929,2.83011407756,16.6426432153
 02/22  21:00:00,37.9068976683,0.167852419353,0.0285882947686,0.0,12.456681583,19.8967753704,19.6921211767,4.44586213822,15.2462590384
 02/22  22:00:00,32.4966330192,0.248380202099,0.00129688495996,0.0,9.18739968257,17.702556249,19.4124082142,6.95891752957,12.4534906846
 02/22  23:00:00,25.7238201944,0.412176823941,0.0,0.0,5.91811778209,14.0365255879,22.5708394814,11.7132164276,10.8576230538
 02/22  24:00:00,20.0165359315,0.601401632406,0.0,0.0,3.54045821811,10.5176760807,23.395250986,17.3252308245,6.07002016153
 02/23  01:00:00,16.4842810454,0.772402301975,0.0,0.0,2.55330491699,7.80157382632,24.3863993139,22.5061298579,1.88026945598
 02/23  02:00:00,16.0310258455,0.907871718034,0.0,0.0,2.55330491699,7.21284921042,27.8235720327,26.7410436302,1.08252840246
 02/23  03:00:00,15.851281777,1.02248995754,0.0,0.0,2.55330491699,6.91848690247,30.8335289876,30.3491551875,0.484373800099
 02/23  04:00:00,15.8074278209,1.12581715545,0.0,0.0,2.55330491699,6.7713057485,34.1197704181,33.6353995325,0.484370885596
 02/23  05:00:00,17.9696615396,1.21155742638,0.0,0.0,3.82705111198,7.57405300124,37.4560939671,36.3736361138,1.08245785326
 02/23  06:00:00,22.5344120822,1.23769550696,0.0,0.0,6.02426329834,9.91545327661,42.8091280983,37.1418792849,5.66724881333
 02/23  07:00:00,25.9717526496,1.14245166091,0.0,0.0,6.51253267309,14.7454349813,52.9890148128,33.9671976968,19.0218171161
 02/23  08:00:00,25.2198170308,1.04271674017,0.0,0.0,6.01364874671,18.163451543,50.8145102055,30.5968224408,20.2176877647
 02/23  09:00:00,24.3870596232,1.15570988144,0.0,0.0,4.35151303671,18.8798367041,46.1067655589,26.6863855149,19.420380044
 02/23  10:00:00,21.4790100421,1.07129214089,0.0,0.0,3.78894180059,16.6187760998,40.5597149329,23.5312573947,17.0284575382
 02/23  11:00:00,18.3505847256,0.859493527469,0.0,0.0,3.78894180059,13.7021493968,32.5771171964,17.1432746618,15.4338425346
 02/23  12:00:00,18.3054192006,0.667146848648,0.0,0.0,3.78894180059,13.8493305508,24.0559989361,11.6120595334,12.4439394027
 02/23  13:00:00,17.8465843591,0.518753225314,0.0,0.0,3.69398621738,13.6338449159,18.4135752805,7.56425088141,10.8493243991
 02/23  14:00:00,17.505272118,0.455724382124,0.0,0.0,3.78894180059,13.2606059349,15.559628248,5.90626510158,9.65336314638
 02/23  15:00:00,17.3386568987,0.374379617374,0.0619106994102,0.0,3.78894180059,13.1134247809,11.8619279671,3.40452607348,8.45740189365
 02/23  16:00:00,18.7452020586,0.335984450532,0.141841572841,0.0,4.71240779196,13.5549682428,11.5903080217,1.93694487535,9.65336314638
 02/23  17:00:00,26.1744579796,0.31059342738,0.146135129615,0.0,7.18559832057,18.5321311015,12.4649699019,1.21699175193,11.24797815
 02/23  18:00:00,34.5863087753,0.0829341208857,0.12938896259,0.0,8.38069375907,23.3147919321,15.977031052,1.14116914383,14.8358619082
 02/23  19:00:00,39.3486454127,0.0930517038564,0.135737883174,0.0,10.6415932552,23.1212625696,18.7522131701,1.32510188098,17.4271112891
 02/23  20:00:00,38.377477176,0.0955467340889,0.131352594487,0.0,12.3080778603,20.4854999863,18.0613268401,1.43152305277,16.6298037873
 02/23  21:00:00,37.9337356971,0.131770304749,0.0915084381607,0.0,12.456681583,19.8967753704,17.9691013477,2.73458568863,15.2345156591
 02/23  22:00:00,32.4842237036,0.16970080726,0.0675669641953,0.0,9.18739968257,17.702556249,16.3736667379,3.92972733512,12.4439394027
 02/23  23:00:00,25.5918374961,0.273774347165,0.00641977838929,0.0,5.91811778209,14.0365255879,18.201195165,7.35187076589,10.8493243991
 02/23  24:00:00,19.8615626848,0.446428385691,0.0,0.0,3.54045821811,10.5176760807,18.5298026877,12.4643232995,6.06547938819
 02/24  01:00:00,16.2880555345,0.576176791078,0.0,0.0,2.55330491699,7.80157382632,18.1195107722,16.2405355655,1.87897520664
 02/24  02:00:00,15.7907559986,0.667601871136,0.0,0.0,2.55330491699,7.21284921042,20.0000540125,18.9181800557,1.08187395675
 02/24  03:00:00,15.5663153974,0.73752357795,0.0,0.0,2.55330491699,6.91848690247,21.4310208885,20.9468112721,0.484209616399
 02/24  04:00:00,15.4795975347,0.7979868692,0.0,0.0,2.55330491699,6.7713057485,23.1884233316,22.7042168307,0.484206500843
 02/24  05:00:00,17.5928207022,0.834716588917,0.0,0.0,3.82705111198,7.57405300124,24.8355673492,23.753768808,1.08179854117
 02/24  06:00:00,22.1152405424,0.81852396723,0.0,0.0,6.02426329834,9.91545327661,28.8453819883,23.1826244625,5.66275752574
 02/24  07:00:00,25.607989886,0.778688897389,0.0,0.0,6.51253267309,14.7454349813,40.9982684272,21.9921837602,19.006084667
 02/24  08:00:00,24.8640856191,0.686985328427,0.0,0.0,6.01364874671,18.163451543,39.4013893848,19.200445034,20.2009443508
 02/24  09:00:00,24.015516526,0.78416678426,0.0,0.0,4.35151303671,18.8798367041,34.5199931438,15.1156867922,19.4043063516
 02/24  10:00:00,21.032549178,0.596184377425,0.0286468993011,0.0,3.78894180059,16.6187760998,26.4235575874,9.4091645301,17.0143930573
 02/24  11:00:00,18.1988269736,0.476089019939,0.231646755562,0.0,3.78894180059,13.7021493968,20.1781426709,4.75702514284,15.421117528
 02/24  12:00:00,18.5031591755,0.416563304744,0.448323518839,0.0,3.78894180059,13.8493305508,14.590158517,2.1564326064,12.4337259107
 02/24  13:00:00,18.6420666127,0.459432907498,0.854802571339,0.0,3.69398621738,13.6338449159,11.6811123577,0.840661976329,10.8404503814
 02/24  14:00:00,18.5606286304,0.491754576882,1.01932631757,0.0,3.78894180059,13.2606059349,10.2429100309,0.597416296467,9.64549373444
 02/24  15:00:00,18.7040911693,0.52257570704,1.27914888042,0.0,3.78894180059,13.1134247809,8.5180076416,0.0674705541118,8.45053708749
 02/24  16:00:00,20.276881459,0.553817681033,1.45568774276,0.0,4.71240779196,13.5549682428,9.64549373444,0.0,9.64549373444
 02/24  17:00:00,27.6850496545,0.551770905559,1.41554932638,0.0,7.18559832057,18.5321311015,11.2387692637,0.0,11.2387692637
 02/24  18:00:00,34.9968003051,0.318064341864,1.19758360472,0.0,8.38069375907,23.3147919321,14.8236392046,0.0,14.8236392046
 02/24  19:00:00,40.4459956405,0.28720916689,1.03893064801,0.0,10.6415932552,23.1212625696,17.4127119396,0.0,17.4127119396
 02/24  20:00:00,39.0649812534,0.206160457131,0.708242948891,0.0,12.3080778603,20.4854999863,16.616074175,0.0,16.616074175
 02/24  21:00:00,38.4632702901,0.171328303566,0.581485032377,0.0,12.456681583,19.8967753704,15.2219580869,0.0,15.2219580869
 02/24  22:00:00,33.0118993924,0.168860468714,0.596082991496,0.0,9.18739968257,17.702556249,12.4337259107,0.0,12.4337259107
 02/24  23:00:00,25.8175115185,0.112211279931,0.393656868086,0.0,5.91811778209,14.0365255879,10.8404503814,0.0,10.8404503814
 02/24  24:00:00,19.6736910432,0.0619122867596,0.196644457313,0.0,3.54045821811,10.5176760807,6.16566545651,0.105041662919,6.06062379359
 02/25  01:00:00,15.8960538051,0.0742004223421,0.109974639421,0.0,2.55330491699,7.80157382632,2.98302196221,1.10542769254,1.87759426967
 02/25  02:00:00,15.2889469071,0.10237899658,0.0634137830209,0.0,2.55330491699,7.21284921042,3.31568657682,2.23451036582,1.081176211
 02/25  03:00:00,14.9935770083,0.135587969944,0.0291972188945,0.0,2.55330491699,6.91848690247,3.89141541148,3.40738080052,0.484034610959
 02/25  04:00:00,14.8672812467,0.181373940451,0.00429664071128,0.0,2.55330491699,6.7713057485,5.31106969055,4.82703839507,0.484031295475
 02/25  05:00:00,16.9906680096,0.232563896304,0.0,0.0,3.82705111198,7.57405300124,7.31190744184,6.2308114855,1.08109595634
 02/25  06:00:00,21.5531667304,0.254722104335,0.0017280508471,0.0,6.02426329834,9.91545327661,12.4410435537,6.7830692006,5.65797435311
 02/25  07:00:00,25.1342025133,0.265252476167,0.0396490484576,0.0,6.51253267309,14.7454349813,25.7019414801,6.71260506956,18.9893364105
 02/25  08:00:00,24.3271132082,0.243658165891,0.0998841141021,0.0,6.01364874671,17.9699221805,25.7786359137,5.59551560888,20.1831203048
 02/25  09:00:00,22.1443564946,0.235489361842,0.123930959675,0.0,3.66783283761,18.1171033345,24.5508434952,5.16364824294,19.3871952523
 02/25  10:00:00,19.309700106,0.20258952606,0.145806247395,0.0,3.10526160149,15.8560427302,21.1097436286,4.11032278322,16.9994208454
 02/25  11:00:00,16.4587007098,0.147413037342,0.26661004301,0.0,3.10526160149,12.9394160272,17.2552180766,1.84764683554,15.407571241
 02/25  12:00:00,16.6851104304,0.12618594136,0.367065705835,0.0,3.10526160149,13.0865971812,13.1331349723,0.710281739399,12.4228532329
 02/25  13:00:00,17.0310989133,0.208116504578,0.77830477951,0.0,3.10526160149,12.9394160272,10.9104737198,0.0794700911403,10.8310036286
 02/25  14:00:00,16.8272377098,0.253180836234,0.970922706356,0.0,3.10526160149,12.4978725653,9.63711642538,0.0,9.63711642538
 02/25  15:00:00,16.8582132465,0.293023047892,1.10923718544,0.0,3.10526160149,12.3506914113,8.44322922214,0.0,8.44322922214
 02/25  16:00:00,18.2132999705,0.29985441136,1.09248309265,0.0,4.02872759285,12.7922348732,9.63711642538,0.0,9.63711642538
 02/25  17:00:00,25.3874021391,0.251141998553,0.864944286629,0.0,6.50191812146,17.7693977319,11.2289660297,0.0,11.2289660297
 02/25  18:00:00,34.2007033651,0.212979704448,0.700100664524,0.0,8.38069375907,23.1212625696,14.8106276394,0.0,14.8106276394
 02/25  19:00:00,39.9623819453,0.199882318358,0.642643801246,0.0,10.6415932552,23.1212625696,17.3973832464,0.0,17.3973832464
 02/25  20:00:00,38.8403118789,0.167198492771,0.522535538684,0.0,12.3080778603,20.4854999863,16.6423182514,0.0408598071038,16.6014584443
 02/25  21:00:00,38.2519358467,0.139860750327,0.401618142173,0.0,12.456681583,19.8967753704,15.4834173366,0.274827296095,15.2085900405
 02/25  22:00:00,32.645308023,0.127208216683,0.271143874179,0.0,9.18739968257,17.702556249,13.4571544389,1.03430120592,12.4228532329
 02/25  23:00:00,25.6248005145,0.148000105541,0.16515703844,0.0,5.91811778209,14.0365255879,13.4012776483,2.57027401965,10.8310036286
 02/25  24:00:00,19.7174852068,0.208506064392,0.0938448432367,0.0,3.54045821811,10.5176760807,10.8866447393,4.83118992368,6.05545481566
 02/26  01:00:00,16.0348622555,0.29787921371,0.0251042983689,0.0,2.55330491699,7.80157382632,9.83329673405,7.9571696818,1.87612705224
 02/26  02:00:00,15.4918883972,0.368734269769,0.0,0.0,2.55330491699,7.21284921042,11.274629307,10.1941939355,1.08043537154
 02/26  03:00:00,15.2576972578,0.428905438332,0.0,0.0,2.55330491699,6.91848690247,12.3683311162,11.8844822806,0.483848835569
 02/26  04:00:00,15.1624415696,0.480830904089,0.0,0.0,2.55330491699,6.7713057485,13.8392893883,13.3554440669,0.483845321353
 02/26  05:00:00,17.2735270878,0.515422974525,0.0,0.0,3.82705111198,7.57405300124,15.4088929653,14.3285426585,1.08035030685
 02/26  06:00:00,21.8127354319,0.516018856724,0.0,0.0,6.02426329834,9.91545327661,19.9512405446,14.2983398315,5.65290071311
 02/26  07:00:00,25.3165118817,0.487210893099,0.0,0.0,6.51253267309,14.7454349813,32.3753074014,13.4037300939,18.9715773074
 02/26  08:00:00,24.4715290535,0.487958125305,0.0,0.0,6.01364874671,17.9699221805,33.5629525525,13.3987316474,20.1642209051
 02/26  09:00:00,22.3383528656,0.553416692593,0.0,0.0,3.66783283761,18.1171033345,34.6829968026,15.3139449892,19.3690518133
 02/26  10:00:00,19.5161002266,0.55479589411,0.0,0.0,3.10526160149,15.8560427302,32.267016528,15.2834711917,16.9835453363
 02/26  11:00:00,16.5598061837,0.515128554258,0.0,0.0,3.10526160149,12.9394160272,29.4317172703,14.0385095851,15.3932076852
 02/26  12:00:00,16.6563119305,0.464453147203,0.0,0.0,3.10526160149,13.0865971812,24.9288904153,12.5175658258,12.4113245894
 02/26  13:00:00,16.4834031914,0.438725562206,0.0,0.0,3.10526160149,12.9394160272,22.598649437,11.7776624986,10.8209869384
 02/26  14:00:00,16.0232435766,0.42010940941,0.0,0.0,3.10526160149,12.4978725653,20.9171707526,11.2889370525,9.62823370007
 02/26  15:00:00,15.8358494405,0.379896427307,0.0,0.0,3.10526160149,12.3506914113,18.5883701099,10.1528896482,8.43548046176
 02/26  16:00:00,17.1683687415,0.347406275003,0.0,0.0,4.02872759285,12.7922348732,18.8660199374,9.23778623738,9.62823370007
 02/26  17:00:00,24.5824898603,0.299635717723,0.0115382886941,0.0,6.50191812146,17.7693977319,19.0297507986,7.81117944744,11.2185713511
 02/26  18:00:00,33.6379461217,0.274129670671,0.0761934549523,0.0,8.38069375907,23.1212625696,21.4017572658,6.60492619976,14.7968310661
 02/26  19:00:00,39.4996509335,0.260915403244,0.118879704629,0.0,10.6415932552,23.1212625696,23.2632115796,5.88208183059,17.3811297491
 02/26  20:00:00,38.5365033813,0.267700119335,0.118225414535,0.0,12.3080778603,20.4854999863,22.6544790539,6.06851813033,16.5859609235
 02/26  21:00:00,38.1062540382,0.283145103995,0.112651979999,0.0,12.456681583,19.8967753704,21.7305047367,6.53608925789,15.1944154788
 02/26  22:00:00,32.653410196,0.321548788502,0.0849054752632,0.0,9.18739968257,17.702556249,20.2527311252,7.84140653578,12.4113245894
 02/26  23:00:00,25.7153975192,0.379155527168,0.0245986215797,0.0,5.91811778209,14.0365255879,20.7956457706,9.97465883224,10.8209869384
 02/26  24:00:00,19.8647285603,0.449594261218,0.0,0.0,3.54045821811,10.5176760807,18.2305037792,12.1805297941,6.04997398515
 02/27  01:00:00,16.2466440712,0.534765327855,0.0,0.0,2.55330491699,7.80157382632,16.5467994306,14.6722254436,1.87457398707
 02/27  02:00:00,15.7037369293,0.580582801826,0.0,0.0,2.55330491699,7.21284921042,17.0744196065,15.9947679491,1.07965165748
 02/27  03:00:00,15.4399805716,0.611188752081,0.0,0.0,2.55330491699,6.91848690247,17.3499411665,16.8662888213,0.483652345211
 02/27  04:00:00,15.3163162616,0.634705596103,0.0,0.0,2.55330491699,6.7713057485,18.0158666808,17.5322180473,0.483648633531
 02/27  05:00:00,17.3968541181,0.638750004833,0.0,0.0,3.82705111198,7.57405300124,18.6936176681,17.6140558546,1.07956181352
 02/27  06:00:00,21.9015330552,0.604816479957,0.0,0.0,6.02426329834,9.91545327661,22.2128426781,16.5653045686,5.64753810942
 02/27  07:00:00,25.368591709,0.539290720394,0.0,0.0,6.51253267309,14.7454349813,33.5604057107,14.6075930928,18.9528126179
 02/27  08:00:00,24.6660727755,0.488972484852,0.0,0.0,6.01364874671,18.163451543,33.321038111,13.1767863624,20.1442517486
 02/27  09:00:00,23.9854224732,0.754072731479,0.0,0.0,4.35151303671,18.8798367041,33.6768369939,14.326955586,19.3498814078
 02/27  10:00:00,21.1635849686,0.75586706734,0.0,0.0,3.78894180059,16.6187760998,31.2593291073,14.2925578758,16.9667712315
 02/27  11:00:00,18.2035356788,0.712444480693,0.0,0.0,3.78894180059,13.7021493968,28.4083201365,13.0302890223,15.3780311142
 02/27  12:00:00,18.2790917627,0.640819410727,0.0,0.0,3.78894180059,13.8493305508,23.3536763314,10.9545329371,12.3991433943
 02/27  13:00:00,17.8971134548,0.569282320971,0.0,0.0,3.69398621738,13.6338449159,19.7236773309,8.91327405391,10.810403277
 02/27  14:00:00,17.5232685283,0.469524233133,0.00419655930271,0.0,3.78894180059,13.2606059349,15.7588110032,6.13996281417,9.61884818903
 02/27  15:00:00,17.3683936411,0.398410758798,0.0676163004254,0.0,3.78894180059,13.1134247809,12.2583496128,3.83105651168,8.42729310107
 02/27  16:00:00,18.8267673112,0.326891818444,0.232499457556,0.0,4.71240779196,13.5549682428,10.583558356,0.964710166943,9.61884818903
 02/27  17:00:00,26.3785444605,0.317082751094,0.343732286807,0.0,7.18559832057,18.5321311015,11.2475936512,0.0400053448894,11.2075883063
 02/27  18:00:00,34.1015271257,0.126349806679,0.494024960547,0.0,8.38069375907,23.3147919321,14.7822535702,0.0,14.7822535702
 02/27  19:00:00,40.0871337908,0.19697396065,0.770304004469,0.0,10.6415932552,23.1212625696,17.3639562608,0.0,17.3639562608
 02/27  20:00:00,39.0737081231,0.191302403174,0.73182787257,0.0,12.3080778603,20.4854999863,16.5695862021,0.0,16.5695862021
 02/27  21:00:00,38.4414832366,0.154873858997,0.576152423388,0.0,12.456681583,19.8967753704,15.1794385995,0.0,15.1794385995
 02/27  22:00:00,32.808783183,0.11969805572,0.442129195133,0.0,9.18739968257,17.702556249,12.3991433943,0.0,12.3991433943
 02/27  23:00:00,25.7397790503,0.092054309709,0.336081370093,0.0,5.91811778209,14.0365255879,10.8404298876,0.030026610559,10.810403277
 02/27  24:00:00,19.6505227348,0.064236759134,0.171151676526,0.0,3.54045821811,10.5176760807,6.48095683637,0.436773911226,6.04418292515
 02/28  01:00:00,15.8839509981,0.102915914892,0.0691563398404,0.0,2.55330491699,7.80157382632,4.00483662339,2.13190109106,1.87293553234
 02/28  02:00:00,15.2994616845,0.157563320851,0.0187442362453,0.0,2.55330491699,7.21284921042,5.01977128093,3.94094598032,1.07882530061
 02/28  03:00:00,15.0412374373,0.212445617844,0.0,0.0,2.55330491699,6.91848690247,6.04015669666,5.55671149862,0.483445198037
 02/28  04:00:00,14.9541342123,0.27252354682,0.0,0.0,2.55330491699,6.7713057485,7.70457557332,7.22113428309,0.483441290233
 02/28  05:00:00,17.0792615405,0.321157427209,0.0,0.0,3.82705111198,7.57405300124,9.66445606495,8.58572535509,1.07873070986
 02/28  06:00:00,21.6360061343,0.339289559091,0.0,0.0,6.02426329834,9.91545327661,14.7369849347,9.0950968034,5.64188813126
 02/28  07:00:00,25.1604496599,0.331148671244,0.0,0.0,6.51253267309,14.7454349813,27.7777290676,8.84468116784,18.9330478998
 02/28  08:00:00,24.4960496741,0.294054414777,0.0248949686906,0.0,6.01364874671,18.163451543,27.7121698119,7.58895106285,20.123218749
 02/28  09:00:00,23.8268962441,0.514506649319,0.0810398530315,0.0,4.35151303671,18.8798367041,26.2232759069,6.89358619401,19.3296897129
 02/28  10:00:00,21.1157964018,0.494424449588,0.213654050973,0.0,3.78894180059,16.6187760998,22.2025637199,5.25346022148,16.9491034984
 02/28  11:00:00,18.4186371008,0.489530823269,0.438015079454,0.0,3.78894180059,13.7021493968,18.8136557577,3.45160973536,15.3620460223
 02/28  12:00:00,18.9235651262,0.535643522547,0.749649251739,0.0,3.78894180059,13.8493305508,14.9301862306,2.54387297585,12.3863132548
 02/28  13:00:00,18.85690957,0.576471734218,0.95260670196,0.0,3.69398621738,13.6338449159,12.8633002555,2.06404447673,10.7992557787
 02/28  14:00:00,18.6922347259,0.585512639274,1.05717435074,0.0,3.78894180059,13.2606059349,11.2983614385,1.68939876684,9.6089626717
 02/28  15:00:00,18.4235452124,0.542006975954,0.979171654559,0.0,3.78894180059,13.1134247809,9.54456127352,1.12589170884,8.41866956468
 02/28  16:00:00,19.3315140296,0.440086130645,0.62405186369,0.0,4.71240779196,13.5549682428,10.6757126491,1.06674997736,9.6089626717
 02/28  17:00:00,26.6981185186,0.416871906276,0.563517189742,0.0,7.18559832057,18.5321311015,11.9760521086,0.780031960832,11.1960201477
 02/28  18:00:00,34.1973282731,0.19135031916,0.524825595413,0.0,8.38069375907,23.3147919321,15.3310988456,0.564199376753,14.7668994688
 02/28  19:00:00,39.8400907794,0.198545792396,0.521689161398,0.0,10.6415932552,23.1212625696,18.0606453318,0.714777464464,17.3458678674
 02/28  20:00:00,38.7478028855,0.186008521677,0.41121651644,0.0,12.3080778603,20.4854999863,17.8578148309,1.3054757015,16.5523391294
 02/28  21:00:00,38.1528714716,0.181730688284,0.260683829147,0.0,12.456681583,19.8967753704,17.6821739732,2.5185101354,15.1636638378
 02/28  22:00:00,32.6462006951,0.22449498952,0.174749773355,0.0,9.18739968257,17.702556249,16.824242917,4.43792966226,12.3863132548
 02/28  23:00:00,25.7191167003,0.296965555564,0.110507774215,0.0,5.91811778209,14.0365255879,17.8454142525,7.04615847381,10.7992557787
 02/28  24:00:00,19.8587324356,0.397442056734,0.0461560797382,0.0,3.54045821811,10.5176760807,16.6194208653,10.5813375147,6.03808335063
 03/01  01:00:00,16.2142550741,0.500878604718,0.00149772602266,0.0,2.55330491699,7.80157382632,15.9313479747,14.0601358032,1.87121217152
 03/01  02:00:00,15.7081082957,0.58495416827,0.0,0.0,2.55330491699,7.21284921042,17.6196910427,16.5417344973,1.07795654536
 03/01  03:00:00,15.4911589102,0.662367090694,0.0,0.0,2.55330491699,6.91848690247,19.3547376495,18.8715101942,0.48322745536
 03/01  04:00:00,15.4183266232,0.73671595773,0.0,0.0,2.55330491699,6.7713057485,21.623583856,21.1403605031,0.483223352838
 03/01  05:00:00,17.5690753291,0.810971215864,0.0,0.0,3.82705111198,7.57405300124,24.5535715661,23.4757143241,1.07785724199
 03/01  06:00:00,22.1568419069,0.860125331665,0.0,0.0,6.02426329834,9.91545327661,30.7133172344,25.0773647815,5.63595245295
 03/01  07:00:00,24.7358969165,0.79942926117,0.0,0.0,6.51253267309,14.7454349813,41.8250784281,22.912789421,18.9122890071
 03/01  08:00:00,24.8607633655,0.683663074831,0.0,0.0,6.01364874671,18.163451543,39.0969251897,18.9957970547,20.101128135
 03/01  09:00:00,24.0871634812,0.855813739427,0.0,0.0,4.35151303671,18.8798367041,36.2981020366,16.9896193285,19.3084827081
 03/01  10:00:00,21.1429867675,0.735268866219,0.0,0.0,3.78894180059,16.6187760998,30.159054739,13.2285073698,16.9305473691
 03/01  11:00:00,18.1371507304,0.610580985769,0.0354785464777,0.0,3.78894180059,13.7021493968,24.7682738892,9.42301674569,15.3452571435
 03/01  12:00:00,18.23897298,0.503514054964,0.0971865731325,0.0,3.78894180059,13.8493305508,18.5253300746,6.15249210411,12.3728379704
 03/01  13:00:00,17.8887198296,0.415703077108,0.145185618664,0.0,3.69398621738,13.6338449159,14.4150997473,3.62755200253,10.7875477448
 03/01  14:00:00,17.5864757701,0.348739264962,0.188188769193,0.0,3.78894180059,13.2606059349,11.3823588694,1.78377879383,9.59858007559
 03/01  15:00:00,17.473993149,0.299780344606,0.271846222553,0.0,3.78894180059,13.1134247809,8.7465149763,0.336902569936,8.40961240637
 03/01  16:00:00,18.8322160101,0.289099405131,0.275740569716,0.0,4.71240779196,13.5549682428,9.66334929806,0.0647692224749,9.59858007559
 03/01  17:00:00,26.3824119303,0.309161097778,0.355521409905,0.0,7.18559832057,18.5321311015,11.1838703012,0.0,11.1838703012
 03/01  18:00:00,34.1580963144,0.143951214399,0.532992741443,0.0,8.38069375907,23.3147919321,14.7507733089,0.0,14.7507733089
 03/01  19:00:00,39.930578048,0.176224992871,0.634497229436,0.0,10.6415932552,23.1212625696,17.3268699255,0.0,17.3268699255
 03/01  20:00:00,38.8665729715,0.158652779768,0.557342344288,0.0,12.3080778603,20.4854999863,16.5342248127,0.0,16.5342248127
 03/01  21:00:00,38.3268083109,0.14385057001,0.472500786659,0.0,12.456681583,19.8967753704,15.3075911763,0.160495311033,15.1470958653
 03/01  22:00:00,32.7700884203,0.138191408627,0.384941079464,0.0,9.18739968257,17.702556249,12.981802269,0.608964298535,12.3728379704
 03/01  23:00:00,25.6846953754,0.152750392645,0.220301612249,0.0,5.91811778209,14.0365255879,12.9559753386,2.16842759383,10.7875477448
 03/01  24:00:00,19.706169368,0.177639473867,0.113395595058,0.0,3.54045821811,10.5176760807,9.68027507334,3.64859800542,6.03167706792
 03/02  01:00:00,15.9788771938,0.214520420171,0.0524780302577,0.0,2.55330491699,7.80157382632,6.95918262197,5.08977820868,1.86940441329
 03/02  02:00:00,15.4053283814,0.269545343177,0.0126289108236,0.0,2.55330491699,7.21284921042,7.96032998675,6.883284338,1.07704564874
 03/02  03:00:00,15.1153926424,0.282258179247,0.00434264363856,0.0,2.55330491699,6.91848690247,7.72976227216,7.24676309054,0.482999181627
 03/02  04:00:00,14.9627779243,0.266268974111,0.0148982846763,0.0,2.55330491699,6.7713057485,7.15046337776,6.66746849189,0.482994885864
 03/02  05:00:00,17.0481186309,0.264245113166,0.0257694044735,0.0,3.82705111198,7.57405300124,7.58649652037,6.50955485179,1.07694166858
 03/02  06:00:00,21.6054371048,0.23965353177,0.0690669978055,0.0,6.02426329834,9.91545327661,11.1662014777,5.53646864435,5.62973283339
 03/02  07:00:00,24.4287870106,0.191891147628,0.300428207674,0.0,6.51253267309,14.7454349813,21.6527753719,2.76223328337,18.8905420885
 03/02  08:00:00,24.8665177108,0.173358666775,0.516058753416,0.0,6.01364874671,18.163451543,21.1169511029,1.03896465427,20.0779864486
 03/02  09:00:00,24.0575028688,0.381516288043,0.444636838999,0.0,4.35151303671,18.8798367041,20.3368984806,1.05063180692,19.2862666737
 03/02  10:00:00,21.2109256535,0.36508469558,0.438123056721,0.0,3.78894180059,16.6187760998,17.616243294,0.705134954966,16.911108339
 03/02  11:00:00,18.3331230464,0.359643204327,0.482388643925,0.0,3.78894180059,13.7021493968,15.6282385713,0.300569121726,15.3276694496
 03/02  12:00:00,18.7076160105,0.38490357842,0.684440080124,0.0,3.78894180059,13.8493305508,12.3653765467,0.00665501477306,12.3587215319
 03/02  13:00:00,18.4355134652,0.390477817034,0.717204514305,0.0,3.69398621738,13.6338449159,10.7752826425,0.0,10.7752826425
 03/02  14:00:00,18.8754572419,0.505992940393,1.31991656562,0.0,3.78894180059,13.2606059349,9.58770347539,0.0,9.58770347539
 03/02  15:00:00,18.9636974996,0.547835727306,1.51349519044,0.0,3.78894180059,13.1134247809,8.40012430832,0.0,8.40012430832
 03/02  16:00:00,20.2090269663,0.529453375517,1.41219755559,0.0,4.71240779196,13.5549682428,9.58770347539,0.0,9.58770347539
 03/02  17:00:00,27.9602507729,0.588290579245,1.65423077103,0.0,7.18559832057,18.5321311015,11.1711423648,0.0,11.1711423648
 03/02  18:00:00,35.7707201078,0.450226009965,1.83934173935,0.0,8.38069375907,23.3147919321,14.733879866,0.0,14.733879866
 03/02  19:00:00,41.5068545469,0.482053362285,1.90494535894,0.0,10.6415932552,23.1212625696,17.3069680614,0.0,17.3069680614
 03/02  20:00:00,40.4283798469,0.465868700425,1.81193329908,0.0,12.3080778603,20.4854999863,16.5152486166,0.0,16.5152486166
 03/02  21:00:00,39.8346873358,0.439134281092,1.68509610052,0.0,12.456681583,19.8967753704,15.1297395884,0.0,15.1297395884
 03/02  22:00:00,34.1048268601,0.389097214505,1.46877371336,0.0,9.18739968257,17.702556249,12.3587215319,0.0,12.3587215319
 03/02  23:00:00,26.6893758216,0.291417211086,1.08631523999,0.0,5.91811778209,14.0365255879,10.7752826425,0.0,10.7752826425
 03/02  24:00:00,20.2769923609,0.185163234831,0.6766948269,0.0,3.54045821811,10.5176760807,6.02496597418,0.0,6.02496597418
 03/03  01:00:00,16.2088424832,0.10837388705,0.388589852741,0.0,2.55330491699,7.80157382632,1.86751279132,0.0,1.86751279132
 03/03  02:00:00,15.4775063627,0.0781994577751,0.276152777444,0.0,2.55330491699,7.21284921042,1.07894397316,0.00285109293964,1.07609288022
 03/03  03:00:00,15.1106602675,0.0685070159822,0.213361432044,0.0,2.55330491699,6.91848690247,0.668770397672,0.186009953267,0.482760444405
 03/03  04:00:00,14.9076404062,0.0815320248603,0.14449771586,0.0,2.55330491699,6.7713057485,1.48405094221,1.00129498526,0.482755956947
 03/03  05:00:00,16.9844126956,0.107891533375,0.118417049008,0.0,3.82705111198,7.57405300124,2.93210553947,1.85612127869,1.07598426078
 03/03  06:00:00,21.6099844112,0.119372270074,0.193895565898,0.0,6.02426329834,9.91545327661,7.19907028614,1.57583917061,5.62323111554
 03/03  07:00:00,24.3953756033,0.141010101874,0.317897846129,0.0,6.51253267309,14.7454349813,20.084824823,1.21701123811,18.8678135849
 03/03  08:00:00,24.8273352371,0.169179351971,0.481055594524,0.0,6.01364874671,18.163451543,20.8823244188,0.828523875847,20.0538005429
 03/03  09:00:00,24.1931203842,0.408022114899,0.553748527532,0.0,4.35151303671,18.8798367041,19.9809416337,0.717893444936,19.2630481887
 03/03  10:00:00,21.4273380215,0.406177684628,0.613442435658,0.0,3.78894180059,16.6187760998,17.3322667967,0.441474632108,16.8907921646
 03/03  11:00:00,19.031992411,0.480445345644,1.06045586726,0.0,3.78894180059,13.7021493968,15.3218969081,0.0126087591359,15.309288149
 03/03  12:00:00,19.762282202,0.575171526328,1.54883832372,0.0,3.78894180059,13.8493305508,12.3439681196,0.0,12.3439681196
 03/03  13:00:00,19.8062287591,0.634541150278,1.84385647504,0.0,3.69398621738,13.6338449159,10.7624641039,0.0,10.7624641039
 03/03  14:00:00,19.5763801924,0.63545408306,1.89137837345,0.0,3.78894180059,13.2606059349,9.57633609212,0.0,9.57633609212
 03/03  15:00:00,19.3776034005,0.626539357039,1.84869746153,0.0,3.78894180059,13.1134247809,8.39020808036,0.0,8.39020808036
 03/03  16:00:00,20.6817936178,0.621012698607,1.79340488398,0.0,4.71240779196,13.5549682428,9.57633609212,0.0,9.57633609212
 03/03  17:00:00,27.8884046728,0.596333133277,1.57434211698,0.0,7.18559832057,18.5321311015,11.1578401078,0.0,11.1578401078
 03/03  18:00:00,35.4382681158,0.413662679318,1.54345307793,0.0,8.38069375907,23.3147919321,14.7162241431,0.0,14.7162241431
 03/03  19:00:00,40.894822601,0.382830791012,1.39213598433,0.0,10.6415932552,23.1212625696,17.2861681686,0.0,17.2861681686
 03/03  20:00:00,39.7802646244,0.355556320123,1.27413045683,0.0,12.3080778603,20.4854999863,16.4954161607,0.0,16.4954161607
 03/03  21:00:00,39.4359061162,0.378306571219,1.34714259079,0.0,12.456681583,19.8967753704,15.111600147,0.0,15.111600147
 03/03  22:00:00,33.6816317935,0.31932363442,1.11535222689,0.0,9.18739968257,17.702556249,12.3439681196,0.0,12.3439681196
 03/03  23:00:00,26.3468241518,0.231273844164,0.803906937148,0.0,5.91811778209,14.0365255879,10.7624641039,0.0,10.7624641039
 03/03  24:00:00,20.1438032504,0.16125732465,0.567411626594,0.0,3.54045821811,10.5176760807,6.01795205684,0.0,6.01795205684
 03/04  01:00:00,16.0897615472,0.0827416686523,0.29514113515,0.0,2.55330491699,7.80157382632,1.86553786418,0.0,1.86553786418
 03/04  02:00:00,15.452554501,0.0770611359752,0.25233923753,0.0,2.55330491699,7.21284921042,1.24281354427,0.167715022606,1.07509852166
 03/04  03:00:00,15.1946068393,0.0920546516146,0.273760368242,0.0,2.55330491699,6.91848690247,0.869758874248,0.387247559887,0.48251131436
 03/04  04:00:00,15.0264500602,0.0983665225638,0.246472872167,0.0,2.55330491699,6.7713057485,1.20887609503,0.726369458208,0.482506636821
 03/04  05:00:00,17.1431366275,0.105564291847,0.279468222386,0.0,3.82705111198,7.57405300124,1.77483709441,0.699851792312,1.0749853021
 03/04  06:00:00,21.8034548359,0.123596558736,0.38314170199,0.0,6.02426329834,9.91545327661,6.08806503117,0.471615805287,5.61644922588
 03/04  07:00:00,24.6470502123,0.163413068784,0.547169488195,0.0,6.51253267309,14.7454349813,19.1854991862,0.34138895811,18.8441102281
 03/04  08:00:00,24.8768603063,0.198623910961,0.694665467175,0.0,6.01364874671,17.9699221805,20.2695111923,0.240933611885,20.0285775804
 03/04  09:00:00,22.4644142967,0.161907163168,0.517570960516,0.0,3.66783283761,18.1171033345,19.7727653358,0.533931206648,19.2388341292
 03/04  10:00:00,19.533974047,0.147775861604,0.424893852832,0.0,3.10526160149,15.8560427302,17.6538928001,0.784287937626,16.8696048625
 03/04  11:00:00,16.6612951198,0.154419703138,0.46219778725,0.0,3.10526160149,12.9394160272,15.9946117817,0.704493096584,15.2901186851
 03/04  12:00:00,16.6873800468,0.156355678383,0.33916558517,0.0,3.10526160149,13.0865971812,13.8453149597,1.5167328572,12.3285821025
 03/04  13:00:00,16.4214847411,0.183852893148,0.192954218725,0.0,3.10526160149,12.9394160272,13.9994067066,3.25031078143,10.7490959251
 03/04  14:00:00,15.9542997871,0.205273193163,0.145892426713,0.0,3.10526160149,12.4978725653,13.742687419,4.17820612691,9.56448129211
 03/04  15:00:00,15.793984705,0.226768103365,0.111263588495,0.0,3.10526160149,12.3506914113,13.418603136,5.03873647696,8.37986665907
 03/04  16:00:00,17.1650893231,0.241053177671,0.103073678851,0.0,4.02872759285,12.7922348732,15.0456321725,5.48115088043,9.56448129211
 03/04  17:00:00,24.6736050338,0.250675659616,0.151613520248,0.0,6.50191812146,17.7693977319,16.4562997762,5.31233230676,11.1439674695
 03/04  18:00:00,33.7978954706,0.261733215293,0.248539259259,0.0,8.38069375907,23.1212625696,19.431904261,4.73409289242,14.6978113686
 03/04  19:00:00,39.6937162964,0.280852331042,0.29300813967,0.0,10.6415932552,23.1212625696,22.0562172962,4.79174088939,17.2644764068
 03/04  20:00:00,38.7199599245,0.314086097817,0.255295979264,0.0,12.3080778603,20.4854999863,22.5059294201,6.03119610193,16.4747333181
 03/04  21:00:00,38.2781262254,0.347636250522,0.220033020717,0.0,12.456681583,19.8967753704,22.3764126292,7.28372971622,15.0926829129
 03/04  22:00:00,32.8019668974,0.376027084482,0.178983880714,0.0,9.18739968257,17.702556249,20.7889100964,8.46032799392,12.3285821025
 03/04  23:00:00,25.8055591031,0.418257470453,0.0756582621125,0.0,5.91811778209,14.0365255879,21.3950507036,10.6459547784,10.7490959251
 03/04  24:00:00,19.9040694199,0.488935120786,0.0,0.0,3.54045821811,10.5176760807,19.4215711415,13.4109337485,6.010637393
 03/05  01:00:00,16.3029850135,0.591106270112,0.0,0.0,2.55330491699,7.80157382632,18.3224827886,16.4590025735,1.86348021511
 03/05  02:00:00,15.7952643635,0.672110236056,0.0,0.0,2.55330491699,7.21284921042,19.9980494448,18.9239865775,1.07406286729
 03/05  03:00:00,15.562177459,0.733385639487,0.0,0.0,2.55330491699,6.91848690247,21.2723881716,20.7901363064,0.482251865238
 03/05  04:00:00,15.4559248833,0.774314217847,0.0,0.0,2.55330491699,6.7713057485,22.4563297808,21.9740827815,0.482246999298
 03/05  05:00:00,17.5710749335,0.812970820236,0.0,0.0,3.82705111198,7.57405300124,24.2105239062,23.1365788178,1.07394508838
 03/05  06:00:00,22.0869572534,0.790240678177,0.0,0.0,6.02426329834,9.91545327661,27.9065014799,22.297112306,5.60938917385
 03/05  07:00:00,24.6677473597,0.731279704373,0.0,0.0,6.51253267309,14.7454349813,39.188308319,20.3688692806,18.8194390384
 03/05  08:00:00,24.6636701119,0.680099183696,0.0,0.0,6.01364874671,17.9699221805,38.7159315052,18.7136064746,20.0023250307
 03/05  09:00:00,22.4383847185,0.653448545477,0.0,0.0,3.66783283761,18.1171033345,37.1047035781,17.8910719124,19.2136316658
 03/05  10:00:00,19.522186063,0.559199075034,0.00168265542108,0.0,3.10526160149,15.8560427302,31.9788096975,15.1312569905,16.847552707
 03/05  11:00:00,16.5956039688,0.468978937522,0.0819474018324,0.0,3.10526160149,12.9394160272,27.1149895015,11.8448227666,15.2701667349
 03/05  12:00:00,16.7964617629,0.401346544142,0.20325643547,0.0,3.10526160149,13.0865971812,21.2519700979,8.9394020607,12.3125680372
 03/05  13:00:00,16.7030157797,0.331067824968,0.327270325555,0.0,3.10526160149,12.9394160272,16.7676309618,6.0324488967,10.7351820651
