Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  14:00:00,16.3973421528,0.284418159191,0.509789826361,0.0,3.10526160149,12.4978725653,12.9321938515,3.38005126549,9.55214258605
 03/05  15:00:00,16.2886374373,0.25088294584,0.581801478236,0.0,3.10526160149,12.3506914113,10.352931264,1.98382815699,8.36910310698
 03/05  16:00:00,17.6904694236,0.234205363305,0.635301593753,0.0,4.02872759285,12.7922348732,10.7150107558,1.1628681698,9.55214258605
 03/05  17:00:00,25.1284664149,0.211202172307,0.645948388688,0.0,6.50191812146,17.7693977319,11.6330904274,0.503561869233,11.1295285581
 03/05  18:00:00,33.3336020208,0.221353423835,0.71745893419,0.0,8.38069375907,23.1212625696,14.8163588039,0.137711808568,14.6786469953
 03/05  19:00:00,39.9704991142,0.211493752196,0.639149536334,0.0,10.6415932552,23.1212625696,17.4921327931,0.250233593061,17.2418992
 03/05  20:00:00,38.8347254487,0.191370772604,0.492776828647,0.0,12.3080778603,20.4854999863,17.2453793344,0.792173120447,16.453206214
 03/05  21:00:00,38.2935866164,0.184200764141,0.398928898025,0.0,12.456681583,19.8967753704,16.4638010845,1.3908075961,15.0729934884
 03/05  22:00:00,32.6973912199,0.207662424923,0.242772862774,0.0,9.18739968257,17.702556249,15.6722434504,3.35967541315,12.3125680372
 03/05  23:00:00,25.7233482462,0.319421976029,0.0922828997154,0.0,5.91811778209,14.0365255879,18.5967588318,7.86157676668,10.7351820651
 03/05  24:00:00,19.8983870974,0.462303734911,0.0209490633511,0.0,3.54045821811,10.5176760807,18.8124237955,12.8093996467,6.00302414884
 03/06  01:00:00,16.2952607771,0.583382033682,0.0,0.0,2.55330491699,7.80157382632,18.4667903885,16.6054499366,1.86134045191
 03/06  02:00:00,15.7906369415,0.6674828141,0.0,0.0,2.55330491699,7.21284921042,20.1368830661,19.0638968426,1.07298622352
 03/06  03:00:00,15.6047305005,0.775938680978,0.0,0.0,2.55330491699,6.91848690247,22.91071976,22.4287375862,0.481982173839
 03/06  04:00:00,15.5333928714,0.851782205895,0.0,0.0,2.55330491699,6.7713057485,25.1919690891,24.7099919678,0.481977121245
 03/06  05:00:00,17.6702204852,0.912116371967,0.0,0.0,3.82705111198,7.57405300124,27.6346160363,26.5617521087,1.07286392766
 03/06  06:00:00,22.2463667301,0.949650154874,0.0,0.0,6.02426329834,9.91545327661,33.3814308711,27.7793778199,5.60205305122
 03/06  07:00:00,24.8448183511,0.90835069574,0.0,0.0,6.51253267309,14.7454349813,45.1434678358,26.3496605128,18.793807323
 03/06  08:00:00,24.9143468462,0.737246555573,0.0,0.0,6.01364874671,18.163451543,40.5774142266,20.6023635585,19.9750506681
 03/06  09:00:00,24.0499056303,0.813030414228,0.0055254743396,0.0,4.35151303671,18.8798367041,34.843575128,15.656126866,19.187448262
 03/06  10:00:00,21.1661029288,0.69974497358,0.0586400539704,0.0,3.78894180059,16.6187760998,28.5853457857,11.7607035571,16.8246422286
 03/06  11:00:00,18.3711181875,0.589238333896,0.290788655518,0.0,3.78894180059,13.7021493968,22.2798204718,7.03038226496,15.2494382069
 03/06  12:00:00,18.7647036603,0.514046333765,0.612384974619,0.0,3.78894180059,13.8493305508,15.2664149422,2.97048427613,12.295930666
 03/06  13:00:00,18.3959561531,0.448950537797,0.619174481486,0.0,3.69398621738,13.6338449159,12.0808646939,1.36013804961,10.7207266443
 03/06  14:00:00,18.4297986732,0.481422151697,0.898828785565,0.0,3.78894180059,13.2606059349,10.1133203593,0.573996731424,9.53932362792
 03/06  15:00:00,18.0661482262,0.42501508549,0.738766558878,0.0,3.78894180059,13.1134247809,8.55676953163,0.198848920035,8.35792061159
 03/06  16:00:00,19.2765054446,0.392659894669,0.616469514686,0.0,4.71240779196,13.5549682428,9.64327683577,0.103953207841,9.53932362792
 03/06  17:00:00,26.7241651841,0.39287158896,0.613564172584,0.0,7.18559832057,18.5321311015,11.1271850212,0.0126573715422,11.1145276497
 03/06  18:00:00,33.3619541389,0.181307746516,0.592327367219,0.0,8.38069375907,23.3147919321,14.7759496883,0.117212989658,14.6587366987
 03/06  19:00:00,39.6560334136,0.149075251421,0.387102336488,0.0,10.6415932552,23.1212625696,17.947221361,0.728778126939,17.2184432341
 03/06  20:00:00,38.6714836514,0.153516431281,0.367389372748,0.0,12.3080778603,20.4854999863,17.4455007615,1.01465953835,16.4308412232
 03/06  21:00:00,38.3642535205,0.177120345765,0.476676220594,0.0,12.456681583,19.8967753704,15.8626334861,0.810095781933,15.0525377041
 03/06  22:00:00,32.8621508378,0.179470723585,0.435724182029,0.0,9.18739968257,17.702556249,13.5170778724,1.22114720642,12.295930666
 03/06  23:00:00,25.7926114004,0.175029849536,0.305938180371,0.0,5.91811778209,14.0365255879,12.8477097585,2.12698311424,10.7207266443
 03/06  24:00:00,19.8002300853,0.19182520192,0.193270584289,0.0,3.54045821811,10.5176760807,9.44534855893,3.45023398,5.99511457893
 03/07  01:00:00,16.0421101311,0.212362822532,0.117868565173,0.0,2.55330491699,7.80157382632,6.41543800432,4.55631879761,1.85911920671
 03/07  02:00:00,15.446108135,0.235728317875,0.0872256896526,0.0,2.55330491699,7.21284921042,6.46703874904,5.3951698401,1.07186890894
 03/07  03:00:00,15.1530530554,0.270762373652,0.0534988622624,0.0,2.55330491699,6.91848690247,7.06879884604,6.58709652604,0.481702319997
 03/07  04:00:00,15.0131368337,0.304399628479,0.0271265396876,0.0,2.55330491699,6.7713057485,8.20059533576,7.7188982532,0.481697082561
 03/07  05:00:00,17.1084003398,0.339621528513,0.0106746980355,0.0,3.82705111198,7.57405300124,9.91704317089,8.84530103078,1.07174214012
 03/07  06:00:00,21.6689692778,0.347528860927,0.0247238416165,0.0,6.02426329834,9.91545327661,14.5339485453,8.93950551383,5.5944430315
 03/07  07:00:00,24.3362580573,0.32536445641,0.0744259456202,0.0,6.51253267309,14.7454349813,26.6642377189,7.89701504581,18.7672226731
 03/07  08:00:00,24.6024553577,0.303014699357,0.122340367696,0.0,6.01364874671,18.163451543,26.8298992268,6.88313665703,19.9467625697
 03/07  09:00:00,23.8988879349,0.549666541026,0.117871652119,0.0,4.35151303671,18.8798367041,26.6005704134,7.44027874163,19.1602916718
 03/07  10:00:00,21.1942075209,0.560776044889,0.225713574803,0.0,3.78894180059,16.6187760998,23.651845921,6.85096570878,16.8008802122
 03/07  11:00:00,18.3178814331,0.550749341494,0.276040893478,0.0,3.78894180059,13.7021493968,21.3896339913,6.16169475167,15.2279392396
 03/07  12:00:00,18.5897018144,0.541852706063,0.409576756364,0.0,3.78894180059,13.8493305508,17.1903856456,4.91171072964,12.278674916
 03/07  13:00:00,18.4859423915,0.541496869124,0.616614388503,0.0,3.69398621738,13.6338449159,14.0225244006,3.31679045719,10.7057339434
 03/07  14:00:00,18.2584597644,0.53814020496,0.670771823496,0.0,3.78894180059,13.2606059349,12.4876643556,2.96163614169,9.52602821396
 03/07  15:00:00,18.0496880374,0.528216348331,0.619105107201,0.0,3.78894180059,13.1134247809,11.3773683951,3.03104591062,8.34632248452
 03/07  16:00:00,19.3803434716,0.518917203351,0.594050233027,0.0,4.71240779196,13.5549682428,12.4092972934,2.8832690794,9.52602821396
 03/07  17:00:00,26.6829204037,0.476741332993,0.488449648068,0.0,7.18559832057,18.5321311015,13.5749641694,2.47599498281,11.0989691865
 03/07  18:00:00,33.2296728922,0.241025302973,0.400328564019,0.0,8.38069375907,23.3147919321,17.3259101141,2.68782373921,14.6380863749
 03/07  19:00:00,39.7228373326,0.250574562353,0.352406944588,0.0,10.6415932552,23.1212625696,20.5467393524,3.35262389704,17.1941154553
 03/07  20:00:00,38.6923822351,0.271064566699,0.270739820962,0.0,12.3080778603,20.4854999863,21.1069572245,4.69931225546,16.407644969
 03/07  21:00:00,38.2140640828,0.314045064561,0.189562064088,0.0,12.456681583,19.8967753704,21.7205994888,6.68927787075,15.031321618
 03/07  22:00:00,32.7542109604,0.373022599173,0.134232429042,0.0,9.18739968257,17.702556249,21.1702051434,8.89153022736,12.278674916
 03/07  23:00:00,25.8633950419,0.480541709608,0.0712099618091,0.0,5.91811778209,14.0365255879,23.4361203562,12.7303864128,10.7057339434
 03/07  24:00:00,20.0098079869,0.581560474502,0.0131132133271,0.0,3.54045821811,10.5176760807,22.3761632655,16.3892522398,5.98691102563
 03/08  01:00:00,16.3989315304,0.68705278698,0.0,0.0,2.55330491699,7.80157382632,21.5307884806,19.6739713448,1.85681713583
 03/08  02:00:00,15.9234804877,0.800326360233,0.0,0.0,2.55330491699,7.21284921042,24.2984691391,23.2277578849,1.07071125418
 03/08  03:00:00,15.7102852186,0.881493399156,0.0,0.0,2.55330491699,6.91848690247,26.2326281383,25.7512157518,0.481412386555
 03/08  04:00:00,15.6382680231,0.956657357562,0.0,0.0,2.55330491699,6.7713057485,28.6400778594,28.1586708933,0.481406966156
 03/08  05:00:00,17.769247233,1.01114311973,0.0,0.0,3.82705111198,7.57405300124,30.9618374496,29.8912573917,1.07058005794
 03/08  06:00:00,22.3105589039,1.01384232867,0.0,0.0,6.02426329834,9.91545327661,35.4651675189,29.8786061496,5.58656136928
 03/08  07:00:00,24.0250790251,0.981444703171,0.0,0.0,6.51253267309,14.7454349813,47.5490881704,28.8093952079,18.7396929625
 03/08  08:00:00,25.1098774831,0.932777192446,0.0,0.0,6.01364874671,18.163451543,47.0888344254,27.1713653125,19.9174691129
 03/08  09:00:00,24.3406289312,1.10927918945,0.0,0.0,4.35151303671,18.8798367041,44.6699332142,25.5377632769,19.1321699373
 03/08  10:00:00,21.4259265176,1.0182086164,0.0,0.0,3.78894180059,16.6187760998,39.3567452328,22.5804715383,16.7762736945
 03/08  11:00:00,18.4764558266,0.925101869043,0.0602627594648,0.0,3.78894180059,13.7021493968,34.314237303,19.1085611032,15.2056761998
 03/08  12:00:00,18.6383953995,0.851089460427,0.149033587084,0.0,3.78894180059,13.8493305508,28.2825560183,16.0217501211,12.2608058972
 03/08  13:00:00,18.3099131972,0.772697759442,0.209384303893,0.0,3.69398621738,13.6338449159,23.8407644494,13.1505560469,10.6902084025
 03/08  14:00:00,18.0113712633,0.68823596551,0.273587561844,0.0,3.78894180059,13.2606059349,19.6722519009,10.1599916194,9.51226028146
 03/08  15:00:00,17.8285158235,0.626126364581,0.30002287703,0.0,3.78894180059,13.1134247809,16.6187095796,8.28439741923,8.33431216042
 03/08  16:00:00,19.1116097361,0.575114064914,0.269119635996,0.0,4.71240779196,13.5549682428,16.6609234038,7.1486631223,9.51226028146
 03/08  17:00:00,26.4761778598,0.529865335866,0.228583101324,0.0,7.18559832057,18.5321311015,17.241184947,6.15832717082,11.0828577762
 03/08  18:00:00,33.0778808035,0.280957454447,0.208604323837,0.0,8.38069375907,23.3147919321,20.2548039126,5.63810177334,14.6167021393
 03/08  19:00:00,39.6010740631,0.314726843955,0.166491393546,0.0,10.6415932552,23.1212625696,24.1117113996,6.94278833141,17.1689230682
 03/08  20:00:00,38.6626998351,0.382278637618,0.129843350099,0.0,12.3080778603,20.4854999863,25.6715399814,9.2879156606,16.3836243208
 03/08  21:00:00,38.258461278,0.447379920816,0.100624402996,0.0,12.456681583,19.8967753704,26.5208007466,11.5114492337,15.009351513
 03/08  22:00:00,32.8466916047,0.537016704467,0.0627189680187,0.0,9.18739968257,17.702556249,26.8898864308,14.6290805336,12.2608058972
 03/08  23:00:00,25.9813640292,0.663065604436,0.00665505424364,0.0,5.91811778209,14.0365255879,29.88873477,19.1985263675,10.6902084025
 03/08  24:00:00,20.220511094,0.805376794891,0.0,0.0,3.54045821811,10.5176760807,29.6707929049,23.6923769865,5.97841591835
 03/09  01:00:00,16.6671817175,0.95530297413,0.0,0.0,2.55330491699,7.80157382632,30.1591567789,28.3047218593,1.85443491954
 03/09  02:00:00,16.1901623195,1.06700819206,0.0,0.0,2.55330491699,7.21284921042,32.8216308396,31.7521172378,1.06951360181
 03/09  03:00:00,15.9948000551,1.16600823559,0.0,0.0,2.55330491699,6.91848690247,35.3862961256,34.9051836663,0.481112459344
 03/09  04:00:00,15.9293265738,1.24771590832,0.0,0.0,2.55330491699,6.7713057485,38.0347304251,37.5536235672,0.481106857923
 03/09  05:00:00,18.0688743277,1.31077021447,0.0,0.0,3.82705111198,7.57405300124,40.7138687769,39.6444907517,1.06937802527
 03/09  06:00:00,22.6113361776,1.31461960236,0.0,0.0,6.02426329834,9.91545327661,45.3254541503,39.7470437508,5.57841039958
 03/09  07:00:00,24.2772794224,1.2336451004,0.0,0.0,6.51253267309,14.7454349813,55.6562495696,36.9450232249,18.7112263447
 03/09  08:00:00,25.2820699396,1.10496964898,0.0,0.0,6.01364874671,18.163451543,52.4062959568,32.5191169843,19.8871789725
 03/09  09:00:00,24.4837435328,1.25239379109,0.0,0.0,4.35151303671,18.8798367041,48.8955837795,29.7924923929,19.1030913866
 03/09  10:00:00,21.5320065957,1.12428869449,0.0,0.0,3.78894180059,16.6187760998,42.3446089254,25.5937789627,16.7508299626
 03/09  11:00:00,18.4960761892,0.987446207585,0.0175387834621,0.0,3.78894180059,13.7021493968,36.5046403071,21.3219846266,15.1826556805
 03/09  12:00:00,18.6127841547,0.869034766462,0.105477036319,0.0,3.78894180059,13.8493305508,29.1532678458,16.9109389444,12.2423289014
 03/09  13:00:00,18.2592456867,0.75452787176,0.176886681084,0.0,3.69398621738,13.6338449159,23.579389362,12.9052347427,10.6741546193
 03/09  14:00:00,17.9308523333,0.658690870894,0.222613726515,0.0,3.78894180059,13.2606059349,19.3071082418,9.80908433415,9.49802390767
 03/09  15:00:00,17.7052589828,0.563491089671,0.239401311243,0.0,3.78894180059,13.1134247809,15.4666570723,7.14476387625,8.32189319605
 03/09  16:00:00,18.9843204379,0.49903620227,0.217908200432,0.0,4.71240779196,13.5549682428,15.0725561617,5.57453225401,9.49802390767
 03/09  17:00:00,26.3466964067,0.448904533124,0.18006245095,0.0,7.18559832057,18.5321311015,15.4824980778,4.41629988796,11.0661981898
 03/09  18:00:00,32.9764717217,0.207074327657,0.181078368911,0.0,8.38069375907,23.3147919321,18.5064441472,3.91185382248,14.5945903247
 03/09  19:00:00,39.5252365704,0.243490059113,0.161890685667,0.0,10.6415932552,23.1212625696,22.1937837169,5.0509101837,17.1428735332
 03/09  20:00:00,38.5735538284,0.288973059269,0.13400292174,0.0,12.3080778603,20.4854999863,22.9437381115,6.58495171944,16.3587863921
 03/09  21:00:00,38.17444002,0.367073741765,0.0969093240406,0.0,12.456681583,19.8967753704,24.2087855533,9.22215165813,14.9866338952
 03/09  22:00:00,32.7546668116,0.444694520619,0.0630163588311,0.0,9.18739968257,17.702556249,24.0793241835,11.836995282,12.2423289014
 03/09  23:00:00,25.8762255179,0.553553597911,0.0110285495436,0.0,5.91811778209,14.0365255879,26.3251241783,15.650969559,10.6741546193
 03/09  24:00:00,20.14930097,0.734166670854,0.0,0.0,3.54045821811,10.5176760807,27.2476019763,21.2779702035,5.96963177282
 03/10  01:00:00,16.6430940919,0.93121534847,0.0,0.0,2.55330491699,7.80157382632,29.338456059,27.486482797,1.85197326192
 03/10  02:00:00,16.1558234052,1.03266927771,0.0,0.0,2.55330491699,7.21284921042,31.6095955451,30.5413192389,1.06827630626
 03/10  03:00:00,15.9409327804,1.11214096094,0.0,0.0,2.55330491699,6.91848690247,33.4111260845,32.9303234573,0.480802627153
 03/10  04:00:00,15.8818681636,1.2002574981,0.0,0.0,2.55330491699,6.7713057485,36.2066774815,35.7258806348,0.480796846715
 03/10  05:00:00,18.0245240771,1.26641996382,0.0,0.0,3.82705111198,7.57405300124,38.9404009699,37.8722645718,1.06813639807
 03/10  06:00:00,22.5530395811,1.25632300587,0.0,0.0,6.02426329834,9.91545327661,42.9914010686,37.4214085314,5.56999253714
 03/10  07:00:00,24.2158807661,1.17224644411,0.0,0.0,6.51253267309,14.7454349813,53.1960192852,34.5141880347,18.6818312505
 03/10  08:00:00,25.2096180097,1.03251771903,0.0,0.0,6.01364874671,18.163451543,49.6332443542,29.7773432355,19.8559011188
 03/10  09:00:00,24.4243702109,1.19302046915,0.0,0.0,4.35151303671,18.8798367041,46.6029270441,27.5298624131,19.073064631
 03/10  10:00:00,21.5348805567,1.12716265549,0.0,0.0,3.78894180059,16.6187760998,42.0093089511,25.2847523997,16.7245565515
 03/10  11:00:00,18.4345350431,0.938481260934,0.00496258403728,0.0,3.78894180059,13.7021493968,34.8025325714,19.6436480724,15.1588844989
 03/10  12:00:00,18.5498360412,0.825019282877,0.0865444063984,0.0,3.78894180059,13.8493305508,27.8110774693,15.5878280689,12.2232494005
 03/10  13:00:00,18.1897318254,0.713841212878,0.148059478733,0.0,3.69398621738,13.6338449159,22.5089977994,11.8514204515,10.6575773479
 03/10  14:00:00,17.8611858087,0.61559785445,0.196040218365,0.0,3.78894180059,13.2606059349,18.2136761972,8.73035288864,9.48332330855
 03/10  15:00:00,17.6498432819,0.539758054128,0.207718645916,0.0,3.78894180059,13.1134247809,14.9889679308,6.67989866168,8.30906926916
 03/10  16:00:00,18.9061964959,0.512200383437,0.126620077188,0.0,4.71240779196,13.5549682428,16.0252895391,6.54196623051,9.48332330855
 03/10  17:00:00,26.3225637652,0.494355070647,0.110479271946,0.0,7.18559832057,18.5321311015,17.2119323414,6.16293698029,11.0489953611
 03/10  18:00:00,32.9717656093,0.268392625256,0.115053958889,0.0,8.38069375907,23.3147919321,20.6964680833,6.12471060406,14.5717574792
 03/10  19:00:00,39.5251871048,0.296001939441,0.109329339669,0.0,10.6415932552,23.1212625696,24.0555204873,6.93954592269,17.1159745646
 03/10  20:00:00,38.5791387883,0.348183781117,0.0803771597612,0.0,12.3080778603,20.4854999863,25.0488517283,8.71571318995,16.3331385383
 03/10  21:00:00,38.1810691784,0.421304886521,0.0493073377128,0.0,12.456681583,19.8967753704,26.1521831134,11.189007621,14.9631754924
 03/10  22:00:00,32.7730110686,0.508406359658,0.0176487767766,0.0,9.18739968257,17.702556249,26.3538170767,14.1305676763,12.2232494005
 03/10  23:00:00,25.9744698707,0.662826500185,0.0,0.0,5.91811778209,14.0365255879,29.636092151,18.9785148031,10.6575773479
 03/10  24:00:00,20.2646048043,0.849470505204,0.0,0.0,3.54045821811,10.5176760807,30.7413025619,24.7807413715,5.96056119038
 03/11  01:00:00,16.7313553768,1.01947663343,0.0,0.0,2.55330491699,7.80157382632,32.0173511606,30.16791827,1.84943289057
 03/11  02:00:00,16.2154023979,1.09224827049,0.0,0.0,2.55330491699,7.21284921042,33.3865675476,32.3195678139,1.06699973371
 03/11  03:00:00,15.9853780229,1.15658620347,0.0,0.0,2.55330491699,6.91848690247,34.7548901415,34.2744071598,0.480482981706
 03/11  04:00:00,15.9045721592,1.2229614937,0.0,0.0,2.55330491699,6.7713057485,36.8265827855,36.3461057612,0.480477024317
 03/11  05:00:00,18.0150034594,1.25689934616,0.0,0.0,3.82705111198,7.57405300124,38.3806441681,37.3137886241,1.06685554402
 03/11  06:00:00,22.5968420753,1.3001255001,0.0,0.0,6.02426329834,9.91545327661,44.3258333398,38.7645230641,5.56131027569
 03/11  07:00:00,24.2958330882,1.2521987662,0.0,0.0,6.51253267309,14.7454349813,55.9701721534,37.3186557675,18.6515163859
 03/11  08:00:00,25.1113577677,1.12778683951,0.0,0.0,6.01364874671,17.9699221805,53.0853614357,33.2617166214,19.8236448143
 03/11  09:00:00,22.8579416082,1.07300543521,0.0,0.0,3.66783283761,18.1171033345,50.4540218139,31.4119232513,19.0420985626
 03/11  10:00:00,19.9386789459,0.977374613366,0.0,0.0,3.10526160149,15.8560427302,45.0700262476,28.372565006,16.6974612416
 03/11  11:00:00,16.8958640491,0.851186419655,0.0,0.0,3.10526160149,12.9394160272,39.6113305216,24.4769608268,15.1343696948
 03/11  12:00:00,16.943799744,0.728752435225,0.023188525508,0.0,3.10526160149,13.0865971812,32.7377865502,20.5342135057,12.2035730445
 03/11  13:00:00,16.7769288051,0.647876988918,0.0843741869867,0.0,3.10526160149,12.9394160272,28.1565566526,17.5160751549,10.6404814977
 03/11  14:00:00,16.2908029119,0.573018108463,0.114650636263,0.0,3.10526160149,12.4978725653,24.549973747,15.0818109094,9.46816283755
 03/11  15:00:00,16.0570375151,0.471417348797,0.129667153083,0.0,3.10526160149,12.3506914113,20.3641818716,12.0683376941,8.29584417744
 03/11  16:00:00,17.3276564089,0.402875413779,0.103818528621,0.0,4.02872759285,12.7922348732,19.8997078978,10.4315450602,9.46816283755
 03/11  17:00:00,24.7207654164,0.385546096497,0.0639034660517,0.0,6.50191812146,17.7693977319,21.40919098,10.3779365957,11.0312543844
 03/11  18:00:00,32.8444862178,0.381925148076,0.0677714069765,0.0,8.38069375907,23.1212625696,24.7128877143,10.1646773496,14.5482103647
 03/11  19:00:00,39.5895709125,0.400226203058,0.0694888837765,0.0,10.6415932552,23.1212625696,27.6745781201,10.5863439918,17.0882341283
 03/11  20:00:00,38.6656711099,0.474117072508,0.0409761899992,0.0,12.3080778603,20.4854999863,29.4187118651,13.1120235102,16.3066883549
 03/11  21:00:00,38.2962290747,0.57654151445,0.00923060607261,0.0,12.456681583,19.8967753704,31.5239385316,16.5849552802,14.9389832514
 03/11  22:00:00,32.9354068127,0.688450880535,0.0,0.0,9.18739968257,17.702556249,32.3008835975,20.097310553,12.2035730445
 03/11  23:00:00,26.1716817475,0.860038376957,0.0,0.0,5.91811778209,14.0365255879,36.0954751846,25.454993687,10.6404814977
 03/11  24:00:00,20.4545144511,1.03938015197,0.0,0.0,3.54045821811,10.5176760807,37.1626801697,31.2114733125,5.95120685721
 03/12  01:00:00,16.3569249599,1.2337708325,0.0,0.0,2.55330491699,7.21284921042,38.6165484385,37.5505537163,1.06599472216
 03/12  02:00:00,16.2162291394,1.38743731991,0.0,0.0,2.55330491699,6.91848690247,42.9868029424,42.5065832967,0.480219645735
 03/12  03:00:00,16.1930959851,1.51148531963,0.0,0.0,2.55330491699,6.7713057485,46.6798268085,46.1996173673,0.480209441188
 03/12  04:00:00,18.3381608706,1.58005675734,0.0,0.0,3.82705111198,7.57405300124,49.201755984,48.1360082453,1.06574773871
 03/12  05:00:00,22.8706485371,1.57393196194,0.0,0.0,6.02426329834,9.91545327661,53.3350830221,47.7821171445,5.5529658776
 03/12  06:00:00,28.1183576832,1.50339002788,0.0,0.0,6.51253267309,14.7454349813,64.0621783652,45.4417569695,18.6204213956
 03/12  07:00:00,27.2319196335,1.46268203864,0.0,0.0,6.01364874671,17.9699221805,63.7409012852,43.9504813443,19.7904199409
 03/12  08:00:00,23.2411314249,1.45619525186,0.0,0.0,3.66783283761,18.1171033345,62.3986626061,43.3884602538,19.0102023523
 03/12  09:00:00,20.2380880445,1.27678371198,0.0,0.0,3.10526160149,15.8560427302,54.1384915498,37.4689394927,16.6695520571
 03/12  10:00:00,17.0701952368,1.02551760737,0.0,0.0,3.10526160149,12.9394160272,44.6731126995,29.5639941717,15.1091185278
 03/12  11:00:00,17.0125690456,0.820710262359,0.0,0.0,3.10526160149,13.0865971812,35.3920950351,23.2087893746,12.1833056605
 03/12  12:00:00,16.7088975292,0.662194840813,0.00202505915539,0.0,3.10526160149,12.9394160272,29.1334119451,18.5105398139,10.6228721312
 03/12  13:00:00,16.1971024213,0.551246631735,0.0427216223911,0.0,3.10526160149,12.4978725653,24.4176625109,14.9651155266,9.4525469843
 03/12  14:00:00,15.9848007616,0.441866174553,0.0869815738315,0.0,3.10526160149,12.3506914113,19.75267079,11.4704489526,8.28222183737
 03/12  15:00:00,17.2472286086,0.320568706247,0.105697435858,0.0,4.02872759285,12.7922348732,17.3907938881,7.93824690382,9.4525469843
 03/12  16:00:00,24.6090917704,0.215741108474,0.122034808037,0.0,6.50191812146,17.7693977319,15.8689322716,4.85595175806,11.0129805135
 03/12  17:00:00,31.7932321214,0.15414823566,0.137127556289,0.0,8.38069375907,23.1212625696,17.4388324538,2.91487649948,14.5239559543
 03/12  18:00:00,34.9475999977,0.149529922053,0.142380916651,0.0,10.6415932552,23.1212625696,19.7948834093,2.73522296997,17.0596604394
 03/12  19:00:00,38.4421553397,0.191214675618,0.100362816706,0.0,12.3080778603,20.4854999863,20.5724487591,4.29300508432,16.2794436747
 03/12  20:00:00,38.0453669837,0.280849904167,0.0540601253892,0.0,12.456681583,19.8967753704,22.2186027891,7.30453845247,14.9140643367
 03/12  21:00:00,32.6430711672,0.382089084932,0.0140261501206,0.0,9.18739968257,17.702556249,22.9079980023,10.7246923418,12.1833056605
 03/12  22:00:00,25.8167326893,0.505089318769,0.0,0.0,5.91811778209,14.0365255879,25.0626756059,14.4398034746,10.6228721312
 03/12  23:00:00,20.0679429178,0.652808618721,0.0,0.0,3.54045821811,10.5176760807,24.703769576,18.7621980325,5.9415715435
 03/12  24:00:00,16.5169844975,0.805105754064,0.0,0.0,2.55330491699,7.80157382632,25.1788339832,23.3334004539,1.84543352924
 03/13  01:00:00,16.0319120735,0.908757946043,0.0,0.0,2.55330491699,7.21284921042,27.4908661801,26.4262167886,1.06464939152
 03/13  02:00:00,15.8931669331,1.06437511365,0.0,0.0,2.55330491699,6.91848690247,31.9396029314,31.4597204244,0.479882507001
 03/13  03:00:00,15.8458466866,1.16423602106,0.0,0.0,2.55330491699,6.7713057485,35.0909465929,34.6110745746,0.479872018336
 03/13  04:00:00,18.0363008554,1.27819674209,0.0,0.0,3.82705111198,7.57405300124,39.3831147285,38.3187191945,1.06439553404
 03/13  05:00:00,22.6606217737,1.36390519847,0.0,0.0,6.02426329834,9.91545327661,46.6655918212,41.1218120838,5.54377973734
 03/13  06:00:00,27.9798977361,1.36493008076,0.0,0.0,6.51253267309,14.7454349813,59.8049636172,41.2166655259,18.5882980913
 03/13  07:00:00,27.2970452436,1.33427828629,0.0,0.0,6.01364874671,18.163451543,59.7693417763,40.0131060861,19.7562356901
 03/13  08:00:00,24.7120620371,1.48071229534,0.0,0.0,4.35151303671,18.8798367041,56.4513384556,37.4739530108,18.9773854448
 03/13  09:00:00,21.7297094491,1.32199154789,0.0,0.0,3.78894180059,16.6187760998,48.0472651518,31.4064278889,16.6408372629
 03/13  10:00:00,18.7025953417,1.21150414363,0.0,0.0,3.78894180059,13.7021493968,42.926795757,27.843657281,15.083138476
 03/13  11:00:00,18.7530861424,1.11481379044,0.0,0.0,3.78894180059,13.8493305508,37.0392285498,24.8767752994,12.1624532504
 03/13  12:00:00,18.3522417793,1.02441064549,0.0,0.0,3.69398621738,13.6338449159,32.8407919709,22.2360375074,10.6047544635
 03/13  13:00:00,18.0182277674,0.968680031451,0.0,0.0,3.78894180059,13.2606059349,30.1463326261,20.7098522529,9.43648037329
 03/13  14:00:00,17.8122310719,0.90986449,0.0,0.0,3.78894180059,13.1134247809,27.3056327483,19.0374264652,8.26820628308
 03/13  15:00:00,19.1155508842,0.848174849019,0.0,0.0,4.71240779196,13.5549682428,26.71006736,17.2735869868,9.43648037329
 03/13  16:00:00,26.4916634604,0.773934037814,0.0,0.0,7.18559832057,18.5321311015,26.1193653027,15.1251861424,10.9941791602
 03/13  17:00:00,32.1271504339,0.431664742081,0.0,0.0,8.38069375907,23.3147919321,26.277107365,11.7781059341,14.4990014308
 03/13  18:00:00,35.0543870332,0.398697874246,0.0,0.0,10.6415932552,23.1212625696,27.9186778221,10.8884158625,17.0302619596
 03/13  19:00:00,38.6188206659,0.468242818474,0.0,0.0,12.3080778603,20.4854999863,29.2438393076,12.9924267414,16.2514125662
 03/13  20:00:00,38.21383846,0.503381505842,0.0,0.0,12.456681583,19.8967753704,28.9199182289,14.0314921013,14.8884261276
 03/13  21:00:00,32.7752741331,0.528318200899,0.0,0.0,9.18739968257,17.702556249,26.8380042879,14.6755510374,12.1624532504
 03/13  22:00:00,25.9386745159,0.627031145423,0.0,0.0,5.91811778209,14.0365255879,28.1627897287,17.5580352652,10.6047544635
 03/13  23:00:00,20.1631664205,0.748032121421,0.0,0.0,3.54045821811,10.5176760807,27.0545466037,21.122888501,5.93165810267
 03/13  24:00:00,16.5894078082,0.877529064821,0.0,0.0,2.55330491699,7.80157382632,26.6546242792,24.8119254923,1.84269878694
 03/14  01:00:00,16.0709127329,0.947758605442,0.0,0.0,2.55330491699,7.21284921042,27.8478875738,26.7846217434,1.06326583038
 03/14  02:00:00,15.8297178889,1.00092606942,0.0,0.0,2.55330491699,6.91848690247,28.7532175433,28.2736817211,0.479535822247
 03/14  03:00:00,15.7614208822,1.07981021673,0.0,0.0,2.55330491699,6.7713057485,31.169092532,30.6895674786,0.479525053475
 03/14  04:00:00,17.8820241595,1.12392004625,0.0,0.0,3.82705111198,7.57405300124,33.1291981641,32.066192968,1.06300519612
 03/14  05:00:00,22.4131759892,1.11645941399,0.0,0.0,6.02426329834,9.91545327661,37.5011315466,31.9667945998,5.5343369468
 03/14  06:00:00,27.6663679918,1.05140033644,0.0,0.0,6.51253267309,14.7454349813,48.6628901697,30.1076074409,18.5552827287
 03/14  07:00:00,26.2006661091,1.13073248508,0.0,0.0,6.01364874671,18.163451543,52.0955160844,32.3744135806,19.7211025038
 03/14  08:00:00,24.6998825115,1.46853276981,0.0,0.0,4.35151303671,18.8798367041,55.1407739647,36.1971164058,18.9436575589
 03/14  09:00:00,21.831628567,1.42391066572,0.0,0.0,3.78894180059,16.6187760998,50.9785123801,34.3671870173,16.6113253627
 03/14  10:00:00,18.9094214751,1.41833027695,0.0,0.0,3.78894180059,13.7021493968,49.2890897448,34.2326525119,15.0564372329
 03/14  11:00:00,19.0639008647,1.42562851277,0.0,0.0,3.78894180059,13.8493305508,46.6584084873,34.5173864977,12.1410219896
 03/14  12:00:00,18.7239439639,1.39611283007,0.0,0.0,3.69398621738,13.6338449159,44.1710684772,33.5849346174,10.5861338598
 03/14  13:00:00,18.5619573978,1.51240966192,0.0,0.0,3.78894180059,13.2606059349,46.3136739077,36.8937061452,9.41996776248
 03/14  14:00:00,18.4146196002,1.51225301828,0.0,0.0,3.78894180059,13.1134247809,45.1815719023,36.9277702372,8.25380166514
 03/14  15:00:00,19.6349674756,1.36759144041,0.0,0.0,4.71240779196,13.5549682428,42.0390381453,32.6190703828,9.41996776248
 03/14  16:00:00,26.9796694757,1.26194005312,0.0,0.0,7.18559832057,18.5321311015,40.3731695927,29.3983137004,10.9748558923
 03/14  17:00:00,32.5738375512,0.878351859392,0.0,0.0,8.38069375907,23.3147919321,39.2453413751,24.7719871908,14.4733541843
 03/14  18:00:00,34.5287778373,0.765922011666,0.0,0.0,10.6415932552,23.1212625696,38.452353458,21.4523060628,17.0000473952
 03/14  19:00:00,39.0416167957,0.89103894835,0.0,0.0,12.3080778603,20.4854999863,41.3292697496,25.1066664193,16.2226033303
 03/14  20:00:00,38.6291306381,0.918673683927,0.0,0.0,12.456681583,19.8967753704,40.8391088912,25.9770326744,14.8620762167
 03/14  21:00:00,33.1001539938,0.853198061664,0.0,0.0,9.18739968257,17.702556249,36.1849898143,24.0439678247,12.1410219896
 03/14  22:00:00,26.2548093785,0.943166007979,0.0,0.0,5.91811778209,14.0365255879,37.2375572323,26.6514233724,10.5861338598
 03/14  23:00:00,20.493740948,1.07860664891,0.0,0.0,3.54045821811,10.5176760807,36.6409433071,30.7194738366,5.92146947047
 03/14  24:00:00,16.9318388562,1.21996011279,0.0,0.0,2.55330491699,7.80157382632,36.81463938,34.9747512502,1.83988812978
 03/15  01:00:00,16.5497545522,1.42660042474,0.0,0.0,2.55330491699,7.21284921042,42.1257349876,41.0638905399,1.06184444773
 03/15  02:00:00,16.2885609874,1.45976916795,0.0,0.0,2.55330491699,6.91848690247,42.5032251548,42.0240454608,0.479179694006
 03/15  03:00:00,16.0598346682,1.37822400268,0.0,0.0,2.55330491699,6.7713057485,40.080975511,39.6018068618,0.479168649237
 03/15  04:00:00,18.1308828373,1.37277872404,0.0,0.0,3.82705111198,7.57405300124,40.4813600017,39.4197828653,1.06157713639
 03/15  05:00:00,22.605362486,1.30864591083,0.0,0.0,6.02426329834,9.91545327661,43.012765795,37.4881254923,5.52464030272
 03/15  06:00:00,27.8096276037,1.19465994844,0.0,0.0,6.51253267309,14.7454349813,52.5903584595,34.0689733736,18.521385086
 03/15  07:00:00,26.3497766486,1.27984302467,0.0,0.0,6.01364874671,18.163451543,56.2692758291,36.5842450429,19.6850307863
 03/15  08:00:00,24.8350543519,1.60370461019,0.0,0.0,4.35151303671,18.8798367041,59.1752588996,40.2662302166,18.909028683
 03/15  09:00:00,21.9103878485,1.50266994726,0.0,0.0,3.78894180059,16.6187760998,53.1761985318,36.5951734356,16.5810250962
 03/15  10:00:00,18.9086297937,1.41753859559,0.0,0.0,3.78894180059,13.7021493968,48.9484175815,33.9193948754,15.0290227061
 03/15  11:00:00,18.7656174204,1.12734506849,0.0,0.0,3.78894180059,13.8493305508,37.5286663727,25.4096481481,12.1190182246
 03/15  12:00:00,18.2548400072,0.92700887333,0.0,0.0,3.69398621738,13.6338449159,30.0202686555,19.4532528209,10.5670158345
 03/15  13:00:00,17.8669400112,0.817392275313,0.0,0.0,3.78894180059,13.2606059349,25.7139659902,16.3109519483,9.40301404194
 03/15  14:00:00,17.6168129588,0.714446376952,0.0,0.0,3.78894180059,13.1134247809,21.7820082917,13.5429960423,8.23901224935
 03/15  15:00:00,18.9125100025,0.645133967282,0.0,0.0,4.71240779196,13.5549682428,21.0297167536,11.6267027117,9.40301404194
 03/15  16:00:00,26.305886535,0.588157112369,0.0,0.0,7.18559832057,18.5321311015,20.9029724896,9.9479560575,10.9550164321
 03/15  17:00:00,31.9330357319,0.237550040012,0.0,0.0,8.38069375907,23.3147919321,20.8927261433,6.44570433351,14.4470218098
 03/15  18:00:00,33.9755630229,0.212707197243,0.0,0.0,10.6415932552,23.1212625696,22.7327508456,5.76372515186,16.9690256938
 03/15  19:00:00,38.4203106117,0.269732764348,0.0,0.0,12.3080778603,20.4854999863,23.5648409234,7.37181642473,16.1930244987
 03/15  20:00:00,38.0614309337,0.350973979476,0.0,0.0,12.456681583,19.8967753704,24.5525981551,9.71757574771,14.8350224074
 03/15  21:00:00,32.6812043467,0.434248414529,0.0,0.0,9.18739968257,17.702556249,24.263775112,12.1447568874,12.1190182246
 03/15  22:00:00,25.8695460139,0.557902643358,0.0,0.0,5.91811778209,14.0365255879,26.3012258809,15.7342100463,10.5670158345
 03/15  23:00:00,20.1374417521,0.722307452954,0.0,0.0,3.54045821811,10.5176760807,26.3319888204,20.4209801562,5.91100866418
 03/15  24:00:00,16.6111516838,0.899272940392,0.0,0.0,2.55330491699,7.80157382632,27.3739699311,25.5369675409,1.83700239012
 03/16  01:00:00,16.1203487631,0.997194635681,0.0,0.0,2.55330491699,7.21284921042,29.3453039031,28.2849182393,1.06038566375
 03/16  02:00:00,15.9079865996,1.07919478008,0.0,0.0,2.55330491699,6.91848690247,31.1071980293,30.6283838017,0.478814227615
 03/16  03:00:00,15.8476021616,1.16599149609,0.0,0.0,2.55330491699,6.7713057485,33.7247446459,33.2459417348,0.478802911058
 03/16  04:00:00,17.9568939844,1.19878987115,0.0,0.0,3.82705111198,7.57405300124,35.2742530806,34.2141413032,1.06011177744
 03/16  05:00:00,22.4836603936,1.18694381836,0.0,0.0,6.02426329834,9.91545327661,39.4047516218,33.8900589448,5.514692677
 03/16  06:00:00,27.7282760487,1.11330839339,0.0,0.0,6.51253267309,14.7454349813,50.1837604139,31.6971452115,18.4866152025
 03/16  07:00:00,26.1248909269,1.05495730289,0.0,0.0,6.01364874671,18.163451543,49.5022507381,29.8542195183,19.6480312198
 03/16  08:00:00,24.4591711487,1.22782140698,0.0,0.0,4.35151303671,18.8798367041,46.9769031853,28.1033941134,18.873509072
 03/16  09:00:00,21.4515120368,1.04379413557,0.0,0.0,3.78894180059,16.6187760998,38.890236349,22.3402909125,16.5499454365
 03/16  10:00:00,18.3219062889,0.83081509076,0.0,0.0,3.78894180059,13.7021493968,31.2797194367,16.2788164227,15.000903014
 03/16  11:00:00,18.3134957635,0.675223411568,0.0,0.0,3.78894180059,13.8493305508,24.059597647,11.9631491752,12.0964484718
 03/16  12:00:00,17.8532810872,0.525449953363,0.0,0.0,3.69398621738,13.6338449159,18.4394166992,7.89201064996,10.5474060492
 03/16  13:00:00,17.4617622326,0.411360440812,0.000854055873654,0.0,3.78894180059,13.2606059349,14.2446546971,4.85903046473,9.38562423235
 03/16  14:00:00,17.2730998538,0.347978767943,0.0227545039304,0.0,3.78894180059,13.1134247809,11.413828043,3.18998562752,8.22384241545
 03/16  15:00:00,18.6025111156,0.296347272028,0.0387878083514,0.0,4.71240779196,13.5549682428,11.1760542561,1.79043002378,9.38562423235
 03/16  16:00:00,26.011084068,0.253220675042,0.0401339703522,0.0,7.18559832057,18.5321311015,11.593365648,0.658698993164,10.9346666549
 03/16  17:00:00,31.7181678044,0.0062811863914,0.0164009261624,0.0,8.38069375907,23.3147919321,14.4550175751,0.0350054695536,14.4200121056
 03/16  18:00:00,33.8470853281,0.0194298558863,0.064799646587,0.0,10.6415932552,23.1212625696,16.9372060422,0.0,16.9372060422
 03/16  19:00:00,38.192863878,0.0139167298874,0.0283693007439,0.0,12.3080778603,20.4854999863,16.2958509391,0.133166108219,16.1626848309
 03/16  20:00:00,37.7446814865,0.0337771540104,0.000447378342246,0.0,12.456681583,19.8967753704,15.7121681733,0.904895462074,14.8072727112
 03/16  21:00:00,32.3404292364,0.0934733042261,0.0,0.0,9.18739968257,17.702556249,14.6876585054,2.59121003364,12.0964484718
 03/16  22:00:00,25.5103406006,0.198697230131,0.0,0.0,5.91811778209,14.0365255879,16.0523088028,5.50490275353,10.5474060492
 03/16  23:00:00,19.8026489488,0.387514649658,0.0,0.0,3.54045821811,10.5176760807,16.8763775563,10.9760987746,5.90027878166
 03/16  24:00:00,16.3178788891,0.606000145706,0.0,0.0,2.55330491699,7.80157382632,19.3362046951,17.5021622726,1.83404242253
 03/17  01:00:00,15.884420255,0.761266127506,0.0,0.0,2.55330491699,7.21284921042,23.3106657238,22.2517758141,1.05888990978
 03/17  02:00:00,15.6908409573,0.862049137827,0.0,0.0,2.55330491699,6.91848690247,25.7390529576,25.2606134264,0.478439531178
 03/17  03:00:00,15.6271934565,0.945582790996,0.0,0.0,2.55330491699,6.7713057485,28.1782550934,27.6998271462,0.47842794714
 03/17  04:00:00,17.7984057989,1.04030168567,0.0,0.0,3.82705111198,7.57405300124,31.5539418878,30.4953323348,1.05860955294
 03/17  05:00:00,22.3400354187,1.04331884352,0.0,0.0,6.02426329834,9.91545327661,35.8983994394,30.3939024236,5.50449701586
 03/17  06:00:00,27.6180040066,1.00303635131,0.0,0.0,6.51253267309,14.7454349813,47.5231747274,29.0721913516,18.4509833759
 03/17  07:00:00,26.0455615955,0.975627971515,0.0,0.0,6.01364874671,18.163451543,47.7170361006,28.106921339,19.6101147615
 03/17  08:00:00,24.3045747199,1.0732249782,0.0,0.0,4.35151303671,18.8798367041,42.5828851132,23.7457758686,18.8371092446
 03/17  09:00:00,21.1965274357,0.788809534423,0.0,0.0,3.78894180059,16.6187760998,31.3447175069,14.8266219193,16.5180955876
 03/17  10:00:00,18.0570343668,0.565943168713,0.0,0.0,3.78894180059,13.7021493968,23.5674791175,8.59539263349,14.972086484
 03/17  11:00:00,18.116444448,0.434084239211,0.0440878568478,0.0,3.78894180059,13.8493305508,17.1580626139,5.08474319908,12.0733194148
 03/17  12:00:00,17.9102054422,0.384857348995,0.19751695938,0.0,3.69398621738,13.6338449159,13.4254555211,2.89814520988,10.5273103112
 03/17  13:00:00,17.8028825747,0.365903298511,0.387431540264,0.0,3.78894180059,13.2606059349,10.8755539362,1.50775045269,9.36780348353
 03/17  14:00:00,17.771115226,0.354097715148,0.51465092902,0.0,3.78894180059,13.1134247809,8.69857753024,0.490280874397,8.20829665584
 03/17  15:00:00,19.1627405946,0.343867803838,0.551496755554,0.0,4.71240779196,13.5549682428,9.36780348353,0.0,9.36780348353
 03/17  16:00:00,26.5901062871,0.343960258987,0.528416605524,0.0,7.18559832057,18.5321311015,10.9138125871,0.0,10.9138125871
 03/17  17:00:00,32.3022076092,0.136117283999,0.470604633402,0.0,8.38069375907,23.3147919321,14.3923330702,0.0,14.3923330702
 03/17  18:00:00,34.3494669336,0.133637603759,0.452973504174,0.0,10.6415932552,23.1212625696,16.9045978635,0.0,16.9045978635
 03/17  19:00:00,38.5639673392,0.096789397047,0.316600094739,0.0,12.3080778603,20.4854999863,16.1315933117,0.0,16.1315933117
 03/17  20:00:00,38.0005668922,0.0690450223851,0.221064915633,0.0,12.456681583,19.8967753704,14.7788353461,0.0,14.7788353461
 03/17  21:00:00,32.4608682604,0.0516154251138,0.162296903075,0.0,9.18739968257,17.702556249,12.0733194148,0.0,12.0733194148
 03/17  22:00:00,25.4332637023,0.0366421551325,0.0849781767154,0.0,5.91811778209,14.0365255879,10.7745611794,0.247250868217,10.5273103112
 03/17  23:00:00,19.5015441555,0.0647715684372,0.0216382879211,0.0,3.54045821811,10.5176760807,7.4708196089,1.58153660842,5.88928300047
 03/17  24:00:00,15.8306157065,0.118736963101,0.0,0.0,2.55330491699,7.80157382632,5.10497408306,3.27396497948,1.83100910358
 03/18  01:00:00,15.3107038506,0.187549723142,0.0,0.0,2.55330491699,7.21284921042,6.1825901314,5.12523250331,1.05735762809
 03/18  02:00:00,15.0653803051,0.236588485586,0.0,0.0,2.55330491699,6.91848690247,6.87343737433,6.39538165879,0.47805571554
 03/18  03:00:00,14.9717540429,0.290143377437,0.0,0.0,2.55330491699,6.7713057485,8.30109545194,7.82305158351,0.478043868424
 03/18  04:00:00,17.0876610157,0.329556902445,0.0,0.0,3.82705111198,7.57405300124,9.93800913481,8.88093822733,1.05707090749
 03/18  05:00:00,21.637708828,0.340992252797,0.0,0.0,6.02426329834,9.91545327661,14.6647643062,9.17070796729,5.49405633891
 03/18  06:00:00,26.9562869606,0.341319305323,0.0,0.0,6.51253267309,14.7454349813,27.5919400827,9.17743992363,18.414500159
 03/18  07:00:00,25.3376641076,0.46125984607,0.0,0.0,6.01364874671,17.9699221805,32.2578133984,12.6865207584,19.57129264
 03/18  08:00:00,22.3438039869,0.558867813914,0.0,0.0,3.66783283761,18.1171033345,34.3245704488,15.5247304682,18.7998399805
 03/18  09:00:00,19.4402128084,0.478908475904,0.0,0.0,3.10526160149,15.8560427302,29.5418400379,13.0563550565,16.4854849814
 03/18  10:00:00,16.4804574811,0.435779851726,0.0,0.0,3.10526160149,12.9394160272,26.6464008353,11.7038191855,14.9425816498
 03/18  11:00:00,16.5880921315,0.396233348231,0.0,0.0,3.10526160149,13.0865971812,22.5656708096,10.5160329064,12.0496379032
 03/18  12:00:00,16.3917617767,0.347084147465,0.0,0.0,3.10526160149,12.9394160272,19.6078689785,9.10113440691,10.5067345716
 03/18  13:00:00,15.9935824227,0.390448255525,0.0,0.0,3.10526160149,12.4978725653,19.6507781834,10.3012211105,9.34955707293
 03/18  14:00:00,15.8463435918,0.390390578626,0.0,0.0,3.10526160149,12.3506914113,18.5321247929,10.3397452186,8.19237957426
 03/18  15:00:00,17.1412312518,0.320268785309,0.0,0.0,4.02872759285,12.7922348732,17.7375862433,8.38802917036,9.34955707293
 03/18  16:00:00,24.5206086985,0.249292844621,0.0,0.0,6.50191812146,17.7693977319,17.3153773763,6.42291697181,10.8924604045
 03/18  17:00:00,31.6974092521,0.185906883858,0.00954603880955,0.0,8.38069375907,23.1212625696,19.0532835686,4.68929066806,14.3639929005
 03/18  18:00:00,34.0104337256,0.174064374536,0.0735135254747,0.0,10.6415932552,23.1212625696,20.76901425,3.89780343566,16.8712108143
 03/18  19:00:00,38.3882199243,0.174469232918,0.0631728439511,0.0,12.3080778603,20.4854999863,20.0910452787,3.99128613023,16.0997591485
 03/18  20:00:00,37.9564196077,0.185516431945,0.0604462215717,0.0,12.456681583,19.8967753704,19.0582625663,4.30854383292,14.7497187334
 03/18  21:00:00,32.5088379869,0.231592498502,0.0302895561982,0.0,9.18739968257,17.702556249,17.8760295028,5.82639159966,12.0496379032
 03/18  22:00:00,25.6003126682,0.288669297684,0.0,0.0,5.91811778209,14.0365255879,18.1413651251,7.63463055352,10.5067345716
 03/18  23:00:00,19.7796546469,0.364520347824,0.0,0.0,3.54045821811,10.5176760807,15.5978540289,9.71982945197,5.87802457691
 03/18  24:00:00,16.1559196894,0.44404094606,0.0,0.0,2.55330491699,7.80157382632,13.783299555,11.9553962234,1.82790333156
 03/19  01:00:00,15.5835717056,0.46041757816,0.0,0.0,2.55330491699,7.21284921042,13.3812547914,12.3254655196,1.05578927185
 03/19  02:00:00,15.2807481968,0.451956377287,0.0,0.0,2.55330491699,6.91848690247,12.4439804196,11.9663175253,0.477662894254
 03/19  03:00:00,15.159700569,0.478089903488,0.0,0.0,2.55330491699,6.7713057485,13.1782511431,12.7006003546,0.477650788552
 03/19  04:00:00,17.278948125,0.520844011696,0.0,0.0,3.82705111198,7.57405300124,15.0597183938,14.0042220974,1.05549629645
 03/19  05:00:00,21.8145965056,0.517879930372,0.0,0.0,6.02426329834,9.91545327661,19.4591111447,13.9757374063,5.48337373833
 03/19  06:00:00,27.1189883705,0.504020715185,0.0,0.0,6.51253267309,14.7454349813,32.0276315087,13.6504551517,18.377176357
 03/19  07:00:00,25.4404902946,0.564086033075,0.0,0.0,6.01364874671,17.9699221805,35.055458809,15.5238824569,19.5315763521
 03/19  08:00:00,22.4056147592,0.620678586194,0.0,0.0,3.66783283761,18.1171033345,35.9270134616,17.1653011451,18.7617123165
 03/19  09:00:00,19.5382996858,0.576995353286,0.0,0.0,3.10526160149,15.8560427302,32.2084402462,15.7563169709,16.4521232753
 03/19  10:00:00,16.5484227332,0.503745103762,0.0,0.0,3.10526160149,12.9394160272,28.4553916336,13.5429943845,14.9123972491
 03/19  11:00:00,16.5674579865,0.375599203302,0.0,0.0,3.10526160149,13.0865971812,21.9609771066,9.93556615669,12.0254109499
 03/19  12:00:00,16.3442972528,0.276147120706,0.0234725029098,0.0,3.10526160149,12.9394160272,17.5184786943,7.03279377062,10.4856849237
 03/19  13:00:00,15.8440756399,0.206002329928,0.0349391427431,0.0,3.10526160149,12.4978725653,14.3664042006,5.03551379656,9.33089040405
 03/19  14:00:00,15.6471230109,0.141246498844,0.0499234988273,0.0,3.10526160149,12.3506914113,11.4011075512,3.22501166678,8.17609588439
 03/19  15:00:00,17.0063984232,0.101440578366,0.0839953783351,0.0,4.02872759285,12.7922348732,11.2929616923,1.96207128824,9.33089040405
 03/19  16:00:00,24.43949936,0.0797263031166,0.0884572030201,0.0,6.50191812146,17.7693977319,12.2392519026,1.36863547228,10.8706164303
 03/19  17:00:00,31.7338733239,0.064813191692,0.167103802805,0.0,8.38069375907,23.1212625696,14.729395239,0.394395249713,14.3349999893
 03/19  18:00:00,34.013632982,0.0697760862959,0.181001070066,0.0,10.6415932552,23.1212625696,17.2162805399,0.379225757991,16.8370547819
 03/19  19:00:00,38.3827433836,0.079904123564,0.152261412629,0.0,12.3080778603,20.4854999863,16.913735752,0.846543983261,16.0671917688
 03/19  20:00:00,37.9389847814,0.104622622107,0.123905205087,0.0,12.456681583,19.8967753704,16.4008094229,1.68087792708,14.7199314958
 03/19  21:00:00,32.4892192566,0.158022795998,0.0842405284341,0.0,9.18739968257,17.702556249,15.4365345277,3.41112357779,12.0254109499
 03/19  22:00:00,25.5606702771,0.222976964037,0.0260499425554,0.0,5.91811778209,14.0365255879,16.1582763792,5.67259145552,10.4856849237
 03/19  23:00:00,19.7178409559,0.302706656744,0.0,0.0,3.54045821811,10.5176760807,13.9430462255,8.07653938042,5.86650684505
 03/19  24:00:00,16.1030131022,0.391134358807,0.0,0.0,2.55330491699,7.80157382632,12.3747308182,10.550004792,1.82472602622
 03/20  01:00:00,15.5933892138,0.470235086364,0.0,0.0,2.55330491699,7.21284921042,13.8968590388,12.8426737339,1.05418530491
 03/20  02:00:00,15.3728353671,0.544043547586,0.0,0.0,2.55330491699,6.91848690247,15.4962420908,15.0189809073,0.477261183543
 03/20  03:00:00,15.254628943,0.573018277526,0.0,0.0,2.55330491699,6.7713057485,16.2401495366,15.7629007128,0.477248823839
 03/20  04:00:00,17.341781236,0.583677122766,0.0,0.0,3.82705111198,7.57405300124,17.0211964123,15.9673102264,1.05388618589
 03/20  05:00:00,21.8683893499,0.571672774649,0.0,0.0,6.02426329834,9.91545327661,21.0357777559,15.563325378,5.4724523779
 03/20  06:00:00,27.1446039322,0.529636276935,0.0,0.0,6.51253267309,14.7454349813,32.622614521,14.2835914973,18.3390230236
 03/20  07:00:00,24.6893538458,0.512253555149,0.0,0.0,6.01364874671,18.163451543,33.2873057241,13.7963280647,19.4909776594
 03/20  08:00:00,23.9775112437,0.746161501943,0.0,0.0,4.35151303671,18.8798367041,32.7710957979,14.0483582542,18.7227375437
 03/20  09:00:00,21.0741712456,0.666453344341,0.0,0.0,3.78894180059,16.6187760998,28.0491095161,11.631089167,16.4180203491
 03/20  10:00:00,18.0693381153,0.564198571354,0.0140483458061,0.0,3.78894180059,13.7021493968,23.5707831682,8.68924094756,14.8815422206
 03/20  11:00:00,18.2606304069,0.502731190494,0.119626864507,0.0,3.78894180059,13.8493305508,18.1944725551,6.19382682542,12.0006457297
 03/20  12:00:00,17.9847191724,0.435786612613,0.221101425981,0.0,3.69398621738,13.6338449159,14.1121993301,3.64803172886,10.4641676012
 03/20  13:00:00,17.8043656835,0.417115165658,0.337702781971,0.0,3.78894180059,13.2606059349,11.6722324588,2.36042345394,9.31180900486
 03/20  14:00:00,17.7510074717,0.412194041449,0.436446848335,0.0,3.78894180059,13.1134247809,9.83639754659,1.6769471381,8.15945040849
 03/20  15:00:00,19.2225226062,0.398811498225,0.556335072792,0.0,4.71240779196,13.5549682428,9.8863148409,0.574505836048,9.31180900486
 03/20  16:00:00,26.7940630515,0.405660388017,0.670673240943,0.0,7.18559832057,18.5321311015,10.8482871333,0.0,10.8482871333
 03/20  17:00:00,32.5578047441,0.195910969624,0.666408082627,0.0,8.38069375907,23.3147919321,14.3053629224,0.0,14.3053629224
 03/20  18:00:00,34.6012555444,0.193984751228,0.644414967579,0.0,10.6415932552,23.1212625696,16.8021398812,0.0,16.8021398812
 03/20  19:00:00,38.7554975408,0.144048605339,0.460871088084,0.0,12.3080778603,20.4854999863,16.033900817,0.0,16.033900817
 03/20  20:00:00,38.1809298285,0.113813011153,0.356659863159,0.0,12.456681583,19.8967753704,14.6894824546,0.0,14.6894824546
 03/20  21:00:00,32.5612416884,0.0837892841896,0.230496472021,0.0,9.18739968257,17.702556249,12.2184279537,0.217782224006,12.0006457297
 03/20  22:00:00,25.5460097061,0.103187811479,0.131178524167,0.0,5.91811778209,14.0365255879,12.0776144415,1.61344684024,10.4641676012
 03/20  23:00:00,19.6349804666,0.159685041186,0.0601611262921,0.0,3.54045821811,10.5176760807,9.6814914501,3.82675823434,5.85473321576
 03/20  24:00:00,15.9771165637,0.260108967005,0.00512885333705,0.0,2.55330491699,7.80157382632,8.94456271746,7.12308458897,1.82147812849
 03/21  01:00:00,15.464813897,0.34165976959,0.0,0.0,2.55330491699,7.21284921042,10.4387823555,9.38623615375,1.05254620171
