Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  02:00:00,15.2692905617,0.44049874218,0.0,0.0,2.55330491699,6.91848690247,12.6792561425,12.2024054402,0.47685070227
 03/21  03:00:00,15.2272312476,0.54562058208,0.0,0.0,2.55330491699,6.7713057485,15.8152876109,15.3384495177,0.476838093236
 03/21  04:00:00,17.3234043133,0.5653002,0.0,0.0,3.82705111198,7.57405300124,16.8437380167,15.7914969643,1.05224105239
 03/21  05:00:00,21.8402845687,0.543567993465,0.0,0.0,6.02426329834,9.91545327661,20.4316034737,14.9703079816,5.46129549209
 03/21  06:00:00,27.1342819492,0.51931429387,0.0,0.0,6.51253267309,14.7454349813,32.4987686313,14.1987171729,18.3000514585
 03/21  07:00:00,24.7001159198,0.523015629175,0.0,0.0,6.01364874671,18.163451543,33.7221876553,14.2726790704,19.4495085849
 03/21  08:00:00,24.0204187342,0.78906899244,0.0,0.0,4.35151303671,18.8798367041,34.013580311,15.3306531067,18.6829272042
 03/21  09:00:00,21.0748040759,0.667086174687,0.0,0.0,3.78894180059,16.6187760998,27.8967118068,11.5135255048,16.383186302
 03/21  10:00:00,18.1362400568,0.645148858676,0.0,0.0,3.78894180059,13.7021493968,25.7674101432,10.9173844414,14.8500257018
 03/21  11:00:00,18.2914586712,0.653186319289,0.0,0.0,3.78894180059,13.8493305508,23.2343790855,11.2590295091,11.9753495764
 03/21  12:00:00,17.9272008472,0.599369713367,0.0,0.0,3.69398621738,13.6338449159,20.2217668219,9.77957784567,10.4421889763
 03/21  13:00:00,17.5875860305,0.534512848095,0.00352544646628,0.0,3.78894180059,13.2606059349,17.2513357475,7.95901722143,9.29231852611
 03/21  14:00:00,17.412391119,0.440730768948,0.0692937681469,0.0,3.78894180059,13.1134247809,13.0395085914,4.8970605154,8.14244807597
 03/21  15:00:00,18.7750514632,0.380017421615,0.127658006323,0.0,4.71240779196,13.5549682428,12.2142258457,2.92190731956,9.29231852611
 03/21  16:00:00,26.2317997091,0.33723962289,0.176830663661,0.0,7.18559832057,18.5321311015,12.3826126643,1.55713353802,10.8254791263
 03/21  17:00:00,32.002322551,0.0887380899358,0.218098769202,0.0,8.38069375907,23.3147919321,14.9037902356,0.628699758866,14.2750904767
 03/21  18:00:00,34.1371586131,0.0899587414942,0.284344046002,0.0,10.6415932552,23.1212625696,16.9285004994,0.162024047375,16.766476452
 03/21  19:00:00,38.497201347,0.0892108064286,0.25741269317,0.0,12.3080778603,20.4854999863,16.3224693582,0.3225732063,15.9998961519
 03/21  20:00:00,38.0379298978,0.0985916795289,0.22888126405,0.0,12.456681583,19.8967753704,15.4020537466,0.743673119843,14.6583806268
 03/21  21:00:00,32.5574546378,0.117147214843,0.193351490747,0.0,9.18739968257,17.702556249,13.4431284722,1.46777889575,11.9753495764
 03/21  22:00:00,25.6065815595,0.186965460047,0.107972728925,0.0,5.91811778209,14.0365255879,14.4076144795,3.9654255032,10.4421889763
 03/21  23:00:00,19.7232576088,0.283642391077,0.0244809186067,0.0,3.54045821811,10.5176760807,13.1631053657,7.32039818996,5.84270717569
 03/21  24:00:00,16.1192780676,0.407399324213,0.0,0.0,2.55330491699,7.80157382632,12.8851158138,11.0669552136,1.81816060019
 03/22  01:00:00,15.5174779095,0.39432378208,0.0,0.0,2.55330491699,7.21284921042,11.5379663693,10.4870939222,1.05087244716
 03/22  02:00:00,15.3138823918,0.485090572292,0.0,0.0,2.55330491699,6.91848690247,13.6011893287,13.1247577568,0.4764315719
 03/22  03:00:00,15.3098569093,0.628246243783,0.0,0.0,2.55330491699,6.7713057485,17.9728599666,17.4964412483,0.476418718295
 03/22  04:00:00,17.4261196097,0.668015496406,0.0,0.0,3.82705111198,7.57405300124,19.6820330843,18.6314717014,1.05056138289
 03/22  05:00:00,21.988986044,0.692269468831,0.0,0.0,6.02426329834,9.91545327661,24.8155800631,19.3656736781,5.44990638508
 03/22  06:00:00,27.2906560897,0.675688434407,0.0,0.0,6.51253267309,14.7454349813,37.0929704047,18.8326972015,18.2602732033
 03/22  07:00:00,24.8221500162,0.645049725528,0.0,0.0,6.01364874671,18.163451543,37.2090748806,17.8018934714,19.4071814092
 03/22  08:00:00,24.135819543,0.90446980123,0.0,0.0,4.35151303671,18.8798367041,37.3743464785,18.732053391,18.6422930874
 03/22  09:00:00,21.255827429,0.848109527789,0.0,0.0,3.78894180059,16.6187760998,33.2205955599,16.8729641102,16.3476314498
 03/22  10:00:00,18.2755710749,0.784479876769,0.0,0.0,3.78894180059,13.7021493968,29.7323180329,14.9144610069,14.817857026
 03/22  11:00:00,18.3669412011,0.728668849185,0.0,0.0,3.78894180059,13.8493305508,25.2877267989,13.3381968175,11.9495299814
 03/22  12:00:00,18.0163868134,0.688555679605,0.0,0.0,3.69398621738,13.6338449159,22.672437158,12.2526816004,10.4197555576
 03/22  13:00:00,17.7089887555,0.659441019574,0.0,0.0,3.78894180059,13.2606059349,20.7690496445,11.4966249047,9.27242473975
 03/22  14:00:00,17.5520056492,0.649639067279,0.0,0.0,3.78894180059,13.1134247809,19.4223789909,11.2972850689,8.12509392191
 03/22  15:00:00,18.8959303813,0.628554346087,0.0,0.0,4.71240779196,13.5549682428,20.0247918228,10.752367083,9.27242473975
 03/22  16:00:00,26.2909086966,0.573179274012,0.0,0.0,7.18559832057,18.5321311015,19.9997512796,9.19755211606,10.8021991635
 03/22  17:00:00,31.9870549151,0.2767451129,0.014824110337,0.0,8.38069375907,23.3147919321,21.4248672255,7.1806756084,14.2441916171
 03/22  18:00:00,34.0849451875,0.258157084273,0.0639322775501,0.0,10.6415932552,23.1212625696,22.9878074293,6.2577323736,16.7300750557
 03/22  19:00:00,38.4736239027,0.305098482648,0.0179475726663,0.0,12.3080778603,20.4854999863,23.9486697767,7.98348193288,15.9651878438
 03/22  20:00:00,38.052545576,0.327578797533,0.0145098242596,0.0,12.456681583,19.8967753704,23.2621879982,8.63555277515,14.626635223
 03/22  21:00:00,32.605080882,0.341237592854,0.0168873570008,0.0,9.18739968257,17.702556249,20.9391751583,8.98964517694,11.9495299814
 03/22  22:00:00,25.7207269773,0.409083606856,0.0,0.0,5.91811778209,14.0365255879,21.4359621455,11.0162065879,10.4197555576
 03/22  23:00:00,19.9053427862,0.490208487108,0.0,0.0,3.54045821811,10.5176760807,19.1539163258,13.3234840396,5.83043228623
 03/22  24:00:00,16.2848504401,0.572971696713,0.0,0.0,2.55330491699,7.80157382632,17.5430639596,15.7282895358,1.81477442379
 03/23  01:00:00,15.7523926235,0.629238496012,0.0,0.0,2.55330491699,7.21284921042,18.4384509723,17.3892864358,1.04916453644
 03/23  02:00:00,15.5089793523,0.680187532784,0.0,0.0,2.55330491699,6.91848690247,19.4244914675,18.948487551,0.476003916468
 03/23  03:00:00,15.3992580979,0.717647432419,0.0,0.0,2.55330491699,6.7713057485,20.5464103433,20.0704195202,0.475990823132
 03/23  04:00:00,17.5025702078,0.744466094523,0.0,0.0,3.82705111198,7.57405300124,21.9375545418,20.8887068672,1.04884767461
 03/23  05:00:00,22.0233478982,0.726631322946,0.0,0.0,6.02426329834,9.91545327661,25.7982021273,20.3599136975,5.43828842981
 03/23  06:00:00,27.2700674963,0.655099840972,0.0,0.0,6.51253267309,14.7454349813,36.3695793035,18.1498792648,18.2197000387
 03/23  07:00:00,24.9065294076,0.729429117011,0.0,0.0,6.01364874671,18.163451543,39.6986972174,20.3346885503,19.3640086671
 03/23  08:00:00,24.2700009565,1.03865121477,0.0,0.0,4.35151303671,18.8798367041,41.4956721033,22.8948248765,18.6008472268
 03/23  09:00:00,21.3901358521,0.982417950863,0.0,0.0,3.78894180059,16.6187760998,37.4231730347,21.111806713,16.3113663217
 03/23  10:00:00,18.454263988,0.963172789893,0.0,0.0,3.78894180059,13.7021493968,35.3331663742,20.5481206546,14.7850457196
 03/23  11:00:00,18.5786925666,0.94042021463,0.0,0.0,3.78894180059,13.8493305508,31.8252647566,19.9020701659,11.9231945907
 03/23  12:00:00,18.2541780056,0.92634687182,0.0,0.0,3.69398621738,13.6338449159,29.9184477708,19.5215737821,10.3968739887
 03/23  13:00:00,18.1092849716,1.05973723569,0.0,0.0,3.78894180059,13.2606059349,32.7696609821,23.517527445,9.25213353711
 03/23  14:00:00,17.963812888,1.06144630609,0.0,0.0,3.78894180059,13.1134247809,31.6244425194,23.5170494338,8.10739308557
 03/23  15:00:00,19.2061996941,0.93882365888,0.0,0.0,4.71240779196,13.5549682428,29.1838391366,19.9317055995,9.25213353711
 03/23  16:00:00,26.5838007078,0.866071285252,0.0,0.0,7.18559832057,18.5321311015,28.4865546569,17.7081005177,10.7784541392
 03/23  17:00:00,32.2001739902,0.504688298375,0.0,0.0,8.38069375907,23.3147919321,27.8902575037,13.6775820099,14.2126754938
 03/23  18:00:00,34.195356572,0.43250074641,0.0,0.0,10.6415932552,23.1212625696,28.3079505661,11.6150040939,16.6929464722
 03/23  19:00:00,37.7296518325,0.471907318461,0.0,0.0,12.3080778603,20.4854999863,28.654436022,12.7246498509,15.9297861711
 03/23  20:00:00,38.198796409,0.488339454783,0.0,0.0,12.456681583,19.8967753704,27.8378614914,13.2436058471,14.5942556443
 03/23  21:00:00,32.7205645117,0.473608579506,0.0,0.0,9.18739968257,17.702556249,24.7464595669,12.8232649762,11.9231945907
 03/23  22:00:00,25.8492117739,0.537568403363,0.0,0.0,5.91811778209,14.0365255879,25.1001481327,14.7032741441,10.3968739887
 03/23  23:00:00,20.0615806928,0.646446393652,0.0,0.0,3.54045821811,10.5176760807,23.7773647238,17.9594525413,5.81791218247
 03/23  24:00:00,16.462228884,0.750350140655,0.0,0.0,2.55330491699,7.80157382632,22.819733376,21.0084127739,1.81132060206
 03/24  01:00:00,15.9361417636,0.812987636198,0.0,0.0,2.55330491699,7.21284921042,23.7995907946,22.7521678197,1.04742297488
 03/24  02:00:00,15.6681990987,0.839407279179,0.0,0.0,2.55330491699,6.91848690247,23.8791645037,23.4035966411,0.475567862539
 03/24  03:00:00,15.5392860233,0.857675357842,0.0,0.0,2.55330491699,6.7713057485,24.3203833004,23.844828766,0.475554534393
 03/24  04:00:00,17.6471567847,0.889052671403,0.0,0.0,3.82705111198,7.57405300124,25.8222515986,24.7751511638,1.04710043483
 03/24  05:00:00,22.163515484,0.866798908791,0.0,0.0,6.02426329834,9.91545327661,29.5751910122,24.1487459452,5.42644506696
 03/24  06:00:00,27.3813950963,0.766427440947,0.0,0.0,6.51253267309,14.7454349813,39.3613351106,21.1829911298,18.1783439808
 03/24  07:00:00,24.8879099087,0.710809618063,0.0,0.0,6.01364874671,18.163451543,38.8632750841,19.5432719402,19.3200031439
 03/24  08:00:00,24.2064789715,0.975129229801,0.0,0.0,4.35151303671,18.8798367041,39.2571365315,20.6985346354,18.5586018961
 03/24  09:00:00,21.2835453565,0.875827455239,0.0,0.0,3.78894180059,16.6187760998,34.0274138906,17.7530122334,16.2744016572
 03/24  10:00:00,18.2192233038,0.728132105741,0.0,0.0,3.78894180059,13.7021493968,28.2544540322,13.5028525328,14.7516014994
 03/24  11:00:00,18.2197711891,0.581498837121,0.0,0.0,3.78894180059,13.8493305508,21.2921772719,9.39582606846,11.8963512035
 03/24  12:00:00,17.7592767785,0.43144564473,0.0,0.0,3.69398621738,13.6338449159,15.6960284902,5.32247744456,10.3735510456
 03/24  13:00:00,17.4174859748,0.334547022773,0.0333912160886,0.0,3.78894180059,13.2606059349,11.7821105811,2.55065965388,9.23145092726
 03/24  14:00:00,17.3511379459,0.3059412532,0.14283011086,0.0,3.78894180059,13.1134247809,9.33489085259,1.24554004371,8.08935080889
 03/24  15:00:00,18.7250631376,0.282018049461,0.175669052931,0.0,4.71240779196,13.5549682428,9.71080889432,0.479357967063,9.23145092726
 03/24  16:00:00,26.1627218257,0.269172740387,0.175819662745,0.0,7.18559832057,18.5321311015,10.8008281812,0.0465770961543,10.7542510851
 03/24  17:00:00,31.9165138132,0.0510355371846,0.169992584149,0.0,8.38069375907,23.3147919321,14.1805514402,0.0,14.1805514402
 03/24  18:00:00,34.0144254059,0.0586861400622,0.192883440243,0.0,10.6415932552,23.1212625696,16.6551016967,0.0,16.6551016967
 03/24  19:00:00,37.4047329972,0.0420098040272,0.104978679123,0.0,12.3080778603,20.4854999863,16.1350893676,0.241387749859,15.8937016178
 03/24  20:00:00,37.8222570024,0.0472767206695,0.0645233275535,0.0,12.456681583,19.8967753704,15.2780612753,0.716809795619,14.5612514797
 03/24  21:00:00,32.366043669,0.0684553247268,0.0506324120813,0.0,9.18739968257,17.702556249,13.325814837,1.4294636335,11.8963512035
 03/24  22:00:00,25.4245847272,0.110596296136,0.00234506056146,0.0,5.91811778209,14.0365255879,13.3763924243,3.00284137869,10.3735510456
 03/24  23:00:00,19.6289839895,0.213849690421,0.0,0.0,3.54045821811,10.5176760807,11.6217194645,5.81656889239,5.80515057214
 03/24  24:00:00,16.0475621774,0.335683434065,0.0,0.0,2.55330491699,7.80157382632,11.0349136951,9.22711353723,1.80780015783
 03/25  01:00:00,15.5602903663,0.43713623885,0.0,0.0,2.55330491699,7.21284921042,13.1966273572,12.1509790793,1.04564827784
 03/25  02:00:00,15.3480197699,0.519227950463,0.0,0.0,2.55330491699,6.91848690247,15.021044002,14.5459204628,0.47512353917
 03/25  03:00:00,15.2448239179,0.563213252447,0.0,0.0,2.55330491699,6.7713057485,16.1968464795,15.7217364983,0.475109981214
 03/25  04:00:00,17.3633012996,0.60519718633,0.0,0.0,3.82705111198,7.57405300124,17.9309793837,16.8856592029,1.04532018081
 03/25  05:00:00,21.9231466423,0.626430067129,0.0,0.0,6.02426329834,9.91545327661,22.9053579255,17.4909781216,5.41437980393
 03/25  06:00:00,27.2352913752,0.620323719888,0.0,0.0,6.51253267309,14.7454349813,35.4603625008,17.3241452235,18.1362172773
 03/25  07:00:00,24.5269757918,0.543404863631,0.0,0.0,6.01364874671,17.9699221805,34.1342991239,14.8591212526,19.2751778713
 03/25  08:00:00,22.2871021461,0.502165973025,0.0,0.0,3.66783283761,18.1171033345,31.9634499188,13.4478803129,18.5155696059
 03/25  09:00:00,19.4480843943,0.48678006178,0.0,0.0,3.10526160149,15.8560427302,29.2235298877,12.9867814844,16.2367484032
 03/25  10:00:00,16.4668570551,0.42217942567,0.0,0.0,3.10526160149,12.9394160272,25.9187413845,11.201207115,14.7175342696
 03/25  11:00:00,16.5163189198,0.324460136572,0.0,0.0,3.10526160149,13.0865971812,20.3705756855,8.5015679165,11.869007769
 03/25  12:00:00,16.3108223446,0.266144715389,0.0,0.0,3.10526160149,12.9394160272,17.3138051063,6.96401147088,10.3497936354
 03/25  13:00:00,15.825727674,0.222593506784,0.0,0.0,3.10526160149,12.4978725653,15.0344897604,5.82410672524,9.21038303514
 03/25  14:00:00,15.6236709316,0.167717918413,0.0,0.0,3.10526160149,12.3506914113,12.4370802306,4.36610779565,8.07097243491
 03/25  15:00:00,16.9831797291,0.162217262583,0.0,0.0,4.02872759285,12.7922348732,13.4761090784,4.26572604326,9.21038303514
 03/25  16:00:00,24.429229786,0.157913932152,0.0,0.0,6.50191812146,17.7693977319,14.9211757426,4.19157857379,10.7295971688
 03/25  17:00:00,31.6740233082,0.112239338592,0.0598276401702,0.0,8.38069375907,23.1212625696,16.5998054432,2.45197647375,14.1478289695
 03/25  18:00:00,33.9578372464,0.0838454676478,0.111135953083,0.0,10.6415932552,23.1212625696,17.892425943,1.27587400632,16.6165519366
 03/25  19:00:00,37.4558775236,0.10169687024,0.0964361392672,0.0,12.3080778603,20.4854999863,17.7001507123,1.84320584243,15.8569448698
 03/25  20:00:00,37.9261145318,0.14162695722,0.0740306203912,0.0,12.456681583,19.8967753704,17.6327491223,3.10511661937,14.5276325029
 03/25  21:00:00,32.4739761722,0.169816147263,0.057204092737,0.0,9.18739968257,17.702556249,15.8675654069,3.9985576379,11.869007769
 03/25  22:00:00,25.5532443268,0.236415114537,0.00518584180015,0.0,5.91811778209,14.0365255879,16.6201480469,6.27035441152,10.3497936354
 03/25  23:00:00,19.7850263964,0.369892097308,0.0,0.0,3.54045821811,10.5176760807,15.8939217327,10.1017704983,5.79215123445
 03/25  24:00:00,16.2390019693,0.527123225898,0.0,0.0,2.55330491699,7.80157382632,16.6323609751,14.8281468414,1.80421413364
 03/26  01:00:00,15.7462997774,0.62314564993,0.0,0.0,2.55330491699,7.21284921042,18.7336393478,17.6897983773,1.0438409705
 03/26  02:00:00,15.571264018,0.742472198489,0.0,0.0,2.55330491699,6.91848690247,21.8124366152,21.3377655373,0.474671077876
 03/26  03:00:00,15.5127086104,0.831097944914,0.0,0.0,2.55330491699,6.7713057485,24.4446339928,23.9699766976,0.474657295186
 03/26  04:00:00,17.6434583574,0.885354244087,0.0,0.0,3.82705111198,7.57405300124,26.5798912787,25.5363838391,1.04350743956
 03/26  05:00:00,22.2109916803,0.914275105106,0.0,0.0,6.02426329834,9.91545327661,31.8218429802,26.4197467664,5.40209621381
 03/26  06:00:00,27.4996822193,0.884714563949,0.0,0.0,6.51253267309,14.7454349813,43.5343211444,25.4409887402,18.0933324043
 03/26  07:00:00,24.8060819039,0.822510975669,0.0,0.0,6.01364874671,17.9699221805,42.6042727499,23.374726626,19.229546124
 03/26  08:00:00,22.5193836747,0.734447501621,0.0,0.0,3.66783283761,18.1171033345,38.8086238025,20.3368607028,18.4717630998
 03/26  09:00:00,19.5637946163,0.602490283753,0.0,0.0,3.10526160149,15.8560427302,32.4148862657,16.2164685553,16.1984177103
 03/26  10:00:00,16.4921845354,0.447506906027,0.0,0.0,3.10526160149,12.9394160272,26.4437481967,11.7608940778,14.6828541189
 03/26  11:00:00,16.5221707365,0.330311953292,0.0,0.0,3.10526160149,13.0865971812,20.3473325719,8.50616018706,11.8411723849
 03/26  12:00:00,16.2786559768,0.20674123708,0.0272371105624,0.0,3.10526160149,12.9394160272,15.3894657336,5.06385694014,10.3256087934
 03/26  13:00:00,15.7626573609,0.150222457583,0.00930073612779,0.0,3.10526160149,12.4978725653,12.9248527019,3.7359166021,9.18893609982
 03/26  14:00:00,15.5741478532,0.102141230652,0.0160536093435,0.0,3.10526160149,12.3506914113,10.50302547,2.45076206375,8.05226340623
 03/26  15:00:00,16.92306538,0.0595845481593,0.0425183652668,0.0,4.02872759285,12.7922348732,10.3724735949,1.18353749506,9.18893609982
 03/26  16:00:00,24.3972691769,0.0420459590214,0.0839073640011,0.0,6.50191812146,17.7693977319,11.1557369281,0.45123723677,10.7044996913
 03/26  17:00:00,31.698003398,0.0460805205555,0.149966548033,0.0,8.38069375907,23.1212625696,14.1767293125,0.0622115404016,14.1145177721
 03/26  18:00:00,34.0084692882,0.0559304925376,0.189682970059,0.0,10.6415932552,23.1212625696,16.5773086082,0.0,16.5773086082
 03/26  19:00:00,37.4761419369,0.0525163498085,0.165881073034,0.0,12.3080778603,20.4854999863,15.8864213174,0.0668945048981,15.8195268125
 03/26  20:00:00,37.9068976187,0.0598856762575,0.136554988297,0.0,12.456681583,19.8967753704,14.9431807495,0.449772079517,14.4934086699
 03/26  21:00:00,32.4408937228,0.0919868844487,0.101950906134,0.0,9.18739968257,17.702556249,13.3627244456,1.52155206072,11.8411723849
 03/26  22:00:00,25.5116390876,0.16392479998,0.0360709171673,0.0,5.91811778209,14.0365255879,14.3211758462,3.99556705282,10.3256087934
 03/26  23:00:00,19.666041244,0.250906944927,0.0,0.0,3.54045821811,10.5176760807,12.4682159282,6.68929790915,5.77891801904
 03/26  24:00:00,16.0575140808,0.345635337369,0.0,0.0,2.55330491699,7.80157382632,11.1550042083,9.3544406168,1.80056359146
 03/27  01:00:00,15.554887076,0.431732948575,0.0,0.0,2.55330491699,7.21284921042,12.8688481316,11.8268465439,1.04200158777
 03/27  02:00:00,15.3001050482,0.471313228777,0.0,0.0,2.55330491699,6.91848690247,13.3899798632,12.9157692506,0.474210612587
 03/27  03:00:00,15.1763699402,0.494759274654,0.0,0.0,2.55330491699,6.7713057485,14.0227733423,13.548576732,0.474196610312
 03/27  04:00:00,17.2717791179,0.513675004683,0.0,0.0,3.82705111198,7.57405300124,15.0990278641,14.0573651163,1.04166274775
 03/27  05:00:00,21.7963388575,0.499622282337,0.0,0.0,6.02426329834,9.91545327661,18.9950012388,13.6054033045,5.38959793431
 03/27  06:00:00,26.1774577213,0.455323399295,0.0,0.0,6.51253267309,14.7454349813,30.3146720954,12.2649700332,18.0497020622
 03/27  07:00:00,24.6541667894,0.477066498771,0.0,0.0,6.01364874671,18.163451543,32.0452073812,12.8620859659,19.1831214153
 03/27  08:00:00,23.9930276409,0.761677899138,0.0,0.0,4.35151303671,18.8798367041,33.0503924564,14.6231971057,18.4271953506
 03/27  09:00:00,21.1403257458,0.732607844533,0.0,0.0,3.78894180059,16.6187760998,29.8039069478,13.644486018,16.1594209298
 03/27  10:00:00,18.202942399,0.711851200884,0.0,0.0,3.78894180059,13.7021493968,27.6906190538,13.0430477364,14.6475713174
 03/27  11:00:00,18.3119048825,0.673632530547,0.0,0.0,3.78894180059,13.8493305508,23.7441160565,11.9312627623,11.8128532942
 03/27  12:00:00,17.9387009272,0.610869793424,0.0,0.0,3.69398621738,13.6338449159,20.415061978,10.1140582961,10.3010036819
 03/27  13:00:00,17.5788165093,0.529268773404,0.0,0.0,3.78894180059,13.2606059349,17.0153148499,7.84819837728,9.16711647261
 03/27  14:00:00,17.3181449137,0.390658868321,0.0251194634984,0.0,3.78894180059,13.1134247809,12.0031101505,3.96988088717,8.03322926334
 03/27  15:00:00,18.6532484815,0.311105263621,0.0747671827025,0.0,4.71240779196,13.5549682428,10.7441786065,1.57706213394,9.16711647261
 03/27  16:00:00,26.130154775,0.273831248009,0.13859410442,0.0,7.18559832057,18.5321311015,10.9154963964,0.236530311389,10.678966085
 03/27  17:00:00,32.0212163437,0.0678622169478,0.257868434909,0.0,8.38069375907,23.3147919321,14.0806277128,0.0,14.0806277128
 03/27  18:00:00,34.2695934941,0.106352246696,0.400385421792,0.0,10.6415932552,23.1212625696,16.5373833329,0.0,16.5373833329
 03/27  19:00:00,37.717263837,0.098584989421,0.36093433356,0.0,12.3080778603,20.4854999863,15.7814585267,0.0,15.7814585267
 03/27  20:00:00,38.0982393668,0.0852040697982,0.302578342796,0.0,12.456681583,19.8967753704,14.4585901159,0.0,14.4585901159
 03/27  21:00:00,32.5643814705,0.0706571832364,0.246768355102,0.0,9.18739968257,17.702556249,11.8128532942,0.0,11.8128532942
 03/27  22:00:00,25.5026031554,0.0512798956709,0.139679889276,0.0,5.91811778209,14.0365255879,10.5834676819,0.282464000071,10.3010036819
 03/27  23:00:00,19.5552798885,0.0702433375868,0.0699022518235,0.0,3.54045821811,10.5176760807,7.0216184439,1.2561635991,5.7654548448
 03/27  24:00:00,15.8343472418,0.104558796027,0.0179097023891,0.0,2.55330491699,7.80157382632,4.32733737156,2.5304877592,1.79684961236
 03/28  01:00:00,15.2439105977,0.0738820596065,0.0468744106387,0.0,2.55330491699,7.21284921042,2.56153102354,1.52140034947,1.04013067408
 03/28  02:00:00,14.9693386351,0.0418280172964,0.0987187983767,0.0,2.55330491699,6.91848690247,0.879461522434,0.405719242823,0.473742279611
 03/28  03:00:00,14.8353024325,0.0377790610295,0.115912705997,0.0,2.55330491699,6.7713057485,0.689473511071,0.2157454481,0.473728062971
 03/28  04:00:00,16.9191101488,0.0381171548507,0.122888880713,0.0,3.82705111198,7.57405300124,1.22172225852,0.181935607002,1.03978665152
 03/28  05:00:00,21.5333827738,0.0473484778143,0.189317720777,0.0,6.02426329834,9.91545327661,5.38572807129,0.00883940457264,5.37688866672
 03/28  06:00:00,26.2634042327,0.106089301519,0.43518060923,0.0,6.51253267309,14.7454349813,18.0053391723,0.0,18.0053391723
 03/28  07:00:00,25.0328418445,0.164063747232,0.691677806588,0.0,6.01364874671,18.163451543,19.1359174936,0.0,19.1359174936
 03/28  08:00:00,24.4383879816,0.409019906068,0.798018333845,0.0,4.35151303671,18.8798367041,18.3818795568,0.0,18.3818795568
 03/28  09:00:00,21.8846945476,0.444729698583,1.03224694777,0.0,3.78894180059,16.6187760998,16.1197696101,0.0,16.1197696101
 03/28  10:00:00,19.5714801089,0.539567278619,1.54082163214,0.0,3.78894180059,13.7021493968,14.6116963139,0.0,14.6116963139
 03/28  11:00:00,20.3194108038,0.640373149656,2.04076530223,0.0,3.78894180059,13.8493305508,11.7840588835,0.0,11.7840588835
 03/28  12:00:00,20.4100078025,0.721996077734,2.36018059099,0.0,3.69398621738,13.6338449159,10.2759855873,0.0,10.2759855873
 03/28  13:00:00,20.5167359958,0.797022628086,2.67016563185,0.0,3.78894180059,13.2606059349,9.14493061517,0.0,9.14493061517
 03/28  14:00:00,20.6944189407,0.860612398623,2.93143996023,0.0,3.78894180059,13.1134247809,8.01387564302,0.0,8.01387564302
 03/28  15:00:00,22.8310936988,1.00469052884,3.55902713477,0.0,4.71240779196,13.5549682428,9.14493061517,0.0,9.14493061517
 03/28  16:00:00,30.8505601713,1.12146723976,4.01136350895,0.0,7.18559832057,18.5321311015,10.6530039114,0.0,10.6530039114
 03/28  17:00:00,36.8520544269,0.997938054754,4.15863068033,0.0,8.38069375907,23.3147919321,14.0461688278,0.0,14.0461688278
 03/28  18:00:00,39.2163586704,1.07184098995,4.38166185485,0.0,10.6415932552,23.1212625696,16.4967879341,0.0,16.4967879341
 03/28  19:00:00,41.6971197047,0.901561781303,3.53781340937,0.0,12.3080778603,20.4854999863,15.742751286,0.0,15.742751286
 03/28  20:00:00,41.292408102,0.750125619105,2.83182552877,0.0,12.456681583,19.8967753704,14.4231871519,0.0,14.4231871519
 03/28  21:00:00,35.0806616172,0.605710271278,2.22799541373,0.0,9.18739968257,17.702556249,11.7840588835,0.0,11.7840588835
 03/28  22:00:00,27.1207735533,0.394635273258,1.41449490959,0.0,5.91811778209,14.0365255879,10.2759855873,0.0,10.2759855873
 03/28  23:00:00,20.4608603068,0.23276741621,0.812958591455,0.0,3.54045821811,10.5176760807,5.75176569872,0.0,5.75176569872
 03/28  24:00:00,16.3136744523,0.137114871526,0.464680837366,0.0,2.55330491699,7.80157382632,1.7930732962,0.0,1.7930732962
 03/29  01:00:00,15.5144197468,0.0912717544128,0.299993864899,0.0,2.55330491699,7.21284921042,1.03822878323,0.0,1.03822878323
 03/29  02:00:00,15.0823525069,0.0602245875018,0.193336099932,0.0,2.55330491699,6.91848690247,0.473266217593,0.0,0.473266217593
 03/29  03:00:00,14.8347371806,0.0374658988635,0.115660616213,0.0,2.55330491699,6.7713057485,0.473251791876,0.0,0.473251791876
 03/29  04:00:00,16.875053912,0.0293309592713,0.0876188394186,0.0,3.82705111198,7.57405300124,1.04666587609,0.0087861697542,1.03787970634
 03/29  05:00:00,21.4567084671,0.0394993225243,0.120492569368,0.0,6.02426329834,9.91545327661,5.36524258262,0.00127040788352,5.36397217474
 03/29  06:00:00,26.0033332736,0.0683668144354,0.212832137155,0.0,6.51253267309,14.7454349813,17.9602568727,0.0,17.9602568727
 03/29  07:00:00,24.5753984616,0.0936291550233,0.304669015965,0.0,6.01364874671,18.163451543,19.0879483378,0.0,19.0879483378
 03/29  08:00:00,23.8048847076,0.306619482788,0.266915483109,0.0,4.35151303671,18.8798367041,18.3358291381,0.0,18.3358291381
 03/29  09:00:00,21.0482043504,0.319019148163,0.321467301041,0.0,3.78894180059,16.6187760998,16.0806912206,0.00121572694893,16.0794754937
 03/29  10:00:00,18.3408595158,0.355549616606,0.49421870112,0.0,3.78894180059,13.7021493968,14.5752397323,0.0,14.5752397323
 03/29  11:00:00,18.4213443675,0.343667019584,0.439404995948,0.0,3.78894180059,13.8493305508,11.785526741,0.0307290610565,11.7547976799
 03/29  12:00:00,17.9737570303,0.326699194133,0.319226702302,0.0,3.69398621738,13.6338449159,10.4612891663,0.210727247713,10.2505619186
 03/29  13:00:00,17.667498192,0.317261423115,0.300689032963,0.0,3.78894180059,13.2606059349,9.40379044065,0.281405343013,9.12238509764
 03/29  14:00:00,17.6252817836,0.328982219396,0.393932982331,0.0,3.78894180059,13.1134247809,8.08751000189,0.09330172523,7.99420827666
 03/29  15:00:00,19.0724304017,0.343395128207,0.461659238256,0.0,4.71240779196,13.5549682428,9.13887309805,0.0164880004134,9.12238509764
 03/29  16:00:00,26.6110699158,0.365985224384,0.527355268802,0.0,7.18559832057,18.5321311015,10.6353468324,0.00872597343903,10.6266208589
 03/29  17:00:00,32.6611213274,0.220714518798,0.744921116818,0.0,8.38069375907,23.3147919321,14.0111513219,0.0,14.0111513219
 03/29  18:00:00,35.028813964,0.288926311546,0.977031826804,0.0,10.6415932552,23.1212625696,16.455534434,0.0,16.455534434
 03/29  19:00:00,38.189395407,0.213753618542,0.717897274353,0.0,12.3080778603,20.4854999863,15.7034165533,0.0,15.7034165533
 03/29  20:00:00,38.546835356,0.194600001225,0.641778400628,0.0,12.456681583,19.8967753704,14.4185461724,0.0313359102055,14.3872102622
 03/29  21:00:00,33.1130854377,0.206057076951,0.66007242862,0.0,9.18739968257,17.702556249,11.9167974207,0.161999740815,11.7547976799
 03/29  22:00:00,25.8872337127,0.165248143364,0.410342198834,0.0,5.91811778209,14.0365255879,11.256266473,1.00570455435,10.2505619186
 03/29  23:00:00,19.8424020582,0.158964774922,0.268302984198,0.0,3.54045821811,10.5176760807,7.68296205415,1.94510741943,5.73785463471
 03/29  24:00:00,16.025840847,0.226214884413,0.08774721917,0.0,2.55330491699,7.80157382632,7.00220181774,5.21296605644,1.7892357613
 03/30  01:00:00,15.4397462544,0.313136066135,0.00345606083442,0.0,2.55330491699,7.21284921042,9.40645605442,8.37015957615,1.03629647827
 03/30  02:00:00,15.2185177604,0.38972594093,0.0,0.0,2.55330491699,6.91848690247,11.072327286,10.5995447185,0.472782567474
 03/30  03:00:00,15.1354551938,0.453844528259,0.0,0.0,2.55330491699,6.7713057485,12.9458938443,12.4731259063,0.472767938032
 03/30  04:00:00,17.2975529769,0.539448863591,0.0,0.0,3.82705111198,7.57405300124,16.1387407574,15.1027982806,1.0359424768
 03/30  05:00:00,21.9015221975,0.604805622294,0.0,0.0,6.02426329834,9.91545327661,22.5142378131,17.1633855297,5.35085228345
 03/30  06:00:00,26.336518795,0.614384473043,0.0,0.0,6.51253267309,14.7454349813,35.3372314561,17.4227629417,17.9144685144
 03/30  07:00:00,24.8904369554,0.713336664736,0.0,0.0,6.01364874671,18.163451543,39.5459481075,20.5067199539,19.0392281536
 03/30  08:00:00,24.2772256165,1.04587587481,0.0,0.0,4.35151303671,18.8798367041,42.1823472613,23.8932895294,18.2890577319
 03/30  09:00:00,21.4378676734,1.0301497722,0.0,0.0,3.78894180059,16.6187760998,39.2772179416,23.2386674285,16.0385505132
 03/30  10:00:00,18.5208538016,1.02976260352,0.0,0.0,3.78894180059,13.7021493968,37.6876570644,23.1494446954,14.5382123691
 03/30  11:00:00,18.5974858582,0.95921350623,0.0,0.0,3.78894180059,13.8493305508,32.5165257401,20.7914473913,11.7250783489
 03/30  12:00:00,18.1355320848,0.807700950939,0.0,0.0,3.69398621738,13.6338449159,26.3114718786,16.0867316739,10.2247402047
 03/30  13:00:00,17.791362087,0.741814351052,0.0,0.0,3.78894180059,13.2606059349,23.1916955379,14.0922089412,9.09948659666
 03/30  14:00:00,17.585975868,0.646320075506,0.0372892106207,0.0,3.78894180059,13.1134247809,18.9644640301,10.9902310416,7.97423298857
 03/30  15:00:00,18.9184482845,0.54995667498,0.101115574252,0.0,4.71240779196,13.5549682428,16.8480870497,7.74860045308,9.09948659666
 03/30  16:00:00,26.3065684773,0.474681225149,0.114157829552,0.0,7.18559832057,18.5321311015,16.1824724886,5.58264774779,10.5998247408
 03/30  17:00:00,32.1086044579,0.195070830883,0.218047935204,0.0,8.38069375907,23.3147919321,17.2778623982,3.30227683317,13.975585565
 03/30  18:00:00,34.2473652509,0.194198591401,0.290310833881,0.0,10.6415932552,23.1212625696,19.0221054269,2.60847037772,16.4136350492
 03/30  19:00:00,37.6564513309,0.222414227529,0.176292589331,0.0,12.3080778603,20.4854999863,20.0091053736,4.34563939644,15.6634659771
 03/30  20:00:00,38.0938743957,0.278216342196,0.105201099346,0.0,12.456681583,19.8967753704,20.9199870644,6.56931696338,14.350670101
 03/30  21:00:00,32.6572499727,0.351292322102,0.0590017183961,0.0,9.18739968257,17.702556249,20.8479171241,9.12283877529,11.7250783489
 03/30  22:00:00,25.7713936266,0.454567161578,0.00518309454575,0.0,5.91811778209,14.0365255879,22.9538087719,12.7290685672,10.2247402047
 03/30  23:00:00,19.9998568335,0.584722534351,0.0,0.0,3.54045821811,10.5176760807,22.409068112,16.6853423396,5.72372577241
 03/30  24:00:00,16.4116211554,0.699742412008,0.0,0.0,2.55330491699,7.80157382632,21.9060544341,20.12071629,1.78533814411
 03/31  01:00:00,15.9360734873,0.812919359848,0.0,0.0,2.55330491699,7.21284921042,24.6496980661,23.6153637349,1.03433433126
 03/31  02:00:00,15.7507416741,0.921949854622,0.0,0.0,2.55330491699,6.91848690247,27.5386819335,27.066390461,0.47229147245
 03/31  03:00:00,15.6876031609,1.00599249542,0.0,0.0,2.55330491699,6.7713057485,30.1783041092,29.7060274645,0.472276644698
 03/31  04:00:00,17.8081008773,1.04999676403,0.0,0.0,3.82705111198,7.57405300124,31.9959521957,30.9619766592,1.0339755365
 03/31  05:00:00,22.4005159256,1.10379935035,0.0,0.0,6.02426329834,9.91545327661,38.1575562,32.8200233219,5.33753287811
 03/31  06:00:00,26.848668828,1.12653450603,0.0,0.0,6.51253267309,14.7454349813,51.5930971026,33.7251094448,17.8679876578
 03/31  07:00:00,25.2039744894,1.02687419878,0.0,0.0,6.01364874671,18.163451543,49.1553411532,30.1655697843,18.9897713689
 03/31  08:00:00,24.4140388416,1.18268909988,0.0,0.0,4.35151303671,18.8798367041,45.7278856283,27.4863064392,18.2415791891
 03/31  09:00:00,21.4589640555,1.05124615433,0.0,0.0,3.78894180059,16.6187760998,38.9970960744,23.0000892862,15.9970067882
 03/31  10:00:00,18.3776769154,0.886585717343,0.0,0.0,3.78894180059,13.7021493968,32.53307726,18.0324520707,14.5006251893
 03/31  11:00:00,18.4007116916,0.736848530002,0.025590809651,0.0,3.78894180059,13.8493305508,25.241220427,13.5463107356,11.6949096914
 03/31  12:00:00,18.0707674476,0.616249696971,0.126686616846,0.0,3.69398621738,13.6338449159,19.5011312887,9.30260319614,10.1985280926
 03/31  13:00:00,17.7806317617,0.524018843135,0.20706518267,0.0,3.78894180059,13.2606059349,15.2887730934,6.21253120001,9.0762418934
 03/31  14:00:00,17.6239202986,0.449425453069,0.27212826362,0.0,3.78894180059,13.1134247809,11.8532757908,3.8993200966,7.95395569424
 03/31  15:00:00,19.012791722,0.397828960069,0.347586726728,0.0,4.71240779196,13.5549682428,11.0594267629,1.98318486946,9.0762418934
 03/31  16:00:00,26.5157213095,0.369779123535,0.428212763394,0.0,7.18559832057,18.5321311015,11.1342542229,0.56163073059,10.5726234923
 03/31  17:00:00,32.2892815831,0.144422160498,0.449373730818,0.0,8.38069375907,23.3147919321,13.9408435243,0.00136143454311,13.9394820898
 03/31  18:00:00,34.3739829182,0.150391566244,0.460735526357,0.0,10.6415932552,23.1212625696,16.3711021879,0.0,16.3711021879
 03/31  19:00:00,37.6773344699,0.108185528056,0.311404427742,0.0,12.3080778603,20.4854999863,15.724151779,0.101240390559,15.6229113885
 03/31  20:00:00,38.0024325709,0.0924125774581,0.199563039238,0.0,12.456681583,19.8967753704,14.9546065474,0.641029057924,14.3135774895
 03/31  21:00:00,32.5056874274,0.119666154623,0.139065340653,0.0,9.18739968257,17.702556249,13.6728876184,1.97797792699,11.6949096914
 03/31  22:00:00,25.5574112873,0.159185535086,0.0865823817708,0.0,5.91811778209,14.0365255879,13.801286614,3.60275852142,10.1985280926
 03/31  23:00:00,19.6788984644,0.22241870522,0.0413454600392,0.0,3.54045821811,10.5176760807,11.4440756864,5.73469239046,5.70938329593
 03/31  24:00:00,16.0060732665,0.292285735706,0.00190878744076,0.0,2.55330491699,7.80157382632,9.74407362124,7.96269202236,1.78138159888
 04/01  01:00:00,15.4530750355,0.329920908028,0.0,0.0,2.55330491699,7.21284921042,9.92342376858,8.89108084542,1.03234292316
 04/01  02:00:00,15.1781804722,0.349388652706,0.0,0.0,2.55330491699,6.91848690247,9.7750300457,9.30323696777,0.471793077926
 04/01  03:00:00,15.0360403298,0.354429664325,0.0,0.0,2.55330491699,6.7713057485,9.80736942763,9.33559137028,0.471778057341
 04/01  04:00:00,17.0964701331,0.338366019863,0.0,0.0,3.82705111198,7.57405300124,9.8448798656,8.81290039776,1.03197946784
 04/01  05:00:00,21.6203291311,0.306024942397,0.0175876134486,0.0,6.02426329834,9.91545327661,13.074388911,7.75037100797,5.32401790306
 04/01  06:00:00,26.070682577,0.27337683592,0.075171419088,0.0,6.51253267309,14.7454349813,24.2387128439,6.41788477606,17.8208280678
 04/01  07:00:00,24.3365427604,0.248078672104,0.104893160066,0.0,6.01364874671,17.9699221805,24.4714870807,5.5318944507,18.93959263
 04/01  08:00:00,22.1218902235,0.293471276449,0.0434827740608,0.0,3.66783283761,18.1171033345,25.4401702005,7.24676263034,18.1934075701
 04/01  09:00:00,19.2905824769,0.311264288337,0.0180138560676,0.0,3.10526160149,15.8560427302,23.9325193312,7.97766270966,15.9548566215
 04/01  10:00:00,16.3601984806,0.267084174239,0.0484366769988,0.0,3.10526160149,12.9394160272,20.9848331119,6.52234378764,14.4624893242
 04/01  11:00:00,16.5036977515,0.206963720339,0.104875247895,0.0,3.10526160149,13.0865971812,16.1708238375,4.50652319569,11.6643006418
 04/01  12:00:00,16.336781953,0.181911111599,0.110193212182,0.0,3.10526160149,12.9394160272,13.9971395162,3.82520617162,10.1719333445
 04/01  13:00:00,15.8701783456,0.162896524481,0.104147653916,0.0,3.10526160149,12.4978725653,12.4408932146,3.38823534303,9.05265787157
 04/01  14:00:00,15.7043282913,0.148694024481,0.0996812535933,0.0,3.10526160149,12.3506914113,10.9963735347,3.06299113612,7.93338239861
 04/01  15:00:00,17.0714121343,0.148480949444,0.101968718361,0.0,4.02872759285,12.7922348732,12.101575989,3.04891811742,9.05265787157
 04/01  16:00:00,24.5591840015,0.134125632757,0.153742514824,0.0,6.50191812146,17.7693977319,12.8415815295,2.29655636067,10.5450251689
 04/01  17:00:00,32.0069556747,0.13130307047,0.373696274819,0.0,8.38069375907,23.1212625696,14.5860646113,0.683213023508,13.9028515878
 04/01  18:00:00,34.5675573502,0.175585062963,0.629116461565,0.0,10.6415932552,23.1212625696,16.368775921,0.0408274751402,16.3279484459
 04/01  19:00:00,37.9919234257,0.163738872836,0.570440038796,0.0,12.3080778603,20.4854999863,15.7192018359,0.137437038647,15.5817647972
 04/01  20:00:00,38.4035703678,0.161103914764,0.532009498853,0.0,12.456681583,19.8967753704,14.5745301261,0.298586713975,14.2759434121
 04/01  21:00:00,32.877417932,0.155491018214,0.474970981613,0.0,9.18739968257,17.702556249,12.1917458917,0.527445249856,11.6643006418
 04/01  22:00:00,25.7963792373,0.141407780794,0.343328086033,0.0,5.91811778209,14.0365255879,11.278442487,1.10650914251,10.1719333445
 04/01  23:00:00,19.7726548726,0.149503681604,0.208016891901,0.0,3.54045821811,10.5176760807,7.97925398351,2.28442253084,5.69483145267
 04/01  24:00:00,15.9775915897,0.167986792002,0.0977260543549,0.0,2.55330491699,7.80157382632,5.3440871494,3.56671985211,1.77736729729
 04/02  01:00:00,15.3813775121,0.194808364832,0.0634150198246,0.0,2.55330491699,7.21284921042,5.54524063286,4.51491778922,1.03032284364
 04/02  02:00:00,15.0853274211,0.215971131673,0.0405644699401,0.0,2.55330491699,6.91848690247,5.70123830783,5.22995077635,0.471287531481
 04/02  03:00:00,14.9395298061,0.229162651009,0.0287564896198,0.0,2.55330491699,6.7713057485,6.11968263209,5.64841030849,0.471272323594
 04/02  04:00:00,17.0248910689,0.228041705966,0.0387452496235,0.0,3.82705111198,7.57405300124,6.54942828774,5.51947342586,1.02995486188
 04/02  05:00:00,21.5950605558,0.23225452792,0.0660894526418,0.0,6.02426329834,9.91545327661,10.7415507706,5.43123941011,5.31031136051
 04/02  06:00:00,25.2308513021,0.230317069086,0.17123324434,0.0,6.51253267309,14.7454349813,22.3797815747,4.60677786393,17.7730037107
 04/02  07:00:00,24.4106182565,0.219046535619,0.208000792716,0.0,6.01364874671,17.9699221805,22.9370257238,4.04831892698,18.8887067969
 04/02  08:00:00,22.1458537866,0.205610899223,0.155306714349,0.0,3.66783283761,18.1171033345,22.232560799,4.08800365848,18.1445571405
 04/02  09:00:00,19.4939093606,0.178661799961,0.353943228145,0.0,3.10526160149,15.8560427302,18.0168079174,2.10469542186,15.9121124955
 04/02  10:00:00,16.8527881965,0.178901436604,0.629209130505,0.0,3.10526160149,12.9394160272,14.8814168108,0.457600743386,14.4238160674
 04/02  11:00:00,17.2582864209,0.213963573052,0.852464064567,0.0,3.10526160149,13.0865971812,11.6375582433,0.00429797865069,11.6332602646
 04/02  12:00:00,17.6162977641,0.312023185943,1.25959694897,0.0,3.10526160149,12.9394160272,10.1449638365,0.0,10.1449638365
 04/02  13:00:00,17.6072313204,0.392069179804,1.6120279734,0.0,3.10526160149,12.4978725653,9.02874151535,0.0,9.02874151535
 04/02  14:00:00,17.6540241649,0.432665586441,1.76540556532,0.0,3.10526160149,12.3506914113,7.91251919424,0.0,7.91251919424
 04/02  15:00:00,19.1883415373,0.47032253452,1.89705653624,0.0,4.02872759285,12.7922348732,9.02874151535,0.0,9.02874151535
 04/02  16:00:00,26.6716738815,0.480544912921,1.91981311467,0.0,6.50191812146,17.7693977319,10.5170379435,0.0,10.5170379435
 04/02  17:00:00,34.1849423956,0.548846828597,2.13413923762,0.0,8.38069375907,23.1212625696,13.8657049068,0.0,13.8657049068
 04/02  18:00:00,36.4550717445,0.569289069363,2.12292684954,0.0,10.6415932552,23.1212625696,16.2841866026,0.0,16.2841866026
 04/02  19:00:00,38.2740961226,0.42243754977,1.48674739213,0.0,12.3080778603,20.4854999863,15.5400383885,0.0,15.5400383885
 04/02  20:00:00,39.1657704589,0.333588734916,1.12172476977,0.0,12.456681583,19.8967753704,14.2377790139,0.0,14.2377790139
 04/02  21:00:00,33.3540936774,0.259533104424,0.847604640808,0.0,9.18739968257,17.702556249,11.6332602646,0.0,11.6332602646
 04/02  22:00:00,25.9915727512,0.162318253764,0.517611126995,0.0,5.91811778209,14.0365255879,10.1449638365,0.0,10.1449638365
 04/02  23:00:00,19.821756198,0.0972799090041,0.309341989847,0.0,3.54045821811,10.5176760807,5.68007455202,0.0,5.68007455202
 04/02  24:00:00,16.0463406635,0.0772152370904,0.257246683036,0.0,2.55330491699,7.80157382632,1.77329642814,0.0,1.77329642814
 04/03  01:00:00,15.4323956598,0.0701824582293,0.239059074142,0.0,2.55330491699,7.21284921042,1.02827469091,0.0,1.02827469091
 04/03  02:00:00,15.0571367026,0.0544382537028,0.17390662938,0.0,2.55330491699,6.91848690247,0.534160646135,0.0633856633211,0.470774982814
 04/03  03:00:00,14.8576456981,0.0604511639157,0.115583868671,0.0,2.55330491699,6.7713057485,1.12585990111,0.65510030789,0.470759593215
 04/03  04:00:00,16.934901112,0.0916679426219,0.0851290561443,0.0,3.82705111198,7.57405300124,2.70570744642,1.67780512829,1.02790231813
 04/03  05:00:00,21.5266050534,0.126470532779,0.103417945408,0.0,6.02426329834,9.91545327661,7.70733423583,2.41091692646,5.29641730937
 04/03  06:00:00,25.1517426475,0.161131766725,0.161309892141,0.0,6.51253267309,14.7454349813,20.5341822103,2.80965346081,17.7245287495
 04/03  07:00:00,24.5545172067,0.189012751289,0.18840416476,0.0,6.01364874671,18.163451543,22.1487398981,3.31161095932,18.8371289388
 04/03  08:00:00,23.7995451078,0.441800741002,0.126394625124,0.0,4.35151303671,18.8798367041,22.6324224968,4.53738013005,18.0950423668
 04/03  09:00:00,20.9772424539,0.436596465834,0.132928086859,0.0,3.78894180059,16.6187760998,20.2058267774,4.33703970897,15.8687870684
 04/03  10:00:00,18.1151135211,0.408357295435,0.215665027542,0.0,3.78894180059,13.7021493968,17.3391268265,2.95450995501,14.3846168714
 04/03  11:00:00,18.4147833066,0.392204470751,0.384306483928,0.0,3.78894180059,13.8493305508,12.9570288186,1.35523106651,11.6017977521
 04/03  12:00:00,18.5421551734,0.450054773329,0.764269266217,0.0,3.69398621738,13.6338449159,10.3468176759,0.229190120777,10.1176275551
 04/03  13:00:00,18.3951951118,0.458691302702,0.886956073177,0.0,3.78894180059,13.2606059349,9.00727504119,0.00277513385169,9.00449990734
 04/03  14:00:00,19.1505814112,0.623382194831,1.62483263446,0.0,3.78894180059,13.1134247809,7.89137225959,0.0,7.89137225959
 04/03  15:00:00,21.0764175068,0.725945272144,2.08309619948,0.0,4.71240779196,13.5549682428,9.00449990734,0.0,9.00449990734
 04/03  16:00:00,28.9028696254,0.799177173344,2.38596302951,0.0,7.18559832057,18.5321311015,10.4886701043,0.0,10.4886701043
 04/03  17:00:00,35.2156585688,0.714966521937,2.80520635501,0.0,8.38069375907,23.3147919321,13.8280530476,0.0,13.8280530476
 04/03  18:00:00,37.6456284163,0.796919882061,3.08585270862,0.0,10.6415932552,23.1212625696,16.2398296177,0.0,16.2398296177
 04/03  19:00:00,39.680014471,0.693783694492,2.62131959576,0.0,12.3080778603,20.4854999863,15.4977445192,0.0,15.4977445192
 04/03  20:00:00,40.3977869492,0.576300905507,2.11102908951,0.0,12.456681583,19.8967753704,14.1990955968,0.0,14.1990955968
 04/03  21:00:00,34.4422868779,0.479199219941,1.71613172579,0.0,9.18739968257,17.702556249,11.6017977521,0.0,11.6017977521
 04/03  22:00:00,26.8710924526,0.346198748257,1.21325033383,0.0,5.91811778209,14.0365255879,10.1176275551,0.0,10.1176275551
 04/03  23:00:00,20.3931428342,0.21977805423,0.758230480848,0.0,3.54045821811,10.5176760807,5.6651169641,0.0,5.6651169641
 04/03  24:00:00,16.3072879325,0.134431221952,0.460977967155,0.0,2.55330491699,7.80157382632,1.76917019699,0.0,1.76917019699
 04/04  01:00:00,15.545737103,0.0958731899358,0.326709785634,0.0,2.55330491699,7.21284921042,1.02619907151,0.0,1.02619907151
 04/04  02:00:00,15.1583216922,0.0757567510582,0.253773121686,0.0,2.55330491699,6.91848690247,0.500272209289,0.0300166255782,0.47025558371
 04/04  03:00:00,14.9678311327,0.0692179346191,0.217002532604,0.0,2.55330491699,6.7713057485,0.615477490112,0.145237472075,0.470240018036
 04/04  04:00:00,17.0442739534,0.0742878283713,0.211882011738,0.0,3.82705111198,7.57405300124,1.3429086457,0.317086201305,1.02582244439
 04/04  05:00:00,21.6768056183,0.0944105783566,0.285678464717,0.0,6.02426329834,9.91545327661,5.57507378563,0.292733921564,5.28233986406
 04/04  06:00:00,25.4387366762,0.142022974053,0.467412713514,0.0,6.51253267309,14.7454349813,17.8737539114,0.198336371648,17.6754175398
 04/04  07:00:00,24.9275526483,0.17269237962,0.577759978019,0.0,6.01364874671,18.163451543,18.9905879887,0.205713658611,18.78487433
 04/04  08:00:00,24.0266222939,0.368247270302,0.427025281839,0.0,4.35151303671,18.8798367041,18.5686869008,0.523808988517,18.0448779123
 04/04  09:00:00,21.2951406686,0.382934746978,0.50448802036,0.0,3.78894180059,16.6187760998,16.2453279147,0.420434743986,15.8248931707
 04/04  10:00:00,19.6587270598,0.603778173537,1.56385768813,0.0,3.78894180059,13.7021493968,14.3449033449,0.0,14.3449033449
 04/04  11:00:00,19.9641122764,0.620136724738,1.70570319968,0.0,3.78894180059,13.8493305508,11.5699224216,0.0,11.5699224216
 04/04  12:00:00,19.6295419118,0.618260496703,1.68345028131,0.0,3.69398621738,13.6338449159,10.0899325958,0.0,10.0899325958
 04/04  13:00:00,20.0418737771,0.726312720567,2.26601332059,0.0,3.78894180059,13.2606059349,8.97994022646,0.0,8.97994022646
 04/04  14:00:00,19.8490388299,0.719068388795,2.22760385922,0.0,3.78894180059,13.1134247809,7.86994785713,0.0,7.86994785713
 04/04  15:00:00,20.8423229778,0.663159760952,1.91178718167,0.0,4.71240779196,13.5549682428,8.97994022646,0.0,8.97994022646
 04/04  16:00:00,28.3697031842,0.691829031727,1.96014472988,0.0,7.18559832057,18.5321311015,10.4599300522,0.0,10.4599300522
 04/04  17:00:00,33.7953889853,0.453739076348,1.64616421717,0.0,8.38069375907,23.3147919321,13.7899071603,0.0,13.7899071603
 04/04  18:00:00,35.6585144438,0.429313049312,1.46634556887,0.0,10.6415932552,23.1212625696,16.1948906271,0.0,16.1948906271
 04/04  19:00:00,38.0208734099,0.379768495031,1.2761937342,0.0,12.3080778603,20.4854999863,15.4548957143,0.0,15.4548957143
 04/04  20:00:00,39.2224585728,0.347712188576,1.16428943007,0.0,12.456681583,19.8967753704,14.1599046167,0.0,14.1599046167
 04/04  21:00:00,33.4902426301,0.288898205627,0.954388492275,0.0,9.18739968257,17.702556249,11.5699224216,0.0,11.5699224216
 04/04  22:00:00,26.0167037931,0.167591132664,0.53746928998,0.0,5.91811778209,14.0365255879,10.0899325958,0.0,10.0899325958
 04/04  23:00:00,19.7585314798,0.0929855838107,0.250411596843,0.0,3.54045821811,10.5176760807,5.96494150861,0.314978390157,5.64996311846
 04/04  24:00:00,15.9392872285,0.127618988792,0.099789496351,0.0,2.55330491699,7.80157382632,4.26521289524,2.50022306946,1.76498982578
 04/05  01:00:00,15.3503724464,0.208836244366,0.0183820745907,0.0,2.55330491699,7.21284921042,6.48219737068,5.45810077049,1.02409660019
 04/05  02:00:00,15.1358190122,0.307027192759,0.0,0.0,2.55330491699,6.91848690247,8.82678100953,8.35705152154,0.469729487989
 04/05  03:00:00,15.084098903,0.402488237548,0.0,0.0,2.55330491699,6.7713057485,11.5712330399,11.101519288,0.469713751928
 04/05  04:00:00,17.2378075723,0.479703459077,0.0,0.0,3.82705111198,7.57405300124,14.4000416344,13.3763257779,1.02371585659
 04/05  05:00:00,21.8129938081,0.516277232906,0.0,0.0,6.02426329834,9.91545327661,19.6956684897,14.4275852964,5.2680831933
 04/05  06:00:00,25.3548802966,0.525579307997,0.0,0.0,6.51253267309,14.7454349813,32.2987904617,14.6731058363,17.6256846254
 04/05  07:00:00,24.6661442055,0.489043914881,0.0,0.0,6.01364874671,18.163451543,32.2161437424,13.484185297,18.7319584454
 04/05  08:00:00,23.9453784181,0.7140286764,0.0,0.0,4.35151303671,18.8798367041,31.2864700779,13.2923914451,17.9940786328
 04/05  09:00:00,21.0798435932,0.671388691674,0.000737000322102,0.0,3.78894180059,16.6187760998,27.7777904898,11.9973466887,15.7804438011
 04/05  10:00:00,18.1732896008,0.607147408336,0.0750509943417,0.0,3.78894180059,13.7021493968,23.7550640883,9.45037683968,14.3046872486
 04/05  11:00:00,18.4332070251,0.546770362851,0.248164310341,0.0,3.78894180059,13.8493305508,17.9013351996,6.36369148697,11.5376437127
 04/05  12:00:00,18.2929828521,0.495629660246,0.469522057992,0.0,3.69398621738,13.6338449159,13.4254578363,3.36357067613,10.0618871602
