Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/20  23:00:00,19.7874563845,0.370674041208,0.00164804423113,0.0,3.54045821811,10.5176760807,15.4013133541,10.0166789222,5.38463443187
 04/20  24:00:00,16.2018453458,0.489966602462,0.0,0.0,2.55330491699,7.80157382632,15.2263929772,13.5345972718,1.69179570534
 04/21  01:00:00,15.7058824036,0.582728276193,0.0,0.0,2.55330491699,7.21284921042,17.2837183553,16.2963827358,0.987335619504
 04/21  02:00:00,15.4888312091,0.660039389615,0.0,0.0,2.55330491699,6.91848690247,19.0733101714,18.6127762723,0.460533899066
 04/21  03:00:00,15.4083675939,0.726756928385,0.0,0.0,2.55330491699,6.7713057485,21.0886706525,20.6281544133,0.460516239115
 04/21  04:00:00,17.5354345546,0.777330441299,0.0,0.0,3.82705111198,7.57405300124,23.1616558733,22.1747474229,0.986908450351
 04/21  05:00:00,22.077700282,0.78098370684,0.0,0.0,6.02426329834,9.91545327661,27.259853293,22.2406591517,5.01919414129
 04/21  06:00:00,22.8569736442,0.706172655601,0.0,0.0,6.51253267309,14.7454349813,36.5544042645,19.796468893,16.7579353715
 04/21  07:00:00,24.809610028,0.632509737427,0.0,0.0,6.01364874671,18.163451543,35.1857847214,17.3770829725,17.8087017489
 04/21  08:00:00,24.0611544972,0.829804755478,0.0,0.0,4.35151303671,18.8798367041,33.3965191712,16.2887674705,17.1077517007
 04/21  09:00:00,21.1305783223,0.72286042109,0.0,0.0,3.78894180059,16.6187760998,28.0425407548,13.0376330206,15.0049077342
 04/21  10:00:00,18.0835608342,0.585373533563,0.00709610259439,0.0,3.78894180059,13.7021493968,22.763374819,9.16036305947,13.6030117595
 04/21  11:00:00,18.2010732015,0.470365859815,0.09243498976,0.0,3.78894180059,13.8493305508,16.426902603,5.45244579603,10.974456807
 04/21  12:00:00,17.8929514086,0.397365846925,0.167754427868,0.0,3.69398621738,13.6338449159,12.6210503521,3.04848951986,9.57256083228
 04/21  13:00:00,17.5801243311,0.346591628021,0.183984967212,0.0,3.78894180059,13.2606059349,10.1985525427,1.67741369145,8.52113885127
 04/21  14:00:00,17.3982598037,0.314021451442,0.18187177038,0.0,3.78894180059,13.1134247809,8.41190616203,0.942189291772,7.46971687026
 04/21  15:00:00,18.7630010482,0.296292241972,0.19933277103,0.0,4.71240779196,13.5549682428,8.94008466992,0.418945818646,8.52113885127
 04/21  16:00:00,26.4115187954,0.322037821487,0.371751551319,0.0,7.18559832057,18.5321311015,9.92303482595,0.0,9.92303482595
 04/21  17:00:00,32.4065791425,0.157297095702,0.553796354978,0.0,8.38069375907,23.3147919321,13.077300769,0.0,13.077300769
 04/21  18:00:00,34.6168675037,0.191731871549,0.662279806519,0.0,10.6415932552,23.1212625696,15.3553817279,0.0,15.3553817279
 04/21  19:00:00,36.1755285746,0.160287166864,0.543163560318,0.0,12.3080778603,20.4854999863,14.6544337405,0.0,14.6544337405
 04/21  20:00:00,38.3486598515,0.146271763544,0.491931133822,0.0,12.456681583,19.8967753704,13.4277747627,0.0,13.4277747627
 04/21  21:00:00,32.7918093187,0.126299641167,0.41855374541,0.0,9.18739968257,17.702556249,10.9874853903,0.0130285832979,10.974456807
 04/21  22:00:00,25.6674333356,0.12272956185,0.233060403241,0.0,5.91811778209,14.0365255879,10.8647239457,1.29216311345,9.57256083228
 04/21  23:00:00,19.6738927621,0.186735355332,0.0720231076945,0.0,3.54045821811,10.5176760807,9.70666126106,4.33978835283,5.36687290823
 04/21  24:00:00,15.9667288424,0.253270732256,0.00157936676425,0.0,2.55330491699,7.80157382632,8.43077968764,6.74388371296,1.68689597468
 04/22  01:00:00,15.440954186,0.31780005857,0.0,0.0,2.55330491699,7.21284921042,9.52761591337,8.54273818298,0.984877730384
 04/22  02:00:00,15.1997645759,0.370972756409,0.0,0.0,2.55330491699,6.91848690247,10.486583066,10.0266638266,0.459919239465
 04/22  03:00:00,15.0979689205,0.416358255031,0.0,0.0,2.55330491699,6.7713057485,11.7563877417,11.2964862312,0.459901510505
 04/22  04:00:00,17.200995493,0.442891379725,0.0,0.0,3.82705111198,7.57405300124,12.9955664811,12.0111175806,0.984448900539
 04/22  05:00:00,21.737172097,0.440455521824,0.0,0.0,6.02426329834,9.91545327661,16.8671826826,11.8646078428,5.00257483975
 04/22  06:00:00,22.5215856433,0.368741610126,0.00204304456135,0.0,6.51253267309,14.7454349813,26.4512940917,9.75127452011,16.7000195716
 04/22  07:00:00,24.3391311591,0.324627638942,0.0309325919364,0.0,6.01364874671,17.9699221805,26.0087234119,8.26164045396,17.7470829579
 04/22  08:00:00,22.1237396489,0.337230600413,0.00157287543706,0.0,3.66783283761,18.1171033345,25.8795916969,8.83099406795,17.0485976289
 04/22  09:00:00,19.2723108111,0.298971622162,0.0120348564454,0.0,3.10526160149,15.8560427302,22.6337097784,7.68056185704,14.9531479213
 04/22  10:00:00,16.3599835349,0.263393348812,0.0519125566745,0.0,3.10526160149,12.9394160272,19.9710434795,6.41486202685,13.5561814526
 04/22  11:00:00,16.5493438517,0.212862568969,0.144622499478,0.0,3.10526160149,13.0865971812,15.3073217171,4.37045239331,10.9368693238
 04/22  12:00:00,16.5437035357,0.162247820072,0.336778086471,0.0,3.10526160149,12.9394160272,11.2722087264,1.73230587132,9.53990285511
 04/22  13:00:00,16.4624686808,0.186807397802,0.672527115844,0.0,3.10526160149,12.4978725653,8.71858459939,0.226406595808,8.49217800358
 04/22  14:00:00,16.8326728261,0.27664938429,1.10007042862,0.0,3.10526160149,12.3506914113,7.44445315206,0.0,7.44445315206
 04/22  15:00:00,18.8950952369,0.404507772167,1.66962499819,0.0,4.02872759285,12.7922348732,8.49217800358,0.0,8.49217800358
 04/22  16:00:00,27.0419132593,0.531047519148,2.23954988625,0.0,6.50191812146,17.7693977319,9.88914447228,0.0,9.88914447228
 04/22  17:00:00,35.321164228,0.736033098458,3.08317480021,0.0,8.38069375907,23.1212625696,13.0323190268,0.0,13.0323190268
 04/22  18:00:00,38.2321563309,0.878409403732,3.59089110156,0.0,10.6415932552,23.1212625696,15.3023895385,0.0,15.3023895385
 04/22  19:00:00,38.5178817623,0.790189368455,3.14844787979,0.0,12.3080778603,20.4854999863,14.6039063041,0.0,14.6039063041
 04/22  20:00:00,40.4542383603,0.57585015679,2.16793124933,0.0,12.456681583,19.8967753704,13.381560644,0.0,13.381560644
 04/22  21:00:00,33.9863038098,0.383184107134,1.35616377049,0.0,9.18739968257,17.702556249,10.9368693238,0.0,10.9368693238
 04/22  22:00:00,26.4349871726,0.251991442343,0.871352359764,0.0,5.91811778209,14.0365255879,9.53990285511,0.0,9.53990285511
 04/22  23:00:00,20.0625678399,0.146691179047,0.500742361752,0.0,3.54045821811,10.5176760807,5.34900344902,0.0,5.34900344902
 04/22  24:00:00,16.0734655066,0.0828120935161,0.278774669709,0.0,2.55330491699,7.80157382632,1.6819664687,0.0,1.6819664687
 04/23  01:00:00,15.3666879338,0.0578141273382,0.185719678964,0.0,2.55330491699,7.21284921042,1.0352531803,0.0528479449857,0.982405235316
 04/23  02:00:00,14.9952397166,0.0440721476085,0.122375749558,0.0,2.55330491699,6.91848690247,0.657980000506,0.198679054795,0.459300945711
 04/23  03:00:00,14.7963297139,0.0393617378716,0.0753573105074,0.0,2.55330491699,6.7713057485,0.925448969221,0.466165815406,0.459283153815
 04/23  04:00:00,16.8714740503,0.0589507669253,0.0544191701232,0.0,3.82705111198,7.57405300124,2.13998020931,1.1580053175,0.981974891807
 04/23  05:00:00,21.4809190161,0.0870258922266,0.0971765486593,0.0,6.02426329834,9.91545327661,6.5008522903,1.51499313587,4.98585915442
 04/23  06:00:00,22.4669745594,0.110659067068,0.205514503699,0.0,6.51253267309,14.7454349813,17.866373731,1.22460281552,16.6417709155
 04/23  07:00:00,24.3982614742,0.117676604017,0.297013941964,0.0,6.01364874671,17.9699221805,18.3880567168,0.702946493573,17.6851102232
 04/23  08:00:00,22.1574541977,0.116817660912,0.255700363779,0.0,3.66783283761,18.1171033345,18.0266632881,1.03755951702,16.9891037711
 04/23  09:00:00,19.3522963214,0.117750599765,0.27324138915,0.0,3.10526160149,15.8560427302,15.8705261334,0.969435337767,14.9010907956
 04/23  10:00:00,16.4625167883,0.11768249817,0.300156660707,0.0,3.10526160149,12.9394160272,14.3007279085,0.791645760082,13.5090821484
 04/23  11:00:00,16.6132280197,0.117198854747,0.30417038175,0.0,3.10526160149,13.0865971812,11.6521549254,0.753088990508,10.8990659349
 04/23  12:00:00,16.4892686382,0.111846916715,0.332744092307,0.0,3.10526160149,12.9394160272,9.95304464448,0.445987356769,9.50705728771
 04/23  13:00:00,16.03779975,0.108039004838,0.326626578009,0.0,3.10526160149,12.4978725653,8.85616781439,0.393117012077,8.46305080231
 04/23  14:00:00,15.8453551372,0.107293028629,0.282109095377,0.0,3.10526160149,12.3506914113,8.08732575066,0.668281433745,7.41904431691
 04/23  15:00:00,17.2071438927,0.115118348535,0.271063077606,0.0,4.02872759285,12.7922348732,9.38528843195,0.922237629634,8.46305080231
 04/23  16:00:00,24.7475382807,0.130829564255,0.345392862619,0.0,6.50191812146,17.7693977319,10.5964201757,0.74136072621,9.85505944951
 04/23  17:00:00,32.2099423215,0.17372001708,0.534265975012,0.0,8.38069375907,23.1212625696,13.3773359602,0.390257054444,12.9870789057
 04/23  18:00:00,34.5768593998,0.19790981577,0.616093758453,0.0,10.6415932552,23.1212625696,15.6099996638,0.360906706344,15.2490929574
 04/23  19:00:00,35.3141307451,0.192451760021,0.542434471023,0.0,12.3080778603,20.4854999863,15.2884170014,0.735328367597,14.5530886338
 04/23  20:00:00,38.4353759538,0.201303488648,0.523615511036,0.0,12.456681583,19.8967753704,14.3845820014,1.04950093388,13.3350810675
 04/23  21:00:00,32.8718446572,0.210374868618,0.414513856384,0.0,9.18739968257,17.702556249,12.9872132293,2.0881472944,10.8990659349
 04/23  22:00:00,25.835764296,0.240365160922,0.283755764573,0.0,5.91811778209,14.0365255879,13.453282289,3.94622500126,9.50705728771
 04/23  23:00:00,19.8351850385,0.288310877702,0.131739861669,0.0,3.54045821811,10.5176760807,11.8637375892,6.53270624312,5.33103134611
 04/23  24:00:00,16.0716668392,0.353866053538,0.00592204225269,0.0,2.55330491699,7.80157382632,11.1317979065,9.45478925932,1.6770086472
 04/24  01:00:00,15.567682566,0.444528438506,0.0,0.0,2.55330491699,7.21284921042,13.1305926335,12.150673766,0.97991886745
 04/24  02:00:00,15.3603305283,0.531538708789,0.0,0.0,2.55330491699,6.91848690247,15.2009759844,14.7422967833,0.458679201065
 04/24  03:00:00,15.2939532451,0.612342579606,0.0,0.0,2.55330491699,6.7713057485,17.6378780848,17.1792167325,0.4586613523
 04/24  04:00:00,17.4371688074,0.679064694131,0.0,0.0,3.82705111198,7.57405300124,20.1977451614,19.2182580042,0.979487157145
 04/24  05:00:00,21.9982328095,0.701516234318,0.0,0.0,6.02426329834,9.91545327661,24.8415948532,19.8725428183,4.96905203483
 04/24  06:00:00,22.8146097605,0.663808771889,0.0,0.0,6.51253267309,14.7454349813,35.203650806,18.6204441539,16.5832066521
 04/24  07:00:00,24.7507318859,0.573631595338,0.0,0.0,6.01364874671,18.163451543,33.3601753788,15.7373734814,17.6228018974
 04/24  08:00:00,23.9985721489,0.76722240717,0.0,0.0,4.35151303671,18.8798367041,31.5662326106,14.6369448648,16.9292877458
 04/24  09:00:00,21.1076567095,0.699938808319,0.0,0.0,3.78894180059,16.6187760998,27.4172035332,12.5684517598,14.8487517734
 04/24  10:00:00,18.0945708714,0.58771858258,0.0157610907499,0.0,3.78894180059,13.7021493968,22.7251646968,9.26343690188,13.461727795
 04/24  11:00:00,18.2488115736,0.502257836486,0.108281385242,0.0,3.78894180059,13.8493305508,17.0583796098,6.19732177434,10.8610578354
 04/24  12:00:00,18.011578056,0.443551932821,0.24019498934,0.0,3.69398621738,13.6338449159,13.1098699705,3.63583611347,9.47403385701
 04/24  13:00:00,17.8097472781,0.403582903728,0.356616638495,0.0,3.78894180059,13.2606059349,10.1954806622,1.76171478904,8.4337658732
 04/24  14:00:00,17.7638671796,0.38714193684,0.474358660894,0.0,3.78894180059,13.1134247809,8.02952553599,0.636027646604,7.39349788939
 04/24  15:00:00,19.3202126322,0.405212651468,0.647623945567,0.0,4.71240779196,13.5549682428,8.43724057278,0.00347469957864,8.4337658732
 04/24  16:00:00,27.0930268427,0.474638444673,0.900658975477,0.0,7.18559832057,18.5321311015,9.82078985162,0.0,9.82078985162
 04/24  17:00:00,33.2866220936,0.356607424225,1.23452897755,0.0,8.38069375907,23.3147919321,12.9415938031,0.0,12.9415938031
 04/24  18:00:00,35.5109816769,0.395627534051,1.35249831722,0.0,10.6415932552,23.1212625696,15.195507768,0.0,15.195507768
 04/24  19:00:00,35.9434830774,0.317152894604,1.04708566872,0.0,12.3080778603,20.4854999863,14.5019957788,0.0,14.5019957788
 04/24  20:00:00,38.6646349541,0.229735752157,0.72444224781,0.0,12.456681583,19.8967753704,13.2883497977,0.0,13.2883497977
 04/24  21:00:00,32.9538667754,0.172911840701,0.533999002557,0.0,9.18739968257,17.702556249,10.8610578354,0.0,10.8610578354
 04/24  22:00:00,25.7074439608,0.0992455597423,0.296555030569,0.0,5.91811778209,14.0365255879,9.51887090879,0.0448370517807,9.47403385701
 04/24  23:00:00,19.6248217912,0.0844946076023,0.125192884485,0.0,3.54045821811,10.5176760807,6.47608693806,1.1631250163,5.31296192176
 04/24  24:00:00,15.909210295,0.171741641833,0.0255899097666,0.0,2.55330491699,7.80157382632,6.14679992507,4.47477594665,1.67202397842
 04/25  01:00:00,15.4186348279,0.295480700419,0.0,0.0,2.55330491699,7.21284921042,9.16296223823,8.18554287414,0.977419364088
 04/25  02:00:00,15.2405645322,0.411772712689,0.0,0.0,2.55330491699,6.91848690247,12.0067602055,11.5487060156,0.458054189819
 04/25  03:00:00,15.1944391635,0.512828497997,0.0,0.0,2.55330491699,6.7713057485,15.0168248173,14.5587885271,0.458036290241
 04/25  04:00:00,17.350185297,0.592081183784,0.0,0.0,3.82705111198,7.57405300124,17.9326317217,16.9556452881,0.976986433624
 04/25  05:00:00,21.924893293,0.628176717823,0.0,0.0,6.02426329834,9.91545327661,22.9636859342,18.0115274766,4.95215845756
 04/25  06:00:00,22.734630317,0.583829328436,0.0,0.0,6.51253267309,14.7454349813,33.0003822993,16.4760381756,16.5243441238
 04/25  07:00:00,24.6489990442,0.471898753594,0.0,0.0,6.01364874671,18.163451543,30.4360200848,12.8758436522,17.5601764325
 04/25  08:00:00,23.8704245841,0.63907484242,0.0,0.0,4.35151303671,18.8798367041,27.7892806665,10.9201133996,16.8691672669
 04/25  09:00:00,20.9802553501,0.569076867538,0.00346058138073,0.0,3.78894180059,16.6187760998,23.6418747212,8.84572836691,14.7961463543
 04/25  10:00:00,18.0712224718,0.48962624598,0.0905050277801,0.0,3.78894180059,13.7021493968,19.4039117028,5.98977928704,13.4141324158
 04/25  11:00:00,18.3351508291,0.431452232536,0.265426244636,0.0,3.78894180059,13.8493305508,14.0072007111,3.18434443,10.8228562811
 04/25  12:00:00,18.1343061255,0.405086349731,0.401388641983,0.0,3.69398621738,13.6338449159,11.0077821945,1.56693985192,9.44084234257
 04/25  13:00:00,18.0493919043,0.408922958995,0.590921209444,0.0,3.78894180059,13.2606059349,9.04616317444,0.641831285742,8.4043318887
 04/25  14:00:00,18.1579183626,0.436063396995,0.819488383747,0.0,3.78894180059,13.1134247809,7.37831656199,0.0104951271728,7.36782143482
 04/25  15:00:00,19.8786420063,0.504146289338,1.10711968174,0.0,4.71240779196,13.5549682428,8.4043318887,0.0,8.4043318887
 04/25  16:00:00,27.6709242732,0.576400252676,1.37679459792,0.0,7.18559832057,18.5321311015,9.7863458272,0.0,9.7863458272
 04/25  17:00:00,33.6977327888,0.432913128935,1.569333968,0.0,8.38069375907,23.3147919321,12.8958771888,0.0,12.8958771888
 04/25  18:00:00,36.1626550915,0.522711601747,1.87708766412,0.0,10.6415932552,23.1212625696,15.1416498389,0.0,15.1416498389
 04/25  19:00:00,36.5902599992,0.445526634405,1.56548885075,0.0,12.3080778603,20.4854999863,14.4506428696,0.0,14.4506428696
 04/25  20:00:00,39.2514309219,0.350429099876,1.19054486783,0.0,12.456681583,19.8967753704,13.2413806735,0.0,13.2413806735
 04/25  21:00:00,33.5111544978,0.291425643969,0.972772921642,0.0,9.18739968257,17.702556249,10.8228562811,0.0,10.8228562811
 04/25  22:00:00,26.1439159681,0.193763046452,0.638509551179,0.0,5.91811778209,14.0365255879,9.44084234257,0.0,9.44084234257
 04/25  23:00:00,19.8553745464,0.104275000208,0.335965247111,0.0,3.54045821811,10.5176760807,5.29480052707,0.0,5.29480052707
 04/25  24:00:00,15.924467557,0.0541850483276,0.158403765306,0.0,2.55330491699,7.80157382632,1.78590337911,0.118889440605,1.6670139385
 04/26  01:00:00,15.2537864735,0.0496659649851,0.0809663810611,0.0,2.55330491699,7.21284921042,1.63421754263,0.659310076162,0.974907466468
 04/26  02:00:00,14.9602589364,0.0911373469519,0.0403297700015,0.0,2.55330491699,6.91848690247,2.5688150606,2.11138896336,0.457426097237
 04/26  03:00:00,14.8615453845,0.16420651206,0.0157282069869,0.0,2.55330491699,6.7713057485,4.72653292,4.26912476711,0.457408152893
 04/26  04:00:00,16.9975328003,0.236158222675,0.00327046440181,0.0,3.82705111198,7.57405300124,7.29412823053,6.31965476835,0.974473462184
 04/26  05:00:00,21.5787279195,0.268632492811,0.0133788514751,0.0,6.02426329834,9.91545327661,11.9965536466,7.06137022181,4.93518342477
 04/26  06:00:00,22.4751620739,0.252193055413,0.0721680298878,0.0,6.51253267309,14.7454349813,22.4730327189,6.00783195799,16.4652007609
 04/26  07:00:00,24.5793216399,0.21481953396,0.187401815355,0.0,6.01364874671,18.163451543,21.4922148342,3.99496245966,17.4972523745
 04/26  08:00:00,23.9395798697,0.423844883235,0.284385244758,0.0,4.35151303671,18.8798367041,19.6323151474,2.82355500881,16.8087601386
 04/26  09:00:00,21.3948476572,0.427343088351,0.55978666768,0.0,3.78894180059,16.6187760998,16.0072644832,1.26397436631,14.7432901169
 04/26  10:00:00,19.0267004283,0.486728815273,1.04888041495,0.0,3.78894180059,13.7021493968,13.4893082104,0.122998104677,13.3663101058
 04/26  11:00:00,19.7693146564,0.587199535368,1.54384276914,0.0,3.78894180059,13.8493305508,10.7844725849,0.0,10.7844725849
 04/26  12:00:00,19.9339245293,0.672810445949,1.93328294957,0.0,3.69398621738,13.6338449159,9.40749257375,0.0,9.40749257375
 04/26  13:00:00,20.0678462436,0.738347814872,2.27995069284,0.0,3.78894180059,13.2606059349,8.3747575654,0.0,8.3747575654
 04/26  14:00:00,20.3471617049,0.815024991081,2.62977013196,0.0,3.78894180059,13.1134247809,7.34202255705,0.0,7.34202255705
 04/26  15:00:00,22.5419608478,0.9667823958,3.30780241682,0.0,4.71240779196,13.5549682428,8.3747575654,0.0,8.3747575654
 04/26  16:00:00,31.2018653695,1.19144553975,4.29269040719,0.0,7.18559832057,18.5321311015,9.75173757653,0.0,9.75173757653
 04/26  17:00:00,37.9848055049,1.20715922387,5.08216058923,0.0,8.38069375907,23.3147919321,12.8499426016,0.0,12.8499426016
 04/26  18:00:00,40.7571090322,1.34325079486,5.65100241175,0.0,10.6415932552,23.1212625696,15.0875351197,0.0,15.0875351197
 04/26  19:00:00,40.9653904266,1.24367635939,5.14246955317,0.0,12.3080778603,20.4854999863,14.3990451141,0.0,14.3990451141
 04/26  20:00:00,43.1218621446,1.08297006314,4.32843512735,0.0,12.456681583,19.8967753704,13.1941876044,0.0,13.1941876044
 04/26  21:00:00,36.4997545918,0.879507892388,3.37329076729,0.0,9.18739968257,17.702556249,10.7844725849,0.0,10.7844725849
 04/26  22:00:00,28.0759771874,0.591267857789,2.17306595914,0.0,5.91811778209,14.0365255879,9.40749257375,0.0,9.40749257375
 04/26  23:00:00,20.9933945786,0.348227020401,1.23003325908,0.0,3.54045821811,10.5176760807,5.27655254035,0.0,5.27655254035
 04/26  24:00:00,16.6250681233,0.207693301502,0.705496078416,0.0,2.55330491699,7.80157382632,1.66198001113,0.0,1.66198001113
 04/27  01:00:00,15.6499059822,0.123602457547,0.403149397247,0.0,2.55330491699,7.21284921042,0.972383919539,0.0,0.972383919539
 04/27  02:00:00,15.1270580642,0.0720505121032,0.226215732598,0.0,2.55330491699,6.91848690247,0.456795109507,0.0,0.456795109507
 04/27  03:00:00,14.8620361897,0.0451038003176,0.135321723896,0.0,2.55330491699,6.7713057485,0.47176941932,0.0149922928928,0.456777126427
 04/27  04:00:00,16.877739601,0.0343922280207,0.0852432596907,0.0,3.82705111198,7.57405300124,1.13759351985,0.165644532442,0.97194898741
 04/27  05:00:00,21.4315165422,0.0501600936285,0.0846398733512,0.0,6.02426329834,9.91545327661,5.5060999991,0.58796803636,4.91813196274
 04/27  06:00:00,22.3764644966,0.0873333080363,0.138330199948,0.0,6.51253267309,14.7454349813,17.439025896,1.03323181871,16.4057940773
 04/27  07:00:00,24.5529552538,0.109773729995,0.266081233167,0.0,6.01364874671,18.163451543,17.9736187563,0.539570398583,17.4340483577
 04/27  08:00:00,23.9152874253,0.361390980889,0.322546702703,0.0,4.35151303671,18.8798367041,17.5308887243,0.782804474448,16.7480842499
 04/27  09:00:00,21.2891393339,0.392885081153,0.488536351511,0.0,3.78894180059,16.6187760998,15.3766144807,0.686415766607,14.6901987141
 04/27  10:00:00,18.6715604269,0.437213293122,0.743255935661,0.0,3.78894180059,13.7021493968,13.537060686,0.218785658922,13.3182750271
 04/27  11:00:00,19.1256104497,0.492985423914,0.994352673906,0.0,3.78894180059,13.8493305508,10.7875139787,0.0415958648466,10.7459181138
 04/27  12:00:00,19.1720929983,0.565501958485,1.27875990603,0.0,3.69398621738,13.6338449159,9.37399442677,0.0,9.37399442677
 04/27  13:00:00,19.2156811148,0.621444839391,1.54468853953,0.0,3.78894180059,13.2606059349,8.34505166147,0.0,8.34505166147
 04/27  14:00:00,19.3486327473,0.671749111732,1.7745170537,0.0,3.78894180059,13.1134247809,7.31610889618,0.0,7.31610889618
 04/27  15:00:00,21.1783400595,0.761513624902,2.14945039934,0.0,4.71240779196,13.5549682428,8.34505166147,0.0,8.34505166147
 04/27  16:00:00,29.534694573,0.942769694526,2.87419545588,0.0,7.18559832057,18.5321311015,9.71697534853,0.0,9.71697534853
 04/27  17:00:00,36.1292894519,0.93317965241,3.50062410767,0.0,8.38069375907,23.3147919321,12.8038036444,0.0,12.8038036444
 04/27  18:00:00,38.7273197274,1.05041006665,3.91405383519,0.0,10.6415932552,23.1212625696,15.0331796359,0.0,15.0331796359
 04/27  19:00:00,38.7386196306,0.905745234341,3.25362988221,0.0,12.3080778603,20.4854999863,14.3472177924,0.0,14.3472177924
 04/27  20:00:00,41.0970935337,0.752989539827,2.63364703976,0.0,12.456681583,19.8967753704,13.1467845662,0.0,13.1467845662
 04/27  21:00:00,34.7057274117,0.560369718711,1.89840176079,0.0,9.18739968257,17.702556249,10.7459181138,0.0,10.7459181138
 04/27  22:00:00,26.7575115564,0.339461194091,1.10640699186,0.0,5.91811778209,14.0365255879,9.37399442677,0.0,9.37399442677
 04/27  23:00:00,20.2827758988,0.207085793825,0.660555805887,0.0,3.54045821811,10.5176760807,5.25822336559,0.0,5.25822336559
 04/27  24:00:00,16.1448517954,0.104984657635,0.327988394367,0.0,2.55330491699,7.80157382632,1.65692368706,0.0,1.65692368706
 04/28  01:00:00,15.3672082277,0.0604426747168,0.183611425525,0.0,2.55330491699,7.21284921042,0.98050892251,0.0106594507631,0.969849471747
 04/28  02:00:00,14.9799459154,0.0415006170876,0.109653478855,0.0,2.55330491699,6.91848690247,0.607490155117,0.151328741437,0.45616141368
 04/28  03:00:00,14.7786590299,0.0411734754151,0.0558748889662,0.0,2.55330491699,6.7713057485,1.10201476216,0.645871364284,0.456143397877
 04/28  04:00:00,16.873608835,0.0828396072362,0.0326651144639,0.0,3.82705111198,7.57405300124,2.92039528858,1.95098153127,0.969413757311
 04/28  05:00:00,21.474036336,0.130008407131,0.0473113536357,0.0,6.02426329834,9.91545327661,7.94672143096,3.04571231061,4.90100912034
 04/28  06:00:00,21.5522189519,0.153391341109,0.140859955515,0.0,6.51253267309,14.7454349813,19.1203980025,2.77425633802,16.3461416645
 04/28  07:00:00,24.6148728167,0.153093715699,0.284678810405,0.0,6.01364874671,18.163451543,18.9335821648,1.56299906539,17.3705830995
 04/28  08:00:00,24.0318154855,0.401096367581,0.399369376226,0.0,4.35151303671,18.8798367041,18.0118921909,1.32473462162,16.6871575693
 04/28  09:00:00,21.4487501192,0.426104532095,0.614927685952,0.0,3.78894180059,16.6187760998,15.379183157,0.742295288507,14.6368878685
 04/28  10:00:00,18.8363126579,0.466996007661,0.878225452206,0.0,3.78894180059,13.7021493968,13.4137815205,0.143740115719,13.2700414048
 04/28  11:00:00,19.4022527126,0.544356485542,1.2196238751,0.0,3.78894180059,13.8493305508,10.7072042854,0.0,10.7072042854
 04/28  12:00:00,19.3882970685,0.599340765747,1.46112516896,0.0,3.69398621738,13.6338449159,9.34035782178,0.0,9.34035782178
 04/28  13:00:00,19.0930555595,0.589893019038,1.45361480454,0.0,3.78894180059,13.2606059349,8.31522297403,0.0,8.31522297403
 04/28  14:00:00,19.0636587113,0.612383497536,1.54890863193,0.0,3.78894180059,13.1134247809,7.29008812628,0.0,7.29008812628
 04/28  15:00:00,20.6504413866,0.655595737055,1.72746961432,0.0,4.71240779196,13.5549682428,8.31522297403,0.0,8.31522297403
 04/28  16:00:00,28.586168607,0.759199468256,2.10923971614,0.0,7.18559832057,18.5321311015,9.68206943769,0.0,9.68206943769
 04/28  17:00:00,35.0081004149,0.701856061409,2.61075866164,0.0,8.38069375907,23.3147919321,12.7574739809,0.0,12.7574739809
 04/28  18:00:00,37.6195494628,0.819119289924,3.03757434727,0.0,10.6415932552,23.1212625696,14.9785994844,0.0,14.9785994844
 04/28  19:00:00,37.8608332074,0.711915171048,2.56967352236,0.0,12.3080778603,20.4854999863,14.2951762526,0.0,14.2951762526
 04/28  20:00:00,40.1953847514,0.556492428401,1.92843536881,0.0,12.456681583,19.8967753704,13.0991855969,0.0,13.0991855969
 04/28  21:00:00,34.1629364116,0.439782935434,1.47619754399,0.0,9.18739968257,17.702556249,10.7072042854,0.0,10.7072042854
 04/28  22:00:00,26.6100733414,0.304496166625,0.993933804257,0.0,5.91811778209,14.0365255879,9.34035782178,0.0,9.34035782178
 04/28  23:00:00,20.1487431252,0.175200360708,0.558408465394,0.0,3.54045821811,10.5176760807,5.23981843078,0.0,5.23981843078
 04/28  24:00:00,16.0610702225,0.0844275883707,0.2647638907,0.0,2.55330491699,7.80157382632,1.65184646366,0.0,1.65184646366
 04/29  01:00:00,15.3430283247,0.0542596842473,0.165614513055,0.0,2.55330491699,7.21284921042,0.986700421217,0.019395546411,0.967304874806
 04/29  02:00:00,14.9771059368,0.0458264683344,0.102487648985,0.0,2.55330491699,6.91848690247,0.805337046516,0.349811848899,0.455525197617
 04/29  03:00:00,14.8183417431,0.0819585047829,0.0547725727721,0.0,2.55330491699,6.7713057485,2.16521698507,1.70970982999,0.455507155085
 04/29  04:00:00,16.9353598612,0.144615182487,0.0326405654732,0.0,3.82705111198,7.57405300124,4.52610789046,3.55923936735,0.966868523103
 04/29  05:00:00,21.5570022245,0.197087341201,0.0631983080876,0.0,6.02426329834,9.91545327661,9.547336233,4.6635162654,4.88381996761
 04/29  06:00:00,21.6354322054,0.223283268348,0.154181281767,0.0,6.51253267309,14.7454349813,20.8158491457,4.52958795897,16.2862611867
 04/29  07:00:00,24.5484247508,0.212121424992,0.352732397601,0.0,6.01364874671,17.9699221805,19.9497826321,2.64290723778,17.3068753943
 04/29  08:00:00,22.5378490199,0.220897038808,0.532015808137,0.0,3.66783283761,18.1171033345,18.2691361918,1.64313805215,16.6259981396
 04/29  09:00:00,19.9894308794,0.246134564883,0.781991982043,0.0,3.10526160149,15.8560427302,15.2627235784,0.679350210952,14.5833733675
 04/29  10:00:00,17.5051972259,0.312764103746,1.14775549281,0.0,3.10526160149,12.9394160272,13.2618767752,0.0402532522233,13.2216235229
 04/29  11:00:00,18.0238906043,0.38512713923,1.44690468182,0.0,3.10526160149,13.0865971812,10.6683425645,0.0,10.6683425645
 04/29  12:00:00,18.2144956318,0.449908546951,1.71990945572,0.0,3.10526160149,12.9394160272,9.30659271994,0.0,9.30659271994
 04/29  13:00:00,17.9431341123,0.484218897963,1.8557810471,0.0,3.10526160149,12.4978725653,8.28528033655,0.0,8.28528033655
 04/29  14:00:00,18.0420338567,0.530361092329,2.05571975116,0.0,3.10526160149,12.3506914113,7.26396795316,0.0,7.26396795316
 04/29  15:00:00,19.9517567244,0.638280371126,2.49251388672,0.0,4.02872759285,12.7922348732,8.28528033655,0.0,8.28528033655
 04/29  16:00:00,28.4344498986,0.840296181722,3.322837863,0.0,6.50191812146,17.7693977319,9.64703018107,0.0,9.64703018107
 04/29  17:00:00,37.044680353,1.11013232232,4.43259170129,0.0,8.38069375907,23.1212625696,12.7109673312,0.0,12.7109673312
 04/29  18:00:00,39.7843440719,1.21774339244,4.80374485391,0.0,10.6415932552,23.1212625696,14.9238108286,0.0,14.9238108286
 04/29  19:00:00,39.9551829122,1.10744717832,4.26849121989,0.0,12.3080778603,20.4854999863,14.2429359063,0.0,14.2429359063
 04/29  20:00:00,42.2448308125,0.956261435176,3.5781124232,0.0,12.456681583,19.8967753704,13.0514047924,0.0,13.0514047924
 04/29  21:00:00,35.4375627776,0.701256555911,2.48935028956,0.0,9.18739968257,17.702556249,10.6683425645,0.0,10.6683425645
 04/29  22:00:00,26.9890552653,0.387401959447,1.29000993539,0.0,5.91811778209,14.0365255879,9.30659271994,0.0,9.30659271994
 04/29  23:00:00,20.3565476459,0.224546734597,0.716866612149,0.0,3.54045821811,10.5176760807,5.22134318638,0.0,5.22134318638
 04/29  24:00:00,16.1623726017,0.10987534651,0.340618511788,0.0,2.55330491699,7.80157382632,1.64674984452,0.0,1.64674984452
 04/30  01:00:00,15.3584152186,0.0586677751554,0.17659331599,0.0,2.55330491699,7.21284921042,0.964750883479,0.0,0.964750883479
 04/30  02:00:00,14.9616347549,0.0371514847959,0.095691450606,0.0,2.55330491699,6.91848690247,0.596292460119,0.141405810185,0.454886649934
 04/30  03:00:00,14.7634600244,0.0436778685408,0.0381714903719,0.0,2.55330491699,6.7713057485,1.33066673469,0.875798148044,0.454868586643
 04/30  04:00:00,16.8836786213,0.11078581997,0.0147886880263,0.0,3.82705111198,7.57405300124,3.85727353755,2.89295949857,0.964314038981
 04/30  05:00:00,21.496907395,0.183526500493,0.0166643192798,0.0,6.02426329834,9.91545327661,9.71251988125,4.84595028709,4.86656959416
 04/30  06:00:00,21.5472567107,0.224325647246,0.0649634081887,0.0,6.51253267309,14.7454349813,21.6759770486,5.44980667273,16.2261703759
 04/30  07:00:00,24.402735093,0.190712746891,0.228451417955,0.0,6.01364874671,17.9699221805,20.2809017665,3.03795765778,17.2429441087
 04/30  08:00:00,22.3801858704,0.189308958165,0.405940739246,0.0,3.66783283761,18.1171033345,18.2687869289,1.70416285609,16.5646240728
 04/30  09:00:00,19.7582774839,0.209087820899,0.587885330474,0.0,3.10526160149,15.8560427302,15.5020987964,0.972427737527,14.5296710589
 04/30  10:00:00,17.1552019531,0.250268523893,0.860255799789,0.0,3.10526160149,12.9394160272,13.3834576839,0.21042196395,13.1730357199
 04/30  11:00:00,17.7348336325,0.329851185651,1.2131236636,0.0,3.10526160149,13.0865971812,10.6293444594,0.0,10.6293444594
 04/30  12:00:00,17.8969286784,0.392285156069,1.45996589312,0.0,3.10526160149,12.9394160272,9.27270912048,0.0,9.27270912048
 04/30  13:00:00,17.7058164651,0.440522180926,1.66216011698,0.0,3.10526160149,12.4978725653,8.25523261627,0.0,8.25523261627
 04/30  14:00:00,17.8416369916,0.492356586835,1.89332739163,0.0,3.10526160149,12.3506914113,7.23775611207,0.0,7.23775611207
 04/30  15:00:00,19.5959329306,0.571303484256,2.20366697988,0.0,4.02872759285,12.7922348732,8.25523261627,0.0,8.25523261627
 04/30  16:00:00,27.836765501,0.733909244042,2.83154040305,0.0,6.50191812146,17.7693977319,9.61186795521,0.0,9.61186795521
 04/30  17:00:00,36.1881187802,0.965997219056,3.72016523174,0.0,8.38069375907,23.1212625696,12.6642974678,0.0,12.6642974678
 04/30  18:00:00,38.6632044275,1.03200672778,3.86834187415,0.0,10.6415932552,23.1212625696,14.8688298936,0.0,14.8688298936
 04/30  19:00:00,38.1027059415,0.782478672944,2.7409827545,0.0,12.3080778603,20.4854999863,14.1905122241,0.0,14.1905122241
 04/30  20:00:00,40.109715087,0.555712429556,1.84354570333,0.0,12.456681583,19.8967753704,13.0034563026,0.0,13.0034563026
 04/30  21:00:00,33.9375723332,0.401741464775,1.28887493628,0.0,9.18739968257,17.702556249,10.6293444594,0.0,10.6293444594
 04/30  22:00:00,26.379398867,0.259078641084,0.80867685546,0.0,5.91811778209,14.0365255879,9.27270912048,0.0,9.27270912048
 04/30  23:00:00,19.9941249605,0.142223012783,0.436767648566,0.0,3.54045821811,10.5176760807,5.20280310366,0.0,5.20280310366
 04/30  24:00:00,15.9688141832,0.0643022860492,0.192633153732,0.0,2.55330491699,7.80157382632,1.65104050344,0.00940516449653,1.64163533894
 05/01  01:00:00,15.2650421062,0.0403497618573,0.101538216908,0.0,2.55330491699,7.21284921042,1.14603099065,0.183842735296,0.962188255349
 05/01  02:00:00,14.91956344,0.0511819468486,0.0395896736448,0.0,2.55330491699,6.91848690247,1.51541293522,1.06116697527,0.454245959944
 05/01  03:00:00,14.8159102875,0.12560867459,0.00869094741644,0.0,2.55330491699,6.7713057485,3.78955919612,3.33533131429,0.454227881838
 05/01  04:00:00,16.9818357524,0.223731639109,0.0,0.0,3.82705111198,7.57405300124,7.05960516927,6.09785410737,0.961751061899
 05/01  05:00:00,21.5777399684,0.28102339321,0.0,0.0,6.02426329834,9.91545327661,12.4970942045,7.64783109673,4.84926310775
 05/01  06:00:00,21.5838774092,0.28300121418,0.0429085397844,0.0,6.51253267309,14.7454349813,23.3653139979,7.19942697201,16.1658870259
 05/01  07:00:00,24.5945136897,0.2325795334,0.184833865663,0.0,6.01364874671,18.163451543,21.6723412614,4.49353308614,17.1788081753
 05/01  08:00:00,23.9250379218,0.441453105271,0.25223507488,0.0,4.35151303671,18.8798367041,19.9740207621,3.47096721796,16.5030535441
 05/01  09:00:00,21.2766231713,0.441227576549,0.427677693602,0.0,3.78894180059,16.6187760998,16.6958824163,2.22008557018,14.4757968462
 05/01  10:00:00,18.7395456369,0.460596547112,0.787857891749,0.0,3.78894180059,13.7021493968,13.7175447719,0.593252387311,13.1242923846
 05/01  11:00:00,19.2951608832,0.517269022479,1.13961950881,0.0,3.78894180059,13.8493305508,10.6156266215,0.0254051022937,10.5902215192
 05/01  12:00:00,19.3623436578,0.588770041369,1.44574248264,0.0,3.69398621738,13.6338449159,9.23871705769,0.0,9.23871705769
 05/01  13:00:00,19.4842248688,0.653534819777,1.7811423131,0.0,3.78894180059,13.2606059349,8.22508871154,0.0,8.22508871154
 05/01  14:00:00,19.5407097226,0.690319107118,1.94802403362,0.0,3.78894180059,13.1134247809,7.21146036539,0.0,7.21146036539
 05/01  15:00:00,21.2257039753,0.750113443189,2.20821449686,0.0,4.71240779196,13.5549682428,8.22508871154,0.0,8.22508871154
 05/01  16:00:00,29.3629233259,0.885646905766,2.75954699755,0.0,7.18559832057,18.5321311015,9.57659317308,0.0,9.57659317308
 05/01  17:00:00,35.736036139,0.830731920773,3.20981852641,0.0,8.38069375907,23.3147919321,12.6174782115,0.0,12.6174782115
 05/01  18:00:00,38.1271879181,0.912352110804,3.45197998168,0.0,10.6415932552,23.1212625696,14.8136729615,0.0,14.8136729615
 05/01  19:00:00,38.1956159227,0.776695448835,2.83967595981,0.0,12.3080778603,20.4854999863,14.1379207308,0.0,14.1379207308
 05/01  20:00:00,40.2171886948,0.562754930721,1.94397680995,0.0,12.456681583,19.8967753704,12.9553543269,0.0,12.9553543269
 05/01  21:00:00,34.0582676828,0.419890460921,1.39142128974,0.0,9.18739968257,17.702556249,10.5902215192,0.0,10.5902215192
 05/01  22:00:00,26.4992904818,0.281995233763,0.905651877579,0.0,5.91811778209,14.0365255879,9.23871705769,0.0,9.23871705769
 05/01  23:00:00,20.0433046693,0.152456679371,0.475713690829,0.0,3.54045821811,10.5176760807,5.18420367308,0.0,5.18420367308
 05/01  24:00:00,16.0027657934,0.0716832956294,0.219203754402,0.0,2.55330491699,7.80157382632,1.63650446154,0.0,1.63650446154
 05/02  01:00:00,15.2940879382,0.0428436695768,0.128090141189,0.0,2.55330491699,7.21284921042,0.962310879758,0.00269312915685,0.959617750601
 05/02  02:00:00,14.936832184,0.0411743077312,0.0668660568177,0.0,2.55330491699,6.91848690247,0.941291474083,0.487688156481,0.453603317603
 05/02  03:00:00,14.800419751,0.0918542812236,0.0269548042728,0.0,2.55330491699,6.7713057485,2.60570442925,2.15211919865,0.453585230598
 05/02  04:00:00,16.9377788282,0.166535053245,0.0131396616855,0.0,3.82705111198,7.57405300124,5.2268812783,4.26770092695,0.959180351345
 05/02  05:00:00,21.5347104613,0.214825154908,0.0231687311796,0.0,6.02426329834,9.91545327661,10.2867457777,5.45484014495,4.83190563273
 05/02  06:00:00,21.5945975366,0.2294937214,0.107136159892,0.0,6.51253267309,14.7454349813,21.1569705199,5.0515415321,16.1054289878
 05/02  07:00:00,24.6658470417,0.201303059922,0.287443691205,0.0,6.01364874671,18.163451543,19.970210813,2.85572422564,17.1144865873
 05/02  08:00:00,24.1023956763,0.424106581065,0.446939353562,0.0,4.35151303671,18.8798367041,18.1743370271,1.73303223994,16.4413047871
 05/02  09:00:00,21.6842093959,0.45469902226,0.821792472443,0.0,3.78894180059,16.6187760998,14.9755790007,0.553812317019,14.4217666837
 05/02  10:00:00,19.3116120308,0.535056594082,1.28546423863,0.0,3.78894180059,13.7021493968,13.0825940231,0.00718607124734,13.0754079519
 05/02  11:00:00,19.8226529272,0.600369113759,1.58401146151,0.0,3.78894180059,13.8493305508,10.5509853298,0.0,10.5509853298
 05/02  12:00:00,19.7985168484,0.657555650735,1.81313006391,0.0,3.69398621738,13.6338449159,9.20462659802,0.0,9.20462659802
 05/02  13:00:00,19.7743139235,0.700066456747,2.02469973086,0.0,3.78894180059,13.2606059349,8.19485754918,0.0,8.19485754918
 05/02  14:00:00,19.633529167,0.707089239143,2.02407334598,0.0,3.78894180059,13.1134247809,7.18508850035,0.0,7.18508850035
 05/02  15:00:00,21.2280561179,0.753211140512,2.20746894218,0.0,4.71240779196,13.5549682428,8.19485754918,0.0,8.19485754918
 05/02  16:00:00,29.3097996359,0.872003560145,2.72006665322,0.0,7.18559832057,18.5321311015,9.54121628096,0.0,9.54121628096
 05/02  17:00:00,35.5180792262,0.794017011264,3.02857652309,0.0,8.38069375907,23.3147919321,12.5705234275,0.0,12.5705234275
 05/02  18:00:00,37.7460606315,0.847522029837,3.13568277607,0.0,10.6415932552,23.1212625696,14.7583563666,0.0,14.7583563666
 05/02  19:00:00,36.968396333,0.715069550741,2.56691560159,0.0,12.3080778603,20.4854999863,14.0851770007,0.0,14.0851770007
 05/02  20:00:00,40.2673408562,0.571853941318,1.98502996073,0.0,12.456681583,19.8967753704,12.9071131104,0.0,12.9071131104
 05/02  21:00:00,34.2886970244,0.464770333376,1.57697075883,0.0,9.18739968257,17.702556249,10.5509853298,0.0,10.5509853298
 05/02  22:00:00,26.6898325667,0.321825354811,1.05636384143,0.0,5.91811778209,14.0365255879,9.20462659802,0.0,9.20462659802
 05/02  23:00:00,20.2621609812,0.200772962108,0.646253720028,0.0,3.54045821811,10.5176760807,5.16555040269,0.0,5.16555040269
 05/02  24:00:00,16.2073798208,0.11754065042,0.377960426971,0.0,2.55330491699,7.80157382632,1.63135873178,0.0,1.63135873178
 05/03  01:00:00,15.469644908,0.0822706381269,0.264220142388,0.0,2.55330491699,7.21284921042,0.95704013179,0.0,0.95704013179
 05/03  02:00:00,15.1078411183,0.0660351865484,0.213014112297,0.0,2.55330491699,6.91848690247,0.45295891345,0.0,0.45295891345
 05/03  03:00:00,14.9339996375,0.0593071353406,0.193081836673,0.0,2.55330491699,6.7713057485,0.452940823432,0.0,0.452940823432
 05/03  04:00:00,17.0161776367,0.0618643357717,0.196209187631,0.0,3.82705111198,7.57405300124,1.01140100683,0.0547983377204,0.956602669114
 05/03  05:00:00,21.6499192289,0.0845061115057,0.268696542176,0.0,6.02426329834,9.91545327661,4.92048161243,0.105979303875,4.81450230856
 05/03  06:00:00,21.7234869719,0.118621014901,0.346898301776,0.0,6.51253267309,14.7454349813,16.4059675752,0.361153411038,16.0448141641
 05/03  07:00:00,24.8606852394,0.16655096464,0.517033984198,0.0,6.01364874671,18.163451543,17.349082073,0.299083680023,17.049998393
 05/03  08:00:00,24.1342418703,0.389996564612,0.512895564051,0.0,4.35151303671,18.8798367041,16.7997501705,0.420354082431,16.3793960881
 05/03  09:00:00,21.3549878532,0.39062537872,0.556644573324,0.0,3.78894180059,16.6187760998,14.8073185077,0.439721935833,14.3675965719
 05/03  10:00:00,18.443804468,0.388605342232,0.56410792769,0.0,3.78894180059,13.7021493968,13.4914517547,0.465054856304,13.0263968984
 05/03  11:00:00,18.7676442569,0.413028998289,0.716342906735,0.0,3.78894180059,13.8493305508,10.7121487132,0.200501202649,10.5116475105
 05/03  12:00:00,18.4969222059,0.419191806613,0.749899265464,0.0,3.69398621738,13.6338449159,9.25437618778,0.0839283507684,9.17044783701
 05/03  13:00:00,18.3047418711,0.428344740568,0.826849394616,0.0,3.78894180059,13.2606059349,8.19172652513,0.0271784432504,8.16454808188
 05/03  14:00:00,18.0638480961,0.409039936312,0.75244157796,0.0,3.78894180059,13.1134247809,7.22410755324,0.0654592264967,7.15864832674
 05/03  15:00:00,19.5418465472,0.428944605448,0.845525906549,0.0,4.71240779196,13.5549682428,8.17531875295,0.0107706710704,8.16454808188
 05/03  16:00:00,27.4652383571,0.525774960121,1.22173397443,0.0,7.18559832057,18.5321311015,9.50574775539,0.0,9.50574775539
 05/03  17:00:00,33.5605815039,0.401706122721,1.4633896894,0.0,8.38069375907,23.3147919321,12.5234470208,0.0,12.5234470208
 05/03  18:00:00,36.0157046023,0.48796338515,1.76488539156,0.0,10.6415932552,23.1212625696,14.7028964902,0.0,14.7028964902
 05/03  19:00:00,35.8437497773,0.469255806043,1.68808279059,0.0,12.3080778603,20.4854999863,14.0322966535,0.0,14.0322966535
 05/03  20:00:00,39.6046302533,0.416536942103,1.47763635701,0.0,12.456681583,19.8967753704,12.8587469392,0.0,12.8587469392
 05/03  21:00:00,34.0179117456,0.388461167497,1.38249464593,0.0,9.18739968257,17.702556249,10.5116475105,0.0,10.5116475105
 05/03  22:00:00,26.7512082375,0.314232542099,1.12533232494,0.0,5.91811778209,14.0365255879,9.17044783701,0.0,9.17044783701
 05/03  23:00:00,20.4138667113,0.219203399513,0.779529012637,0.0,3.54045821811,10.5176760807,5.14684881648,0.0,5.14684881648
 05/03  24:00:00,16.309578904,0.13889917836,0.45880098228,0.0,2.55330491699,7.80157382632,1.83383578472,0.207636111212,1.62619967351
 05/04  01:00:00,15.5365668124,0.121883163264,0.291529521702,0.0,2.55330491699,7.21284921042,1.87597585856,0.921519694949,0.954456163614
 05/04  02:00:00,15.1982878779,0.132714590899,0.236781467516,0.0,2.55330491699,6.91848690247,2.02454054494,1.57222760638,0.452312938555
 05/04  03:00:00,15.0391221282,0.153310321131,0.204201141563,0.0,2.55330491699,6.7713057485,2.78228330218,2.3299884508,0.452294851375
 05/04  04:00:00,17.1126874686,0.178663368347,0.175919986987,0.0,3.82705111198,7.57405300124,4.13033806738,3.1763192883,0.954018779086
 05/04  05:00:00,21.7272518977,0.186735466316,0.243799856234,0.0,6.02426329834,9.91545327661,7.67473905402,2.87768076578,4.79705828824
 05/04  06:00:00,21.8952328916,0.196633395043,0.440631841298,0.0,6.51253267309,14.7454349813,17.7163306635,1.73227015949,15.984060504
 05/04  07:00:00,25.0873603052,0.239814450518,0.670445564126,0.0,6.01364874671,18.163451543,18.2170849905,1.23172230058,16.9853626899
 05/04  08:00:00,24.2387526229,0.454318432744,0.553084448492,0.0,4.35151303671,18.8798367041,18.1632038416,1.84585806096,16.3173457807
 05/04  09:00:00,21.4501021352,0.454451017508,0.587933216496,0.0,3.78894180059,16.6187760998,16.2029804477,1.88967789486,14.3133025528
 05/04  10:00:00,18.7298806585,0.470519757275,0.768269703122,0.0,3.78894180059,13.7021493968,14.2207883079,1.24351456967,12.9772737382
 05/04  11:00:00,19.080891382,0.482820268117,0.959798761985,0.0,3.78894180059,13.8493305508,10.9293048268,0.457085115869,10.4722197109
 05/04  12:00:00,18.8833641685,0.491801508504,1.06373152615,0.0,3.69398621738,13.6338449159,9.18331314306,0.0471222466682,9.13619089639
 05/04  13:00:00,18.7805319675,0.515405678994,1.21557855267,0.0,3.78894180059,13.2606059349,8.13416928548,0.0,8.13416928548
 05/04  14:00:00,18.5566855256,0.498880412677,1.1554385311,0.0,3.78894180059,13.1134247809,7.13214767457,0.0,7.13214767457
 05/04  15:00:00,19.9455784384,0.504956687667,1.17324571555,0.0,4.71240779196,13.5549682428,8.13416928548,0.0,8.13416928548
 05/04  16:00:00,27.8178493451,0.592783996311,1.50733592625,0.0,7.18559832057,18.5321311015,9.47019810003,0.0,9.47019810003
 05/04  17:00:00,34.0760560026,0.504375668744,1.87619464203,0.0,8.38069375907,23.3147919321,12.4762629328,0.0,12.4762629328
 05/04  18:00:00,36.4189758104,0.563069531923,2.0930504529,0.0,10.6415932552,23.1212625696,14.6473097564,0.0,14.6473097564
 05/04  19:00:00,36.2730595467,0.55117836257,2.03547000341,0.0,12.3080778603,20.4854999863,13.9792953491,0.0,13.9792953491
 05/04  20:00:00,40.0620558196,0.505592391825,1.84600647362,0.0,12.456681583,19.8967753704,12.8102701364,0.0,12.8102701364
 05/04  21:00:00,34.439762711,0.472007923358,1.72079885553,0.0,9.18739968257,17.702556249,10.4722197109,0.0,10.4722197109
 05/04  22:00:00,27.0436877105,0.374315352201,1.35772898784,0.0,5.91811778209,14.0365255879,9.13619089639,0.0,9.13619089639
 05/04  23:00:00,20.6290890142,0.264256805414,0.949697909712,0.0,3.54045821811,10.5176760807,5.12810445274,0.0,5.12810445274
 05/04  24:00:00,16.5439368586,0.180947380277,0.651110734903,0.0,2.55330491699,7.80157382632,1.62102881455,0.0,1.62102881455
 05/05  01:00:00,15.7751605785,0.14171708228,0.510289368762,0.0,2.55330491699,7.21284921042,0.951866612692,0.0,0.951866612692
 05/05  02:00:00,15.2998869966,0.111050570968,0.360044606153,0.0,2.55330491699,6.91848690247,0.696187444421,0.244521859961,0.45166558446
 05/05  03:00:00,15.1064225229,0.115719497542,0.30909235987,0.0,2.55330491699,6.7713057485,1.15465009635,0.703002590419,0.451647505935
 05/05  04:00:00,17.1631702067,0.124598482427,0.280467611054,0.0,3.82705111198,7.57405300124,2.04737611544,1.09594666845,0.951429446994
 05/05  05:00:00,21.7956598619,0.142838249402,0.356105037307,0.0,6.02426329834,9.91545327661,5.80704038905,1.02746165222,4.77957873683
 05/05  06:00:00,22.1545158782,0.216704042034,0.679844180949,0.0,6.51253267309,14.7454349813,16.5865595047,0.663373507224,15.9231859974
 05/05  07:00:00,25.392420114,0.273554147545,0.941765675869,0.0,6.01364874671,18.163451543,17.2817971529,0.361198533635,16.9205986193
 05/05  08:00:00,24.5372134227,0.470388273693,0.835475407358,0.0,4.35151303671,18.8798367041,16.8051212131,0.54994897262,16.2551722405
 05/05  09:00:00,22.0831021282,0.514346093504,1.16103813356,0.0,3.78894180059,16.6187760998,14.4027111117,0.143810406668,14.2589007051
 05/05  10:00:00,20.0264847801,0.660261978375,1.8751316037,0.0,3.78894180059,13.7021493968,12.9280530188,0.0,12.9280530188
 05/05  11:00:00,20.6993167458,0.749772761041,2.31127163289,0.0,3.78894180059,13.8493305508,10.4327136072,0.0,10.4327136072
 05/05  12:00:00,21.0207747176,0.855615425599,2.83732815826,0.0,3.69398621738,13.6338449159,9.10186592104,0.0,9.10186592104
 05/05  13:00:00,21.4910494153,0.970194593874,3.47130708558,0.0,3.78894180059,13.2606059349,8.10373015639,0.0,8.10373015639
 05/05  14:00:00,22.242549793,1.11768255804,4.22250065306,0.0,3.78894180059,13.1134247809,7.10559439174,0.0,7.10559439174
 05/05  15:00:00,24.9827638678,1.36227260069,5.35311523189,0.0,4.71240779196,13.5549682428,8.10373015639,0.0,8.10373015639
 05/05  16:00:00,34.2986013656,1.69137682592,6.88949511714,0.0,7.18559832057,18.5321311015,9.43457784258,0.0,9.43457784258
 05/05  17:00:00,41.4380028124,1.78673868584,7.95577843477,0.0,8.38069375907,23.3147919321,12.4289851365,0.0,12.4289851365
 05/05  18:00:00,44.4151556396,1.96669781198,8.685602002,0.0,10.6415932552,23.1212625696,14.5916126266,0.0,14.5916126266
 05/05  19:00:00,43.5284387269,1.85229966786,7.98972787834,0.0,12.3080778603,20.4854999863,13.9261887835,0.0,13.9261887835
 05/05  20:00:00,45.5102368641,1.53599024871,6.26378966127,0.0,12.456681583,19.8967753704,12.7616970581,0.0,12.7616970581
 05/05  21:00:00,38.3715834718,1.2479706811,4.87665685858,0.0,9.18739968257,17.702556249,10.4327136072,0.0,10.4327136072
 05/05  22:00:00,29.8994945498,0.950260434356,3.63759074494,0.0,5.91811778209,14.0365255879,9.10186592104,0.0,9.10186592104
 05/05  23:00:00,22.5781253015,0.663434347447,2.49955665496,0.0,3.54045821811,10.5176760807,5.10932286245,0.0,5.10932286245
 05/05  24:00:00,17.7298584667,0.427624828471,1.59035489484,0.0,2.55330491699,7.80157382632,1.61584768619,0.0,1.61584768619
 05/06  01:00:00,16.652781618,0.327690195645,1.20193729488,0.0,2.55330491699,7.21284921042,0.94927224733,0.0,0.94927224733
 05/06  02:00:00,16.0502405817,0.264609474305,0.956839287887,0.0,2.55330491699,6.91848690247,0.451017043121,0.0,0.451017043121
 05/06  03:00:00,15.6550986152,0.213133630252,0.760354319465,0.0,2.55330491699,6.7713057485,0.450998979028,0.0,0.450998979028
 05/06  04:00:00,17.4919074444,0.16387463608,0.5699286951,0.0,3.82705111198,7.57405300124,0.948835440202,0.0,0.948835440202
 05/06  05:00:00,21.0969954525,0.157494969023,0.535617241602,0.0,6.02426329834,9.91545327661,4.7620688299,0.0,4.7620688299
 05/06  06:00:00,22.3860104906,0.253512868636,0.874529966656,0.0,6.51253267309,14.7454349813,15.8622086702,0.0,15.8622086702
 05/06  07:00:00,25.4118655718,0.315288914913,1.11300572869,0.0,6.01364874671,17.9699221805,16.8557253603,0.0,16.8557253603
