Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  08:00:00,23.1191606962,0.289231051545,1.04499347168,0.0,3.66783283761,18.1171033345,16.1928938798,0.0,16.1928938798
 05/06  09:00:00,20.2781679388,0.283049061456,1.03381454482,0.0,3.10526160149,15.8560427302,14.2044071393,0.0,14.2044071393
 05/06  10:00:00,17.4059879768,0.292812080377,1.06849826708,0.0,3.10526160149,12.9394160272,12.8787493165,0.0,12.8787493165
 05/06  11:00:00,17.8355480672,0.349684055997,1.29400522798,0.0,3.10526160149,13.0865971812,10.3931408987,0.0,10.3931408987
 05/06  12:00:00,18.1218411923,0.430008231173,1.64715533194,0.0,3.10526160149,12.9394160272,9.06748307595,0.0,9.06748307595
 05/06  13:00:00,17.767968084,0.441515119512,1.72331879726,0.0,3.10526160149,12.4978725653,8.07323970886,0.0,8.07323970886
 05/06  14:00:00,17.4966754234,0.416783186138,1.62393922405,0.0,3.10526160149,12.3506914113,7.07899634177,0.0,7.07899634177
 05/06  15:00:00,18.8778681328,0.421071326251,1.63583434002,0.0,4.02872759285,12.7922348732,8.07323970886,0.0,8.07323970886
 05/06  16:00:00,26.6749530712,0.491288193296,1.91234902401,0.0,6.50191812146,17.7693977319,9.39889753165,0.0,9.39889753165
 05/06  17:00:00,34.3065984501,0.579365414652,2.22527670605,0.0,8.38069375907,23.1212625696,12.3816276329,0.0,12.3816276329
 05/06  18:00:00,36.7346287856,0.625600708258,2.34617225174,0.0,10.6415932552,23.1212625696,14.5358215949,0.0,14.5358215949
 05/06  19:00:00,36.3736377704,0.5736387139,2.11358787578,0.0,12.3080778603,20.4854999863,13.8729926835,0.0,13.8729926835
 05/06  20:00:00,40.1966244089,0.534833344639,1.95133411012,0.0,12.456681583,19.8967753704,12.7130420886,0.0,12.7130420886
 05/06  21:00:00,34.4316229777,0.475296736468,1.70937030913,0.0,9.18739968257,17.702556249,10.3931408987,0.0,10.3931408987
 05/06  22:00:00,27.0214224545,0.374174705377,1.33560437866,0.0,5.91811778209,14.0365255879,9.06748307595,0.0,9.06748307595
 05/06  23:00:00,20.7535302916,0.291190531544,1.04720546097,0.0,3.54045821811,10.5176760807,5.0905096076,0.0,5.0905096076
 05/06  24:00:00,16.5168848653,0.177480372919,0.627525749027,0.0,2.55330491699,7.80157382632,1.61065782279,0.0,1.61065782279
 05/07  01:00:00,15.5827375478,0.103621461323,0.355961958996,0.0,2.55330491699,7.21284921042,0.946673837296,0.0,0.946673837296
 05/07  02:00:00,15.1756481031,0.079163471628,0.26769281203,0.0,2.55330491699,6.91848690247,0.450367506855,0.0,0.450367506855
 05/07  03:00:00,14.9843563647,0.0691074784636,0.23363822078,0.0,2.55330491699,6.7713057485,0.450349462929,0.0,0.450349462929
 05/07  04:00:00,17.0768702417,0.072109309118,0.246656819304,0.0,3.82705111198,7.57405300124,0.946237527476,0.0,0.946237527476
 05/07  05:00:00,20.8272109063,0.0947967298166,0.328530934656,0.0,6.02426329834,9.91545327661,4.74453375199,0.0,4.74453375199
 05/07  06:00:00,22.0974422265,0.186510917972,0.652963653319,0.0,6.51253267309,14.7454349813,15.8011465786,0.0,15.8011465786
 05/07  07:00:00,24.9101469383,0.205983943355,0.720592066784,0.0,6.01364874671,17.9699221805,16.7907621247,0.0,16.7907621247
 05/07  08:00:00,22.3919827821,0.140725252457,0.466321356679,0.0,3.66783283761,18.1171033345,16.3182074188,0.187678277261,16.1305291415
 05/07  09:00:00,19.5829399533,0.144652084494,0.476983536276,0.0,3.10526160149,15.8560427302,14.4182767685,0.268438775381,14.1498379932
 05/07  10:00:00,16.8286116077,0.172618539812,0.611315438502,0.0,3.10526160149,12.9394160272,12.9170078925,0.0876306605596,12.8293772319
 05/07  11:00:00,17.1208491571,0.199234144707,0.729756229215,0.0,3.10526160149,13.0865971812,10.3547015766,0.00118827206619,10.3535133045
 05/07  12:00:00,17.0065952073,0.205189696961,0.756727881161,0.0,3.10526160149,12.9394160272,9.03305254329,0.0,9.03305254329
 05/07  13:00:00,16.6391068293,0.218772766892,0.817199895181,0.0,3.10526160149,12.4978725653,8.04270697236,0.0,8.04270697236
 05/07  14:00:00,16.5229384206,0.223918332064,0.843067075395,0.0,3.10526160149,12.3506914113,7.05236140142,0.0,7.05236140142
 05/07  15:00:00,18.0304151601,0.253984543821,0.955468149789,0.0,4.02872759285,12.7922348732,8.04270697236,0.0,8.04270697236
 05/07  16:00:00,25.8298677556,0.327354331978,1.23119756976,0.0,6.50191812146,17.7693977319,9.36316773361,0.0,9.36316773361
 05/07  17:00:00,33.6270154215,0.447904547283,1.67715454483,0.0,8.38069375907,23.1212625696,12.3342044464,0.0,12.3342044464
 05/07  18:00:00,36.2103868464,0.520992646342,1.92653837449,0.0,10.6415932552,23.1212625696,14.4799531835,0.0,14.4799531835
 05/07  19:00:00,36.0581540319,0.508207924368,1.86353492683,0.0,12.3080778603,20.4854999863,13.8197228028,0.0,13.8197228028
 05/07  20:00:00,39.8081999535,0.454068400777,1.64367459858,0.0,12.456681583,19.8967753704,12.6643196367,0.0,12.6643196367
 05/07  21:00:00,34.2544787966,0.432884091243,1.57463877324,0.0,9.18739968257,17.702556249,10.3535133045,0.0,10.3535133045
 05/07  22:00:00,26.9267494248,0.347933689728,1.26717236463,0.0,5.91811778209,14.0365255879,9.03305254329,0.0,9.03305254329
 05/07  23:00:00,20.4791937652,0.231242758571,0.832816707525,0.0,3.54045821811,10.5176760807,5.07167025954,0.0,5.07167025954
 05/07  24:00:00,16.3033326144,0.131410821601,0.460043049425,0.0,2.55330491699,7.80157382632,1.66359478663,0.0581340253798,1.60546076125
 05/08  01:00:00,15.5532522082,0.119383291045,0.310714789716,0.0,2.55330491699,7.21284921042,1.70203585654,0.757963702949,0.944072153588
 05/08  02:00:00,15.2070703678,0.125848811572,0.25242973672,0.0,2.55330491699,6.91848690247,1.7654963626,1.31577919432,0.449717168275
 05/08  03:00:00,15.0599562685,0.135135476415,0.24321012654,0.0,2.55330491699,6.7713057485,2.07663539474,1.62693624453,0.449699150211
 05/08  04:00:00,17.184992287,0.149694941769,0.277193232009,0.0,3.82705111198,7.57405300124,2.72600778303,1.78237130427,0.943636478753
 05/08  05:00:00,20.9652469759,0.163548839903,0.397814894123,0.0,6.02426329834,9.91545327661,6.05389116724,1.32691247211,4.72697869512
 05/08  06:00:00,22.3642877704,0.256442562336,0.849877552791,0.0,6.51253267309,14.7454349813,16.35798322,0.617965416335,15.7400178037
 05/08  07:00:00,25.5548447227,0.303707920175,1.07403651197,0.0,6.01364874671,18.163451543,17.0622285158,0.336500365178,16.7257281506
 05/08  08:00:00,24.5727330473,0.479865252227,0.861518053439,0.0,4.35151303671,18.8798367041,16.616427973,0.548331478535,16.0680964945
 05/08  09:00:00,21.7443851838,0.473212639899,0.86345464269,0.0,3.78894180059,16.6187760998,14.5333279053,0.438118478367,14.0952094269
 05/08  10:00:00,19.1740338173,0.519732827255,1.163209792,0.0,3.78894180059,13.7021493968,12.8328626209,0.0529112346409,12.7799513862
 05/08  11:00:00,19.796679521,0.599303975619,1.55910319343,0.0,3.78894180059,13.8493305508,10.31384256,0.0,10.31384256
 05/08  12:00:00,20.265786326,0.737863986578,2.20009120561,0.0,3.69398621738,13.6338449159,8.99858451934,0.0,8.99858451934
 05/08  13:00:00,21.3094976482,0.938815481472,3.32113443087,0.0,3.78894180059,13.2606059349,8.01214098885,0.0,8.01214098885
 05/08  14:00:00,22.5438129835,1.1286194064,4.51282699521,0.0,3.78894180059,13.1134247809,7.02569745836,0.0,7.02569745836
 05/08  15:00:00,22.493982605,0.925460686778,3.30114588303,0.0,4.71240779196,13.5549682428,8.01214098885,0.0,8.01214098885
 05/08  16:00:00,30.5046683076,1.05250015503,3.73443872998,0.0,7.18559832057,18.5321311015,9.32739902951,0.0,9.32739902951
 05/08  17:00:00,38.1874696101,1.21219327067,5.27979064761,0.0,8.38069375907,23.3147919321,12.286729621,0.0,12.286729621
 05/08  18:00:00,40.4625743188,1.26727150114,5.43244699207,0.0,10.6415932552,23.1212625696,14.424023937,0.0,14.424023937
 05/08  19:00:00,38.9007292944,1.00074064074,4.21357747293,0.0,12.3080778603,20.4854999863,13.7663949167,0.0,13.7663949167
 05/08  20:00:00,41.7694797496,0.809213744288,3.24980905119,0.0,12.456681583,19.8967753704,12.6155441311,0.0,12.6155441311
 05/08  21:00:00,35.7571757208,0.717726031081,2.79249375761,0.0,9.18739968257,17.702556249,10.31384256,0.0,10.31384256
 05/08  22:00:00,27.9259186725,0.542273374286,2.07200192776,0.0,5.91811778209,14.0365255879,8.99858451934,0.0,8.99858451934
 05/08  23:00:00,21.2764806355,0.394309924537,1.46703641182,0.0,3.54045821811,10.5176760807,5.05281039738,0.0,5.05281039738
 05/08  24:00:00,16.981275683,0.272999169721,0.996397769885,0.0,2.55330491699,7.80157382632,1.60025804066,0.0,1.60025804066
 05/09  01:00:00,16.0779374817,0.207667213668,0.747116140584,0.0,2.55330491699,7.21284921042,0.941467968207,0.0,0.941467968207
 05/09  02:00:00,15.6074875818,0.170014349517,0.60868141282,0.0,2.55330491699,6.91848690247,0.449066220243,0.0,0.449066220243
 05/09  03:00:00,15.2442358176,0.124281207249,0.438343944813,0.0,2.55330491699,6.7713057485,0.449048233687,0.0,0.449048233687
 05/09  04:00:00,17.2080211721,0.100480214267,0.349436844527,0.0,3.82705111198,7.57405300124,0.941033064917,0.0,0.941033064917
 05/09  05:00:00,20.9779507181,0.1282963449,0.445771131346,0.0,6.02426329834,9.91545327661,4.7094088572,0.0,4.7094088572
 05/09  06:00:00,22.3847536923,0.248261141547,0.878524895468,0.0,6.51253267309,14.7454349813,15.6788404465,0.0,15.6788404465
 05/09  07:00:00,25.8725821021,0.360927265902,1.33455454564,0.0,6.01364874671,18.163451543,16.6606426973,0.0,16.6606426973
 05/09  08:00:00,25.3922507619,0.608250683458,1.55265033676,0.0,4.35151303671,18.8798367041,16.0056144275,0.0,16.0056144275
 05/09  09:00:00,23.3132969736,0.720325079026,2.18525399344,0.0,3.78894180059,16.6187760998,14.0405376182,0.0,14.0405376182
 05/09  10:00:00,20.9619241439,0.814264245952,2.65656869992,0.0,3.78894180059,13.7021493968,12.7304864165,0.0,12.7304864165
 05/09  11:00:00,21.37592057,0.864629239453,2.87301897861,0.0,3.78894180059,13.8493305508,10.2741404132,0.0,10.2741404132
 05/09  12:00:00,21.4300206355,0.930955146342,3.17123435532,0.0,3.69398621738,13.6338449159,8.96408921147,0.0,8.96408921147
 05/09  13:00:00,22.216078516,1.11943947258,4.04709130756,0.0,3.78894180059,13.2606059349,7.98155081017,0.0,7.98155081017
 05/09  14:00:00,22.8792379772,1.26340771665,4.71346367865,0.0,3.78894180059,13.1134247809,6.99901240888,0.0,6.99901240888
 05/09  15:00:00,25.0396431905,1.40920184453,5.36306531081,0.0,4.71240779196,13.5549682428,7.98155081017,0.0,7.98155081017
 05/09  16:00:00,33.2715050851,1.57496369767,5.9788119649,0.0,7.18559832057,18.5321311015,9.29160201191,0.0,9.29160201191
 05/09  17:00:00,39.9474566438,1.59570623148,6.65626472052,0.0,8.38069375907,23.3147919321,12.2392172158,0.0,12.2392172158
 05/09  18:00:00,42.5307101242,1.7135098895,7.05434440907,0.0,10.6415932552,23.1212625696,14.3680504186,0.0,14.3680504186
 05/09  19:00:00,41.3949330283,1.54328296455,6.16523888303,0.0,12.3080778603,20.4854999863,13.7130248178,0.0,13.7130248178
 05/09  20:00:00,43.971591417,1.28989673384,4.97123772905,0.0,12.456681583,19.8967753704,12.5667300162,0.0,12.5667300162
 05/09  21:00:00,37.3925133123,1.08008097384,4.06547640628,0.0,9.18739968257,17.702556249,10.2741404132,0.0,10.2741404132
 05/09  22:00:00,28.7275944265,0.738530198801,2.6774208572,0.0,5.91811778209,14.0365255879,8.96408921147,0.0,8.96408921147
 05/09  23:00:00,21.1650287837,0.393026090108,1.35686839449,0.0,3.54045821811,10.5176760807,5.03393560628,0.0,5.03393560628
 05/09  24:00:00,16.7313467326,0.234267295306,0.785200693868,0.0,2.55330491699,7.80157382632,1.59505120173,0.0,1.59505120173
 05/10  01:00:00,15.7831006807,0.153989784927,0.505956768351,0.0,2.55330491699,7.21284921042,0.938862053926,0.0,0.938862053926
 05/10  02:00:00,15.200603324,0.0887235286267,0.283087975903,0.0,2.55330491699,6.91848690247,0.448414855804,0.0,0.448414855804
 05/10  03:00:00,14.9639458974,0.067535118173,0.214800113771,0.0,2.55330491699,6.7713057485,0.448396906355,0.0,0.448396906355
 05/10  04:00:00,17.0245946882,0.0634587981387,0.203031776845,0.0,3.82705111198,7.57405300124,0.938428057568,0.0,0.938428057568
 05/10  05:00:00,20.7214360487,0.0753952667183,0.242157540132,0.0,6.02426329834,9.91545327661,4.69182944051,0.0,4.69182944051
 05/10  06:00:00,21.9693326989,0.165596559014,0.54576848466,0.0,6.51253267309,14.7454349813,15.6176326224,0.0,15.6176326224
 05/10  07:00:00,25.3534694703,0.26739575821,0.908973421487,0.0,6.01364874671,18.163451543,16.5955250391,0.0,16.5955250391
 05/10  08:00:00,24.740817617,0.495226556847,1.01424131848,0.0,4.35151303671,18.8798367041,15.9431014441,0.0,15.9431014441
 05/10  09:00:00,22.1629646674,0.535076413085,1.22017035317,0.0,3.78894180059,16.6187760998,13.9858387576,0.0,13.9858387576
 05/10  10:00:00,19.6955064525,0.617598600318,1.58681665416,0.0,3.78894180059,13.7021493968,12.6809969712,0.0,12.6809969712
 05/10  11:00:00,20.2795874768,0.693484382002,1.94783074285,0.0,3.78894180059,13.8493305508,10.2344186216,0.0,10.2344186216
 05/10  12:00:00,20.3541956555,0.762465208514,2.26389931315,0.0,3.69398621738,13.6338449159,8.92957683514,0.0,8.92957683514
 05/10  13:00:00,20.3327887424,0.803550890488,2.479690116,0.0,3.78894180059,13.2606059349,7.95094549532,0.0,7.95094549532
 05/10  14:00:00,21.1005268847,0.960331978651,3.23782832422,0.0,3.78894180059,13.1134247809,6.97231415549,0.0,6.97231415549
 05/10  15:00:00,24.0367188511,1.23577932929,4.53356348664,0.0,4.71240779196,13.5549682428,7.95094549532,0.0,7.95094549532
 05/10  16:00:00,32.9693379305,1.50899845146,5.74261005645,0.0,7.18559832057,18.5321311015,9.25578728175,0.0,9.25578728175
 05/10  17:00:00,39.9611138286,1.57769733237,6.68793080438,0.0,8.38069375907,23.3147919321,12.1916813012,0.0,12.1916813012
 05/10  18:00:00,42.6139947213,1.70931411881,7.14182477693,0.0,10.6415932552,23.1212625696,14.3120492042,0.0,14.3120492042
 05/10  19:00:00,41.3963921504,1.53286821024,6.17711275948,0.0,12.3080778603,20.4854999863,13.659628311,0.0,13.659628311
 05/10  20:00:00,43.8292894285,1.26097572136,4.85785675301,0.0,12.456681583,19.8967753704,12.5178917478,0.0,12.5178917478
 05/10  21:00:00,37.1283739116,1.0310906419,3.85032733752,0.0,9.18739968257,17.702556249,10.2344186216,0.0,10.2344186216
 05/10  22:00:00,28.8200953818,0.753946129106,2.75450588221,0.0,5.91811778209,14.0365255879,8.92957683514,0.0,8.92957683514
 05/10  23:00:00,21.5693841717,0.472001654314,1.68224821826,0.0,3.54045821811,10.5176760807,5.01505147583,0.0,5.01505147583
 05/10  24:00:00,16.9899220252,0.285891282801,0.992151999056,0.0,2.55330491699,7.80157382632,1.58984178644,0.0,1.58984178644
 05/11  01:00:00,15.9975849141,0.199893264831,0.674537521829,0.0,2.55330491699,7.21284921042,0.936255184059,0.0,0.936255184059
 05/11  02:00:00,15.416628259,0.136871593626,0.450964845929,0.0,2.55330491699,6.91848690247,0.447763268134,0.0,0.447763268134
 05/11  03:00:00,15.0602522493,0.089407529282,0.289234054546,0.0,2.55330491699,6.7713057485,0.447745361342,0.0,0.447745361342
 05/11  04:00:00,17.0344427998,0.0662006101391,0.210138076389,0.0,3.82705111198,7.57405300124,0.935822228791,0.0,0.935822228791
 05/11  05:00:00,20.7033741738,0.0723026462856,0.227188285701,0.0,6.02426329834,9.91545327661,4.67424565017,0.0,4.67424565017
 05/11  06:00:00,21.8675099562,0.144802746868,0.464739554054,0.0,6.51253267309,14.7454349813,15.5564124554,0.0,15.5564124554
 05/11  07:00:00,25.316923418,0.260902701112,0.878920426293,0.0,6.01364874671,18.163451543,16.53039446,0.0,16.53039446
 05/11  08:00:00,24.8762473089,0.51960314445,1.12529442276,0.0,4.35151303671,18.8798367041,15.8805760569,0.0,15.8805760569
 05/11  09:00:00,22.3928535086,0.575221703471,1.40991390395,0.0,3.78894180059,16.6187760998,13.9311290437,0.0,13.9311290437
 05/11  10:00:00,19.7708681532,0.631336329549,1.6484406256,0.0,3.78894180059,13.7021493968,12.6314977062,0.0,12.6314977062
 05/11  11:00:00,20.3017485001,0.698942711937,1.96453343623,0.0,3.78894180059,13.8493305508,10.1946889484,0.0,10.1946889484
 05/11  12:00:00,20.4303699949,0.77661234182,2.32592651933,0.0,3.69398621738,13.6338449159,8.89505761087,0.0,8.89505761087
 05/11  13:00:00,20.9545591387,0.909300796943,2.99571060583,0.0,3.78894180059,13.2606059349,7.92033410775,0.0,7.92033410775
 05/11  14:00:00,22.1194098203,1.14267142714,4.07437181131,0.0,3.78894180059,13.1134247809,6.94561060464,0.0,6.94561060464
 05/11  15:00:00,25.0092909665,1.41605958172,5.32585534955,0.0,4.71240779196,13.5549682428,7.92033410775,0.0,7.92033410775
 05/11  16:00:00,34.1161500673,1.71912950331,6.67929114141,0.0,7.18559832057,18.5321311015,9.21996544524,0.0,9.21996544524
 05/11  17:00:00,41.462682897,1.83711805608,7.93007914912,0.0,8.38069375907,23.3147919321,12.1441359546,0.0,12.1441359546
 05/11  18:00:00,44.3051085002,1.99147442741,8.55077824722,0.0,10.6415932552,23.1212625696,14.256036878,0.0,14.256036878
 05/11  19:00:00,43.595635724,1.886003545,8.02322099832,0.0,12.3080778603,20.4854999863,13.6062212093,0.0,13.6062212093
 05/11  20:00:00,45.3627043131,1.53007687795,6.12217048104,0.0,12.456681583,19.8967753704,12.469043789,0.0,12.469043789
 05/11  21:00:00,37.934305341,1.19321334661,4.49413606224,0.0,9.18739968257,17.702556249,10.1946889484,0.0,10.1946889484
 05/11  22:00:00,29.5025401938,0.893227094392,3.29766972891,0.0,5.91811778209,14.0365255879,8.89505761087,0.0,8.89505761087
 05/11  23:00:00,21.9231791137,0.549242120292,1.95880269428,0.0,3.54045821811,10.5176760807,4.9961635984,0.0,4.9961635984
 05/11  24:00:00,17.0395174531,0.298964963468,1.02867374627,0.0,2.55330491699,7.80157382632,1.58463133749,0.0,1.58463133749
 05/12  01:00:00,16.0049677297,0.203008297164,0.678805305099,0.0,2.55330491699,7.21284921042,0.933648132231,0.0,0.933648132231
 05/12  02:00:00,15.4294871922,0.140350117157,0.460345255529,0.0,2.55330491699,6.91848690247,0.447111650479,0.0,0.447111650479
 05/12  03:00:00,15.0818152623,0.0946965244473,0.305508072338,0.0,2.55330491699,6.7713057485,0.44709379184,0.0,0.44709379184
 05/12  04:00:00,17.0279401038,0.0653373200655,0.204498670459,0.0,3.82705111198,7.57405300124,0.933216350934,0.0,0.933216350934
 05/12  05:00:00,20.6957499264,0.0711408618188,0.220725822671,0.0,6.02426329834,9.91545327661,4.65666269261,0.0,4.65666269261
 05/12  06:00:00,22.0396501279,0.182402439205,0.599280033454,0.0,6.51253267309,14.7454349813,15.4951980735,0.0,15.4951980735
 05/12  07:00:00,25.7024126152,0.33700953741,1.1883027872,0.0,6.01364874671,18.163451543,16.4652702478,0.0,16.4652702478
 05/12  08:00:00,25.3583669977,0.604722114116,1.52229514188,0.0,4.35151303671,18.8798367041,15.8180567822,0.0,15.8180567822
 05/12  09:00:00,23.3585355613,0.736044429556,2.21477323057,0.0,3.78894180059,16.6187760998,13.8764246781,0.0,13.8764246781
 05/12  10:00:00,21.1503634458,0.850330493839,2.80894175389,0.0,3.78894180059,13.7021493968,12.5820032802,0.0,12.5820032802
 05/12  11:00:00,21.956815543,0.961107505919,3.35743568521,0.0,3.78894180059,13.8493305508,10.1549631591,0.0,10.1549631591
 05/12  12:00:00,23.2037564654,1.22810780248,4.64781752913,0.0,3.69398621738,13.6338449159,8.86054176119,0.0,8.86054176119
 05/12  13:00:00,24.8204232383,1.53756773739,6.23330776503,0.0,3.78894180059,13.2606059349,7.88972571276,0.0,7.88972571276
 05/12  14:00:00,26.1386375508,1.79024510433,7.44602586465,0.0,3.78894180059,13.1134247809,6.91890966432,0.0,6.91890966432
 05/12  15:00:00,29.2266311847,2.08118168779,8.87807346175,0.0,4.71240779196,13.5549682428,7.88972571276,0.0,7.88972571276
 05/12  16:00:00,38.6515928864,2.40737165148,10.5264918124,0.0,7.18559832057,18.5321311015,9.18414711067,0.0,9.18414711067
 05/12  17:00:00,45.0467148604,2.40329944698,10.9479297217,0.0,8.38069375907,23.3147919321,12.096595256,0.0,12.096595256
 05/12  18:00:00,47.1113352897,2.45982132446,10.8886581396,0.0,10.6415932552,23.1212625696,14.2000300276,0.0,14.2000300276
 05/12  19:00:00,44.7502552485,2.24346475408,9.71321264704,0.0,12.3080778603,20.4854999863,13.5528193286,0.0,13.5528193286
 05/12  20:00:00,48.1685009251,2.00010667603,8.45793729495,0.0,12.456681583,19.8967753704,12.4202006055,0.0,12.4202006055
 05/12  21:00:00,41.0518056126,1.73066238394,7.07418729654,0.0,9.18739968257,17.702556249,10.1549631591,0.0,10.1549631591
 05/12  22:00:00,31.3604637779,1.2414018705,4.80741853691,0.0,5.91811778209,14.0365255879,8.86054176119,0.0,8.86054176119
 05/12  23:00:00,23.0019161066,0.774515922791,2.81226588468,0.0,3.54045821811,10.5176760807,4.97727756745,0.0,4.97727756745
 05/12  24:00:00,17.7210453124,0.4486391823,1.56052738674,0.0,2.55330491699,7.80157382632,1.57942139792,0.0,1.57942139792
 05/13  01:00:00,16.327369348,0.275558864058,0.928656356488,0.0,2.55330491699,7.21284921042,0.931041672149,0.0,0.931041672149
 05/13  02:00:00,15.72036022,0.206566705635,0.685001694906,0.0,2.55330491699,6.91848690247,0.4464601961,0.0,0.4464601961
 05/13  03:00:00,15.4328781039,0.173604059698,0.577663378709,0.0,2.55330491699,6.7713057485,0.446442391056,0.0,0.446442391056
 05/13  04:00:00,17.3829645416,0.145589308547,0.479271119825,0.0,3.82705111198,7.57405300124,0.930611196368,0.0,0.930611196368
 05/13  05:00:00,21.0836939038,0.159054261849,0.520756400061,0.0,6.02426329834,9.91545327661,4.639085774,0.0,4.639085774
 05/13  06:00:00,22.4244907799,0.266891945842,0.899631178814,0.0,6.51253267309,14.7454349813,15.4340076027,0.0,15.4340076027
 05/13  07:00:00,25.341737028,0.304818230665,1.05334786921,0.0,6.01364874671,17.9699221805,16.4001716883,0.0,16.4001716883
 05/13  08:00:00,22.8943624229,0.248812187453,0.86061406249,0.0,3.66783283761,18.1171033345,15.7555621344,0.0,15.7555621344
 05/13  09:00:00,20.0598526881,0.244129716903,0.854418638678,0.0,3.10526160149,15.8560427302,13.8217418612,0.0,13.8217418612
 05/13  10:00:00,17.1816400789,0.250720497868,0.886241951688,0.0,3.10526160149,12.9394160272,12.5325283506,0.0,12.5325283506
 05/13  11:00:00,17.4555690004,0.278434213812,0.985276003378,0.0,3.10526160149,13.0865971812,10.1152530182,0.0,10.1152530182
 05/13  12:00:00,17.1092287427,0.236946154395,0.827604959141,0.0,3.10526160149,12.9394160272,8.82603950766,0.0,8.82603950766
 05/13  13:00:00,16.5170926217,0.205486364886,0.708472089666,0.0,3.10526160149,12.4978725653,7.85912937471,0.0,7.85912937471
 05/13  14:00:00,16.3446303507,0.199758168726,0.68891916878,0.0,3.10526160149,12.3506914113,6.89221924177,0.0,6.89221924177
 05/13  15:00:00,17.7848779748,0.216004510726,0.74791099757,0.0,4.02872759285,12.7922348732,7.85912937471,0.0,7.85912937471
 05/13  16:00:00,25.5216178371,0.279936097195,0.970365886049,0.0,6.50191812146,17.7693977319,9.1483428853,0.0,9.1483428853
 05/13  17:00:00,33.4433450771,0.429349458901,1.51203928887,0.0,8.38069375907,23.1212625696,12.0490732841,0.0,12.0490732841
 05/13  18:00:00,36.0646476734,0.504207800155,1.79758404765,0.0,10.6415932552,23.1212625696,14.1440452388,0.0,14.1440452388
 05/13  19:00:00,34.9057163079,0.467288990504,1.64484947008,0.0,12.3080778603,20.4854999863,13.4994384835,0.0,13.4994384835
 05/13  20:00:00,39.5065485753,0.405743577861,1.3903480433,0.0,12.456681583,19.8967753704,12.3713766618,0.0,12.3713766618
 05/13  21:00:00,33.7524047273,0.344829842377,1.16061895282,0.0,9.18739968257,17.702556249,10.1152530182,0.0,10.1152530182
 05/13  22:00:00,26.4072092881,0.251882550727,0.84368336694,0.0,5.91811778209,14.0365255879,8.82603950766,0.0,8.82603950766
 05/13  23:00:00,20.031426656,0.143326100196,0.472966256715,0.0,3.54045821811,10.5176760807,4.95839897589,0.0,4.95839897589
 05/13  24:00:00,16.0096048484,0.0723644703455,0.22536163468,0.0,2.55330491699,7.80157382632,1.62830319493,0.0540896843419,1.57421351059
 05/14  01:00:00,15.3527037311,0.0849005211094,0.144649082571,0.0,2.55330491699,7.21284921042,1.91571089417,0.9872743168,0.928436577367
 05/14  02:00:00,15.0185891167,0.112626941461,0.0771703557783,0.0,2.55330491699,6.91848690247,2.67452373248,2.22871463426,0.445809098216
 05/14  03:00:00,14.873736392,0.16671411583,0.0254116107124,0.0,2.55330491699,6.7713057485,4.53333340847,4.08754205632,0.445791352151
 05/14  04:00:00,16.9815708641,0.209074690558,0.0143920602756,0.0,3.82705111198,7.57405300124,6.22990945929,5.30190192202,0.928007537269
 05/14  05:00:00,20.6856251741,0.25093545243,0.0308064798413,0.0,6.02426329834,9.91545327661,10.9088785112,6.28735841246,4.62152009871
 05/14  06:00:00,21.6710250378,0.264703201201,0.148354181365,0.0,6.51253267309,14.7454349813,21.010098154,5.63723899208,15.372859162
 05/14  07:00:00,24.4952007382,0.25202452513,0.259605284922,0.0,6.01364874671,17.9699221805,20.73521537,4.40009731,16.33511806
 05/14  08:00:00,22.3443926128,0.225164957267,0.334291482571,0.0,3.66783283761,18.1171033345,18.8852327327,3.1921221119,15.6931106208
 05/14  09:00:00,19.7279609542,0.22512830548,0.54152831623,0.0,3.10526160149,15.8560427302,15.4993272086,1.73223042188,13.7670967867
 05/14  10:00:00,17.1030915365,0.243559487527,0.81485441962,0.0,3.10526160149,12.9394160272,12.9065071143,0.423419545415,12.4830875689
 05/14  11:00:00,17.6062807696,0.300696514078,1.11372547235,0.0,3.10526160149,13.0865971812,10.0780864164,0.00251613084328,10.0755702855
 05/14  12:00:00,17.8123376604,0.369536176893,1.39812385432,0.0,3.10526160149,12.9394160272,8.79156106777,0.0,8.79156106777
 05/14  13:00:00,17.6545982849,0.422812626951,1.62865149074,0.0,3.10526160149,12.4978725653,7.82855415444,0.0,7.82855415444
 05/14  14:00:00,17.7154173732,0.463549726582,1.79591463345,0.0,3.10526160149,12.3506914113,6.86554724111,0.0,6.86554724111
 05/14  15:00:00,19.2032950343,0.494969302084,1.88736326572,0.0,4.02872759285,12.7922348732,7.82855415444,0.0,7.82855415444
 05/14  16:00:00,26.8439155054,0.541786135083,2.0308135165,0.0,6.50191812146,17.7693977319,9.11256337222,0.0,9.11256337222
 05/14  17:00:00,34.7270547982,0.686381426513,2.53871704237,0.0,8.38069375907,23.1212625696,12.0015841122,0.0,12.0015841122
 05/14  18:00:00,37.4100214494,0.787159465762,2.86000615801,0.0,10.6415932552,23.1212625696,14.0880990911,0.0,14.0880990911
 05/14  19:00:00,35.9588913607,0.699231274445,2.46608223893,0.0,12.3080778603,20.4854999863,13.4460944822,0.0,13.4460944822
 05/14  20:00:00,40.0637288569,0.532642497112,1.82062940566,0.0,12.456681583,19.8967753704,12.3225864167,0.0,12.3225864167
 05/14  21:00:00,34.0689030491,0.420676706828,1.40127041013,0.0,9.18739968257,17.702556249,10.0755702855,0.0,10.0755702855
 05/14  22:00:00,26.5396797514,0.289580121818,0.938456259138,0.0,5.91811778209,14.0365255879,8.79156106777,0.0,8.79156106777
 05/14  23:00:00,20.1145629192,0.167884685592,0.531543934544,0.0,3.54045821811,10.5176760807,4.93953341444,0.0,4.93953341444
 05/14  24:00:00,16.0439221977,0.0809827809257,0.251060673392,0.0,2.55330491699,7.80157382632,1.56900921778,0.0,1.56900921778
 05/15  01:00:00,15.3362483578,0.0527497397096,0.160344490686,0.0,2.55330491699,7.21284921042,0.925833621059,0.0,0.925833621059
 05/15  02:00:00,14.9507577393,0.0355115210651,0.0864543987243,0.0,2.55330491699,6.91848690247,0.617008218592,0.17184966865,0.445158549941
 05/15  03:00:00,14.7768312728,0.0699037330881,0.0253168742061,0.0,2.55330491699,6.7713057485,2.02853315578,1.58339228759,0.445140868184
 05/15  04:00:00,16.9013733179,0.138932101378,0.00433710321503,0.0,3.82705111198,7.57405300124,4.52750905889,3.60210291351,0.925406145379
 05/15  05:00:00,20.6188504975,0.207382409378,0.00758484626117,0.0,6.02426329834,9.91545327661,10.0332747757,5.42930390787,4.60397086782
 05/15  06:00:00,21.6017420114,0.222157694628,0.121616661535,0.0,6.51253267309,14.7454349813,20.0650652137,4.75329435598,15.3117708577
 05/15  07:00:00,24.7439640258,0.199659964262,0.367203770967,0.0,6.01364874671,18.163451543,18.4700406377,2.19991200986,16.2701286278
 05/15  08:00:00,24.2170730877,0.430700438475,0.555022907517,0.0,4.35151303671,18.8798367041,16.6991908648,1.068470129,15.6307207358
 05/15  09:00:00,21.8155544787,0.474812900913,0.933023676592,0.0,3.78894180059,16.6187760998,13.9200799295,0.207574292324,13.7125056372
 05/15  10:00:00,19.5495314711,0.582653805094,1.47578646798,0.0,3.78894180059,13.7021493968,12.4336955765,0.0,12.4336955765
 05/15  11:00:00,20.0377470389,0.642133931438,1.75734075554,0.0,3.78894180059,13.8493305508,10.0359267127,0.0,10.0359267127
 05/15  12:00:00,20.157079883,0.717446157267,2.1118025919,0.0,3.69398621738,13.6338449159,8.757116652,0.0,8.757116652
 05/15  13:00:00,20.298221506,0.780444514936,2.46822925515,0.0,3.78894180059,13.2606059349,7.79800910649,0.0,7.79800910649
 05/15  14:00:00,20.5027767742,0.842569880803,2.75784031151,0.0,3.78894180059,13.1134247809,6.83890156098,0.0,6.83890156098
 05/15  15:00:00,22.5929522415,0.981983291742,3.34359291459,0.0,4.71240779196,13.5549682428,7.79800910649,0.0,7.79800910649
 05/15  16:00:00,30.8105953887,1.14802419948,3.94484176669,0.0,7.18559832057,18.5321311015,9.07681916717,0.0,9.07681916717
 05/15  17:00:00,36.9841921923,1.07921946436,4.20948703611,0.0,8.38069375907,23.3147919321,11.9541418037,0.0,11.9541418037
 05/15  18:00:00,39.1503706626,1.12164746794,4.26586736906,0.0,10.6415932552,23.1212625696,14.0322081523,0.0,14.0322081523
 05/15  19:00:00,37.1652021987,0.943652324764,3.42797202654,0.0,12.3080778603,20.4854999863,13.392803122,0.0,13.392803122
 05/15  20:00:00,40.8467050564,0.70707913391,2.42916896838,0.0,12.456681583,19.8967753704,12.2738443189,0.0,12.2738443189
 05/15  21:00:00,34.486333822,0.516838723076,1.7225391668,0.0,9.18739968257,17.702556249,10.0359267127,0.0,10.0359267127
 05/15  22:00:00,26.7543149756,0.338093622247,1.10457798285,0.0,5.91811778209,14.0365255879,8.757116652,0.0,8.757116652
 05/15  23:00:00,20.2976168493,0.210195946666,0.6722866035,0.0,3.54045821811,10.5176760807,4.92068646996,0.0,4.92068646996
 05/15  24:00:00,16.1320465729,0.101834667274,0.318333162201,0.0,2.55330491699,7.80157382632,1.56381006068,0.0,1.56381006068
 05/16  01:00:00,15.3688210833,0.0606198809672,0.185047074912,0.0,2.55330491699,7.21284921042,0.923233575789,0.0,0.923233575789
 05/16  02:00:00,14.9844922231,0.0389321031066,0.116768300535,0.0,2.55330491699,6.91848690247,0.444508744236,0.0,0.444508744236
 05/16  03:00:00,14.7747013792,0.0265728954072,0.0665178182794,0.0,2.55330491699,6.7713057485,0.554154442355,0.109663310304,0.44449113205
 05/16  04:00:00,16.853986303,0.059790814981,0.0360913748071,0.0,3.82705111198,7.57405300124,2.14201572754,1.21920793575,0.922807791784
 05/16  05:00:00,19.6744653876,0.104665038247,0.0587504408608,0.0,6.02426329834,9.91545327661,6.75835374557,2.17191046805,4.58644327752
 05/16  06:00:00,21.5845393066,0.123319602444,0.203252048876,0.0,6.51253267309,14.7454349813,16.6715276156,1.42076683701,15.2507607786
 05/16  07:00:00,24.6815788636,0.15405959332,0.350418979709,0.0,6.01364874671,18.163451543,17.2384950594,1.03327242167,16.2052226377
 05/16  08:00:00,24.2938980876,0.424519355999,0.638028989916,0.0,4.35151303671,18.8798367041,16.1104077746,0.541996819011,15.5684109556
 05/16  09:00:00,22.1291147969,0.521237625119,1.20015927064,0.0,3.78894180059,16.6187760998,13.6579845793,0.0,13.6579845793
 05/16  10:00:00,19.7718420573,0.621267299809,1.65948355941,0.0,3.78894180059,13.7021493968,12.3843670003,0.0,12.3843670003
 05/16  11:00:00,20.311850994,0.689646844741,1.98393179739,0.0,3.78894180059,13.8493305508,9.99633403972,0.0,9.99633403972
 05/16  12:00:00,20.0877642776,0.70718548236,2.05274766148,0.0,3.69398621738,13.6338449159,8.72271646074,0.0,8.72271646074
 05/16  13:00:00,20.1151274046,0.755142561792,2.31043710697,0.0,3.78894180059,13.2606059349,7.76750327651,0.0,7.76750327651
 05/16  14:00:00,20.2556921215,0.805264083716,2.54806145593,0.0,3.78894180059,13.1134247809,6.81229009227,0.0,6.81229009227
 05/16  15:00:00,21.9308748728,0.866324433678,2.79717440391,0.0,4.71240779196,13.5549682428,7.76750327651,0.0,7.76750327651
 05/16  16:00:00,30.0317217524,1.0032053579,3.31078697198,0.0,7.18559832057,18.5321311015,9.04112085549,0.0,9.04112085549
 05/16  17:00:00,36.7618822711,1.01875405995,4.04764251932,0.0,8.38069375907,23.3147919321,11.9067604082,0.0,11.9067604082
 05/16  18:00:00,39.5605394331,1.17145260845,4.62623099902,0.0,10.6415932552,23.1212625696,13.976388974,0.0,13.976388974
 05/16  19:00:00,37.9469220205,1.06425190551,4.08909226767,0.0,12.3080778603,20.4854999863,13.3395801845,0.0,13.3395801845
 05/16  20:00:00,41.8161123823,0.871542302554,3.23411312563,0.0,12.456681583,19.8967753704,12.2251648029,0.0,12.2251648029
 05/16  21:00:00,35.4467210305,0.693560913534,2.50620418485,0.0,9.18739968257,17.702556249,9.99633403972,0.0,9.99633403972
 05/16  22:00:00,27.4209607246,0.464460719559,1.64485663458,0.0,5.91811778209,14.0365255879,8.72271646074,0.0,8.72271646074
 05/16  23:00:00,20.8287496727,0.31669339962,1.09692197394,0.0,3.54045821811,10.5176760807,4.9018637238,0.0,4.9018637238
 05/16  24:00:00,16.569554069,0.195346853783,0.662328471802,0.0,2.55330491699,7.80157382632,1.55861757898,0.0,1.55861757898
 05/17  01:00:00,15.6396592272,0.119744162319,0.396760937409,0.0,2.55330491699,7.21284921042,0.920637213277,0.0,0.920637213277
 05/17  02:00:00,15.1597743101,0.0779133089227,0.253069181734,0.0,2.55330491699,6.91848690247,0.443859873841,0.0,0.443859873841
 05/17  03:00:00,14.9376467139,0.0608633565762,0.195172691846,0.0,2.55330491699,6.7713057485,0.443842336431,0.0,0.443842336431
 05/17  04:00:00,16.9667790525,0.0501360438859,0.158538895375,0.0,3.82705111198,7.57405300124,0.920213246681,0.0,0.920213246681
 05/17  05:00:00,19.7637347228,0.0616876990594,0.190997115176,0.0,6.02426329834,9.91545327661,4.59229498475,0.0233524671603,4.56894251759
 05/17  06:00:00,21.770587122,0.122184319458,0.390435147268,0.0,6.51253267309,14.7454349813,15.194494793,0.00464780310524,15.1898469899
 05/17  07:00:00,25.3343812047,0.261486662152,0.89579425196,0.0,6.01364874671,18.163451543,16.1404193109,0.0,16.1404193109
 05/17  08:00:00,24.9545580138,0.532118695799,1.19108957635,0.0,4.35151303671,18.8798367041,15.5061997325,0.0,15.5061997325
 05/17  09:00:00,22.703953014,0.625717617867,1.67051749495,0.0,3.78894180059,16.6187760998,13.603549759,0.0,13.603549759
 05/17  10:00:00,20.4994747398,0.744463283412,2.26392025835,0.0,3.78894180059,13.7021493968,12.3351164486,0.0,12.3351164486
 05/17  11:00:00,21.3182402493,0.849415594264,2.83055230312,0.0,3.78894180059,13.8493305508,9.95680399165,0.0,9.95680399165
 05/17  12:00:00,21.6605836487,0.964484125889,3.36826838901,0.0,3.69398621738,13.6338449159,8.68837068127,0.0,8.68837068127
 05/17  13:00:00,22.0096435595,1.07725809084,3.88283773275,0.0,3.78894180059,13.2606059349,7.73704569849,0.0,7.73704569849
 05/17  14:00:00,22.9927004346,1.27906980104,4.81126405167,0.0,3.78894180059,13.1134247809,6.7857207157,0.0,6.7857207157
 05/17  15:00:00,25.2906679944,1.44738204922,5.57590990996,0.0,4.71240779196,13.5549682428,7.73704569849,0.0,7.73704569849
 05/17  16:00:00,33.5422280345,1.61555665234,6.20894195965,0.0,7.18559832057,18.5321311015,9.00547900887,0.0,9.00547900887
 05/17  17:00:00,40.194919927,1.63577381811,6.86366041711,0.0,8.38069375907,23.3147919321,11.8594539572,0.0,11.8594539572
 05/17  18:00:00,42.9382468777,1.76463005786,7.41076099426,0.0,10.6415932552,23.1212625696,13.9206580866,0.0,13.9206580866
 05/17  19:00:00,41.2349827299,1.65787140563,6.78353347696,0.0,12.3080778603,20.4854999863,13.2864414314,0.0,13.2864414314
 05/17  20:00:00,44.4042564354,1.36181060697,5.33198887427,0.0,12.456681583,19.8967753704,12.1765622848,0.0,12.1765622848
 05/17  21:00:00,37.6786628225,1.13069456034,4.30101233005,0.0,9.18739968257,17.702556249,9.95680399165,0.0,9.95680399165
 05/17  22:00:00,29.552520966,0.887775266525,3.35310232897,0.0,5.91811778209,14.0365255879,8.68837068127,0.0,8.68837068127
 05/17  23:00:00,22.4089592727,0.629897146462,2.36392782715,0.0,3.54045821811,10.5176760807,4.88307075013,0.0,4.88307075013
 05/17  24:00:00,17.4712008675,0.377227360708,1.38209476337,0.0,2.55330491699,7.80157382632,1.55343331038,0.0,1.55343331038
 05/18  01:00:00,16.3304805694,0.265421138651,0.9419053033,0.0,2.55330491699,7.21284921042,0.91804530417,0.0,0.91804530417
 05/18  02:00:00,15.6482991488,0.184788018109,0.634719311244,0.0,2.55330491699,6.91848690247,0.443212131226,0.0,0.443212131226
 05/18  03:00:00,15.2600729531,0.132613451551,0.445848836019,0.0,2.55330491699,6.7713057485,0.443194673732,0.0,0.443194673732
 05/18  04:00:00,17.2112968821,0.104702085613,0.348490683222,0.0,3.82705111198,7.57405300124,0.917623279151,0.0,0.917623279151
 05/18  05:00:00,19.9935761982,0.112301635178,0.370224654512,0.0,6.02426329834,9.91545327661,4.5514737699,0.0,4.5514737699
 05/18  06:00:00,22.2485147215,0.224920845542,0.765626220745,0.0,6.51253267309,14.7454349813,15.1290475286,0.0,15.1290475286
 05/18  07:00:00,25.7993273118,0.354684091441,1.26754292983,0.0,6.01364874671,18.163451543,16.0757378383,0.0,16.0757378383
 05/18  08:00:00,25.7098561517,0.665588485116,1.81291792489,0.0,4.35151303671,18.8798367041,15.44410549,0.0,15.44410549
 05/18  09:00:00,23.4633596318,0.754531163258,2.3011105674,0.0,3.78894180059,16.6187760998,13.5492172967,0.0,13.5492172967
 05/18  10:00:00,21.2673938617,0.869276993508,2.90702567014,0.0,3.78894180059,13.7021493968,12.2859585065,0.0,12.2859585065
 05/18  11:00:00,22.227312701,1.00458897816,3.58445137095,0.0,3.78894180059,13.8493305508,9.91734827493,0.0,9.91734827493
 05/18  12:00:00,22.2244869006,1.0660908221,3.83056494471,0.0,3.69398621738,13.6338449159,8.65408948478,0.0,8.65408948478
 05/18  13:00:00,22.4774827215,1.15879254328,4.26914244233,0.0,3.78894180059,13.2606059349,7.70664539216,0.0,7.70664539216
 05/18  14:00:00,22.60438232,1.20993363415,4.49208210403,0.0,3.78894180059,13.1134247809,6.75920129955,0.0,6.75920129955
 05/18  15:00:00,24.4134562888,1.29338605456,4.85269419909,0.0,4.71240779196,13.5549682428,7.70664539216,0.0,7.70664539216
 05/18  16:00:00,32.4314497554,1.40599889009,5.30772144278,0.0,7.18559832057,18.5321311015,8.96990418232,0.0,8.96990418232
 05/18  17:00:00,38.4158812202,1.30517909953,5.4152164289,0.0,8.38069375907,23.3147919321,11.8122364602,0.0,11.8122364602
 05/18  18:00:00,40.5994125741,1.35534646409,5.48121028438,0.0,10.6415932552,23.1212625696,13.8650319942,0.0,13.8650319942
 05/18  19:00:00,39.1214630965,1.26654507307,5.06134017613,0.0,12.3080778603,20.4854999863,13.2334025991,0.0,13.2334025991
 05/18  20:00:00,43.3753581103,1.14391744353,4.52098371266,0.0,12.456681583,19.8967753704,12.1280511577,0.0,12.1280511577
 05/18  21:00:00,37.2765011636,1.02057848837,4.00896674305,0.0,9.18739968257,17.702556249,9.91734827493,0.0,9.91734827493
 05/18  22:00:00,29.4327079246,0.833834273765,3.28723028037,0.0,5.91811778209,14.0365255879,8.65408948478,0.0,8.65408948478
 05/18  23:00:00,22.4221847775,0.609903069905,2.39714740851,0.0,3.54045821811,10.5176760807,4.86431311431,0.0,4.86431311431
 05/18  24:00:00,17.7672534773,0.421429464883,1.633945269,0.0,2.55330491699,7.80157382632,1.54825879016,0.0,1.54825879016
 05/19  01:00:00,16.8722810276,0.360066753264,1.38906014685,0.0,2.55330491699,7.21284921042,0.915458617811,0.0,0.915458617811
 05/19  02:00:00,16.3549005105,0.315613747422,1.21049494358,0.0,2.55330491699,6.91848690247,0.442565708529,0.0,0.442565708529
 05/19  03:00:00,16.1263654469,0.297913083081,1.14684169832,0.0,2.55330491699,6.7713057485,0.442548336024,0.0,0.442548336024
 05/19  04:00:00,18.2415004556,0.304301983238,1.17909435906,0.0,3.82705111198,7.57405300124,0.915038656929,0.0,0.915038656929
 05/19  05:00:00,21.1459493628,0.336884793152,1.29801466111,0.0,6.02426329834,9.91545327661,4.53404220682,0.0,4.53404220682
 05/19  06:00:00,23.3374231969,0.429389478527,1.65006606315,0.0,6.51253267309,14.7454349813,15.0683803975,0.0,15.0683803975
 05/19  07:00:00,26.358654289,0.44941437703,1.73213962142,0.0,6.01364874671,18.163451543,16.0111973748,0.0,16.0111973748
 05/19  08:00:00,25.2269252967,0.565939600093,1.42963595495,0.0,4.35151303671,18.8798367041,15.3821466165,0.0,15.3821466165
 05/19  09:00:00,22.7133546185,0.614719129475,1.69091758783,0.0,3.78894180059,16.6187760998,13.4950032823,0.0,13.4950032823
 05/19  10:00:00,20.1181777619,0.672430014187,1.95465654966,0.0,3.78894180059,13.7021493968,12.2369077315,0.0,12.2369077315
 05/19  11:00:00,20.2245877381,0.664415345659,1.9219000405,0.0,3.78894180059,13.8493305508,9.877978574,0.0,9.877978574
 05/19  12:00:00,19.5197279767,0.593768705333,1.59812813758,0.0,3.69398621738,13.6338449159,8.61988302331,0.0,8.61988302331
 05/19  13:00:00,19.217303154,0.581924158413,1.58583125972,0.0,3.78894180059,13.2606059349,7.67631136029,0.0,7.67631136029
 05/19  14:00:00,18.9945805984,0.566451508298,1.52576250823,0.0,3.78894180059,13.1134247809,6.73273969728,0.0,6.73273969728
 05/19  15:00:00,20.4126478002,0.577533309582,1.56773845543,0.0,4.71240779196,13.5549682428,7.67631136029,0.0,7.67631136029
 05/19  16:00:00,28.4782251948,0.698218704157,2.06227706809,0.0,7.18559832057,18.5321311015,8.93440691098,0.0,8.93440691098
 05/19  17:00:00,34.9669842766,0.661915164653,2.60958342019,0.0,8.38069375907,23.3147919321,11.7651219,0.0,11.7651219
 05/19  18:00:00,37.3742706913,0.732315513934,2.87909935181,0.0,10.6415932552,23.1212625696,13.8095271699,0.0,13.8095271699
 05/19  19:00:00,36.1264380044,0.683077048292,2.64978310874,0.0,12.3080778603,20.4854999863,13.1804793946,0.0,13.1804793946
 05/19  20:00:00,40.8065036781,0.639930423849,2.45611630011,0.0,12.456681583,19.8967753704,12.0796457877,0.0,12.0796457877
 05/19  21:00:00,35.1477917131,0.600026960059,2.30080882094,0.0,9.18739968257,17.702556249,9.877978574,0.0,9.877978574
 05/19  22:00:00,27.4296729967,0.446957478569,1.67107214766,0.0,5.91811778209,14.0365255879,8.61988302331,0.0,8.61988302331
 05/19  23:00:00,20.8510396911,0.308619688544,1.12728570341,0.0,3.54045821811,10.5176760807,4.84559637124,0.0,4.84559637124
 05/19  24:00:00,16.5682748208,0.187106456233,0.66928962122,0.0,2.55330491699,7.80157382632,1.54309555069,0.0,1.54309555069
 05/20  01:00:00,15.6210890807,0.111208859436,0.386726093779,0.0,2.55330491699,7.21284921042,0.912877922013,0.0,0.912877922013
 05/20  02:00:00,15.177945661,0.0793982322299,0.269755609259,0.0,2.55330491699,6.91848690247,0.441920797502,0.0,0.441920797502
 05/20  03:00:00,14.9700004415,0.0659330945932,0.222456681389,0.0,2.55330491699,6.7713057485,0.44190351499,0.0,0.44190351499
 05/20  04:00:00,17.0109556303,0.0582557235508,0.194595793479,0.0,3.82705111198,7.57405300124,0.912460146177,0.0,0.912460146177
 05/20  05:00:00,19.8367153558,0.0749674628096,0.250697984474,0.0,6.02426329834,9.91545327661,4.51665298974,0.0,4.51665298974
 05/20  06:00:00,22.0110015915,0.169950818815,0.583083117473,0.0,6.51253267309,14.7454349813,15.0078635603,0.0,15.0078635603
 05/20  07:00:00,24.7378643235,0.167579214787,0.586714180558,0.0,6.01364874671,17.9699221805,15.9468170332,0.0,15.9468170332
 05/20  08:00:00,22.5580106877,0.168499306388,0.604575208355,0.0,3.66783283761,18.1171033345,15.3235848106,0.00324334985376,15.3203414607
 05/20  09:00:00,20.3888812107,0.302218776028,1.12535810216,0.0,3.10526160149,15.8560427302,13.4409237708,0.0,13.4409237708
 05/20  10:00:00,17.9778001336,0.394910168126,1.53821233607,0.0,3.10526160149,12.9394160272,12.1879786497,0.0,12.1879786497
 05/20  11:00:00,18.4506509253,0.451962680055,1.80682946202,0.0,3.10526160149,13.0865971812,9.83870654781,0.0,9.83870654781
 05/20  12:00:00,18.7383778127,0.525872745191,2.16782743834,0.0,3.10526160149,12.9394160272,8.58576142678,0.0,8.58576142678
 05/20  13:00:00,18.6634875254,0.589500133719,2.47085322445,0.0,3.10526160149,12.4978725653,7.64605258601,0.0,7.64605258601
 05/20  14:00:00,19.1195727198,0.700182070843,2.96343763585,0.0,3.10526160149,12.3506914113,6.70634374525,0.0,6.70634374525
 05/20  15:00:00,21.538420975,0.898710434902,3.81874807363,0.0,4.02872759285,12.7922348732,7.64605258601,0.0,7.64605258601
 05/20  16:00:00,30.3121534542,1.15061475371,4.89022284662,0.0,6.50191812146,17.7693977319,8.89899770704,0.0,8.89899770704
 05/20  17:00:00,39.0630455853,1.44276209247,6.11832716347,0.0,8.38069375907,23.1212625696,11.7181242293,0.0,11.7181242293
 05/20  18:00:00,41.9661927379,1.58491563447,6.61842127784,0.0,10.6415932552,23.1212625696,13.754160051,0.0,13.754160051
 05/20  19:00:00,40.0889669072,1.44499453479,5.8503945251,0.0,12.3080778603,20.4854999863,13.1276874905,0.0,13.1276874905
 05/20  20:00:00,43.4216601393,1.17359561823,4.5376075669,0.0,12.456681583,19.8967753704,12.0313605096,0.0,12.0313605096
 05/20  21:00:00,36.9835249975,0.990802694854,3.74576637048,0.0,9.18739968257,17.702556249,9.83870654781,0.0,9.83870654781
 05/20  22:00:00,28.8954726605,0.757047057295,2.82678223271,0.0,5.91811778209,14.0365255879,8.58576142678,0.0,8.58576142678
 05/20  23:00:00,21.4650555875,0.44692810202,1.60299318638,0.0,3.54045821811,10.5176760807,4.82692606371,0.0,4.82692606371
 05/20  24:00:00,16.8200176636,0.25055164577,0.85758727441,0.0,2.55330491699,7.80157382632,1.53794512102,0.0,1.53794512102
 05/21  01:00:00,16.1440052509,0.226674831292,0.794176292182,0.0,2.55330491699,7.21284921042,0.910303982826,0.0,0.910303982826
 05/21  02:00:00,15.5460960243,0.161733238545,0.555570966255,0.0,2.55330491699,6.91848690247,0.44127758945,0.0,0.44127758945
 05/21  03:00:00,15.0291311293,0.0818519369777,0.265668526858,0.0,2.55330491699,6.7713057485,0.441260401867,0.0,0.441260401867
 05/21  04:00:00,16.9887616801,0.0558567341378,0.174800832713,0.0,3.82705111198,7.57405300124,0.909888511256,0.0,0.909888511256
 05/21  05:00:00,19.7302007059,0.0544603009941,0.164690496335,0.0,6.02426329834,9.91545327661,4.4993112675,0.0,4.4993112675
 05/21  06:00:00,21.7529564487,0.120332809359,0.374655984123,0.0,6.51253267309,14.7454349813,14.9475149362,0.0,14.9475149362
 05/21  07:00:00,25.0558498216,0.248543143491,0.823735749961,0.0,6.01364874671,17.9699221805,15.8826158793,0.0,15.8826158793
 05/21  08:00:00,23.2698048683,0.322593871855,1.16227482351,0.0,3.66783283761,18.1171033345,15.2587083256,0.0,15.2587083256
 05/21  09:00:00,20.8749802305,0.400305949821,1.51336994824,0.0,3.10526160149,15.8560427302,13.3869947774,0.0,13.3869947774
 05/21  10:00:00,18.3327884705,0.468630201448,1.81948063965,0.0,3.10526160149,12.9394160272,12.1391857509,0.0,12.1391857509
 05/21  11:00:00,18.9377364514,0.546770433918,2.19910723426,0.0,3.10526160149,13.0865971812,9.7995438264,0.0,9.7995438264
 05/21  12:00:00,19.4397921703,0.660824364562,2.73429017657,0.0,3.10526160149,12.9394160272,8.55173479999,0.0,8.55173479999
 05/21  13:00:00,20.2020165187,0.872144471806,3.7267378797,0.0,3.10526160149,12.4978725653,7.61587803018,0.0,7.61587803018
 05/21  14:00:00,21.6606042216,1.14746199019,5.05718921825,0.0,3.10526160149,12.3506914113,6.68002126037,0.0,6.68002126037
 05/21  15:00:00,24.4499403719,1.39989036041,6.22908754498,0.0,4.02872759285,12.7922348732,7.61587803018,0.0,7.61587803018
 05/21  16:00:00,33.3090281166,1.65969114501,7.37802111773,0.0,6.50191812146,17.7693977319,8.86368705659,0.0,8.86368705659
 05/21  17:00:00,42.6563623766,2.02653049551,9.12787555176,0.0,8.38069375907,23.1212625696,11.671257366,0.0,11.671257366
 05/21  18:00:00,45.6675495092,2.16946127479,9.73523240883,0.0,10.6415932552,23.1212625696,13.6989470339,0.0,13.6989470339
 05/21  19:00:00,43.2449462042,1.96562920156,8.48573915535,0.0,12.3080778603,20.4854999863,13.0750425207,0.0,13.0750425207
 05/21  20:00:00,45.9726409689,1.64097598867,6.62120802613,0.0,12.456681583,19.8967753704,11.9832096226,0.0,11.9832096226
 05/21  21:00:00,38.9341667659,1.37693552725,5.31027530648,0.0,9.18739968257,17.702556249,9.7995438264,0.0,9.7995438264
 05/21  22:00:00,30.3448832269,1.06067575324,3.97256410323,0.0,5.91811778209,14.0365255879,8.55173479999,0.0,8.55173479999
 05/21  23:00:00,23.0179283522,0.768670618915,2.83412343422,0.0,3.54045821811,10.5176760807,4.80830772075,0.0,4.80830772075
 05/21  24:00:00,18.1248232029,0.517704091244,1.89524036831,0.0,2.55330491699,7.80157382632,1.53280902641,0.0,1.53280902641
 05/22  01:00:00,16.5593939559,0.316091841663,1.12014798684,0.0,2.55330491699,7.21284921042,0.907737564306,0.0,0.907737564306
 05/22  02:00:00,15.8753768864,0.234302887683,0.812282179217,0.0,2.55330491699,6.91848690247,0.440636275176,0.0,0.440636275176
 05/22  03:00:00,15.4268224094,0.169462957403,0.575748786537,0.0,2.55330491699,6.7713057485,0.440619187387,0.0,0.440619187387
