Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  04:00:00,17.3022861259,0.126195820709,0.417986191904,0.0,3.82705111198,7.57405300124,0.9073245145,0.0,0.9073245145
 05/22  05:00:00,20.1171077822,0.141259205775,0.464798667904,0.0,6.02426329834,9.91545327661,4.48202217491,0.0,4.48202217491
 05/22  06:00:00,22.4695474278,0.272144931323,0.939434841221,0.0,6.51253267309,14.7454349813,14.8873523944,0.0,14.8873523944
 05/22  07:00:00,26.3148684277,0.449043417907,1.68872471919,0.0,6.01364874671,18.163451543,15.8186129255,0.0,15.8186129255
 05/22  08:00:00,26.1975631915,0.745204024169,2.22100942566,0.0,4.35151303671,18.8798367041,15.1972654631,0.0,15.1972654631
 05/22  09:00:00,24.0717800659,0.842136396569,2.82192576816,0.0,3.78894180059,16.6187760998,13.3332322726,0.0,13.3332322726
 05/22  10:00:00,22.9560213169,1.13483732014,4.33009279871,0.0,3.78894180059,13.7021493968,12.0905434847,0.0,12.0905434847
 05/22  11:00:00,24.6069168119,1.37541889467,5.59322556532,0.0,3.78894180059,13.8493305508,9.76050200745,0.0,9.76050200745
 05/22  12:00:00,25.905665551,1.62554109579,6.9522933214,0.0,3.69398621738,13.6338449159,8.51781321959,0.0,8.51781321959
 05/22  13:00:00,27.1816070292,1.85972771642,8.2723315769,0.0,3.78894180059,13.2606059349,7.58579662869,0.0,7.58579662869
 05/22  14:00:00,28.3009927685,2.05557971616,9.34304647047,0.0,3.78894180059,13.1134247809,6.65378003779,0.0,6.65378003779
 05/22  15:00:00,31.199727034,2.28861442075,10.643736578,0.0,4.71240779196,13.5549682428,7.58579662869,0.0,7.58579662869
 05/22  16:00:00,40.4838125444,2.58390790313,12.1821752187,0.0,7.18559832057,18.5321311015,8.82848541655,0.0,8.82848541655
 05/22  17:00:00,47.8572429366,2.70670899417,13.4550482506,0.0,8.38069375907,23.3147919321,11.6245351892,0.0,11.6245351892
 05/22  18:00:00,50.3213540199,2.82378559395,13.7347126004,0.0,10.6415932552,23.1212625696,13.6439044695,0.0,13.6439044695
 05/22  19:00:00,47.6664761123,2.62750283661,12.2453954283,0.0,12.3080778603,20.4854999863,13.0225600756,0.0,13.0225600756
 05/22  20:00:00,49.9964188333,2.26420926274,10.0217526164,0.0,12.456681583,19.8967753704,11.9352073862,0.0,11.9352073862
 05/22  21:00:00,42.6482687152,1.97400452119,8.42730826185,0.0,9.18739968257,17.702556249,9.76050200745,0.0,9.76050200745
 05/22  22:00:00,33.6846038246,1.6198297009,6.75313075328,0.0,5.91811778209,14.0365255879,8.51781321959,0.0,8.51781321959
 05/22  23:00:00,25.7584707634,1.25091067999,5.09242578432,0.0,3.54045821811,10.5176760807,4.789746856,0.0,4.789746856
 05/22  24:00:00,20.4576192354,0.951171599508,3.79456889248,0.0,2.55330491699,7.80157382632,1.52768878786,0.0,1.52768878786
 05/23  01:00:00,18.5893069852,0.712027471307,2.75412538649,0.0,2.55330491699,7.21284921042,0.905179428292,0.0,0.905179428292
 05/23  02:00:00,17.103840698,0.482628961271,1.79241991723,0.0,2.55330491699,6.91848690247,0.439997044926,0.0,0.439997044926
 05/23  03:00:00,16.2602166547,0.342181731031,1.23642425817,0.0,2.55330491699,6.7713057485,0.439980061724,0.0,0.439980061724
 05/23  04:00:00,17.9159870924,0.258422972694,0.899460006445,0.0,3.82705111198,7.57405300124,0.904768915988,0.0,0.904768915988
 05/23  05:00:00,20.5488959341,0.237752731504,0.800093294067,0.0,6.02426329834,9.91545327661,4.4647908312,0.0,4.4647908312
 05/23  06:00:00,22.7387310978,0.336494136587,1.14426930602,0.0,6.51253267309,14.7454349813,14.8273937493,0.0,14.8273937493
 05/23  07:00:00,26.1161499962,0.423960701428,1.51508900417,0.0,6.01364874671,18.163451543,15.7548271257,0.0,15.7548271257
 05/23  08:00:00,25.7298610886,0.674666499916,1.82384484702,0.0,4.35151303671,18.8798367041,15.1360310691,0.0,15.1360310691
 05/23  09:00:00,23.0531785688,0.688126409723,1.95733425792,0.0,3.78894180059,16.6187760998,13.2796521777,0.0,13.2796521777
 05/23  10:00:00,20.378193155,0.730330730321,2.15677122659,0.0,3.78894180059,13.7021493968,12.042066256,0.0,12.042066256
 05/23  11:00:00,21.0769592591,0.833212635852,2.60547427136,0.0,3.78894180059,13.8493305508,9.72159265282,0.0,9.72159265282
 05/23  12:00:00,21.860036648,1.03452634463,3.49767916962,0.0,3.69398621738,13.6338449159,8.48400673114,0.0,8.48400673114
 05/23  13:00:00,22.8092922404,1.23604516048,4.52369934408,0.0,3.78894180059,13.2606059349,7.55581728988,0.0,7.55581728988
 05/23  14:00:00,23.3624707288,1.36341513503,5.0966890119,0.0,3.78894180059,13.1134247809,6.62762784862,0.0,6.62762784862
 05/23  15:00:00,24.4136267776,1.32110307142,4.82514767102,0.0,4.71240779196,13.5549682428,7.55581728988,0.0,7.55581728988
 05/23  16:00:00,32.9477334969,1.52661619222,5.70338788217,0.0,7.18559832057,18.5321311015,8.79340321156,0.0,8.79340321156
 05/23  17:00:00,40.1336761975,1.62714014153,6.81105036414,0.0,8.38069375907,23.3147919321,11.5779715353,0.0,11.5779715353
 05/23  18:00:00,42.8683129982,1.7738909876,7.33156618504,0.0,10.6415932552,23.1212625696,13.5890486581,0.0,13.5890486581
 05/23  19:00:00,40.8448703989,1.59171133181,6.45958121975,0.0,12.3080778603,20.4854999863,12.9702556972,0.0,12.9702556972
 05/23  20:00:00,44.0586276416,1.44398891106,5.79701510973,0.0,12.456681583,19.8967753704,11.8873680158,0.0,11.8873680158
 05/23  21:00:00,38.1878091681,1.21083212097,4.73002111495,0.0,9.18739968257,17.702556249,9.72159265282,0.0,9.72159265282
 05/23  22:00:00,29.7789573845,0.923145182601,3.54416883147,0.0,5.91811778209,14.0365255879,8.48400673114,0.0,8.48400673114
 05/23  23:00:00,22.534604303,0.650939323263,2.46853068069,0.0,3.54045821811,10.5176760807,4.77124896609,0.0,4.77124896609
 05/23  24:00:00,17.6081249397,0.403653726594,1.49259246978,0.0,2.55330491699,7.80157382632,1.52258592168,0.0,1.52258592168
 05/24  01:00:00,16.5752480187,0.313364624339,1.13872926693,0.0,2.55330491699,7.21284921042,0.902630334176,0.0,0.902630334176
 05/24  02:00:00,16.0580263647,0.266405780494,0.962828764705,0.0,2.55330491699,6.91848690247,0.439360088328,0.0,0.439360088328
 05/24  03:00:00,15.7748497788,0.236953880066,0.856285233239,0.0,2.55330491699,6.7713057485,0.439343214432,0.0,0.439343214432
 05/24  04:00:00,17.7993550576,0.22580555636,0.81544538795,0.0,3.82705111198,7.57405300124,0.902222473316,0.0,0.902222473316
 05/24  05:00:00,20.7453119631,0.266409513805,0.967852540808,0.0,6.02426329834,9.91545327661,4.4476223385,0.0,4.4476223385
 05/24  06:00:00,23.2189830455,0.41170664731,1.54930874292,0.0,6.51253267309,14.7454349813,14.7676567545,0.0,14.7676567545
 05/24  07:00:00,26.4928682953,0.477863597478,1.83790440731,0.0,6.01364874671,18.163451543,15.6912773694,0.0,15.6912773694
 05/24  08:00:00,25.6759093708,0.650708209234,1.79385141993,0.0,4.35151303671,18.8798367041,15.0750232775,0.0,15.0750232775
 05/24  09:00:00,22.881554895,0.645852384873,1.82798460901,0.0,3.78894180059,16.6187760998,13.2262703599,0.0,13.2262703599
 05/24  10:00:00,20.0210892792,0.655510027179,1.87448805399,0.0,3.78894180059,13.7021493968,11.9937684208,0.0,11.9937684208
 05/24  11:00:00,20.2370409076,0.667037632032,1.9317309237,0.0,3.78894180059,13.8493305508,9.68282728515,0.0,9.68282728515
 05/24  12:00:00,20.0679939852,0.693971364531,2.04619148694,0.0,3.69398621738,13.6338449159,8.45032534611,0.0,8.45032534611
 05/24  13:00:00,19.7978483475,0.684555174712,2.06374543694,0.0,3.78894180059,13.2606059349,7.52594889183,0.0,7.52594889183
 05/24  14:00:00,20.5842901558,0.840800457557,2.84112311641,0.0,3.78894180059,13.1134247809,6.60157243756,0.0,6.60157243756
 05/24  15:00:00,22.459611222,0.924656362387,3.26757882443,0.0,4.71240779196,13.5549682428,7.52594889183,0.0,7.52594889183
 05/24  16:00:00,29.2439197876,0.829531552365,2.69665881266,0.0,7.18559832057,18.5321311015,8.75845083087,0.0,8.75845083087
 05/24  17:00:00,36.2768100849,0.909423930853,3.67190046231,0.0,8.38069375907,23.3147919321,11.5315801937,0.0,11.5315801937
 05/24  18:00:00,39.6761296088,1.16485249861,4.74842128465,0.0,10.6415932552,23.1212625696,13.5343958446,0.0,13.5343958446
 05/24  19:00:00,37.1263241926,0.86840171723,3.46434462801,0.0,12.3080778603,20.4854999863,12.9181448751,0.0,12.9181448751
 05/24  20:00:00,40.1366997771,0.68677696789,2.63229918846,0.0,12.456681583,19.8967753704,11.8397056785,0.0,11.8397056785
 05/24  21:00:00,34.8659274993,0.560901554638,2.05807001251,0.0,9.18739968257,17.702556249,9.68282728515,0.0,9.68282728515
 05/24  22:00:00,27.1014681496,0.392265962168,1.39755881696,0.0,5.91811778209,14.0365255879,8.45032534611,0.0,8.45032534611
 05/24  23:00:00,20.615893522,0.267377240027,0.933381982875,0.0,3.54045821811,10.5176760807,4.752819529,0.0,4.752819529
 05/24  24:00:00,16.4306192401,0.161947288604,0.556793208091,0.0,2.55330491699,7.80157382632,1.51750193904,0.0,1.51750193904
 05/25  01:00:00,15.6162407471,0.111796271858,0.381290347772,0.0,2.55330491699,7.21284921042,0.900091038673,0.0,0.900091038673
 05/25  02:00:00,15.1907728238,0.0826450663884,0.279335937941,0.0,2.55330491699,6.91848690247,0.43872559434,0.0,0.43872559434
 05/25  03:00:00,14.9610151315,0.0645767232073,0.214827742748,0.0,2.55330491699,6.7713057485,0.438708834394,0.0,0.438708834394
 05/25  04:00:00,17.0003358932,0.0564577401315,0.185774039855,0.0,3.82705111198,7.57405300124,0.899685941376,0.0,0.899685941376
 05/25  05:00:00,19.7801450337,0.065246002489,0.203849122712,0.0,6.02426329834,9.91545327661,4.48599848473,0.0554767043731,4.43052178036
 05/25  06:00:00,21.8470117475,0.136757731432,0.452286360869,0.0,6.51253267309,14.7454349813,14.708159098,0.0,14.708159098
 05/25  07:00:00,24.9884882136,0.179488741371,0.631899181656,0.0,6.01364874671,18.163451543,15.6279824763,0.0,15.6279824763
 05/25  08:00:00,24.5524741184,0.443447192122,0.877677184641,0.0,4.35151303671,18.8798367041,15.0142601552,0.0,15.0142601552
 05/25  09:00:00,22.6060889327,0.597815424044,1.60055560753,0.0,3.78894180059,16.6187760998,13.1731026278,0.0,13.1731026278
 05/25  10:00:00,19.9486605632,0.643870047959,1.81369931717,0.0,3.78894180059,13.7021493968,11.9456642822,0.0,11.9456642822
 05/25  11:00:00,19.9342679543,0.613497628545,1.68249797383,0.0,3.78894180059,13.8493305508,9.64421738442,0.0,9.64421738442
 05/25  12:00:00,20.0366725759,0.691890168785,2.01695127336,0.0,3.69398621738,13.6338449159,8.41677903893,0.0,8.41677903893
 05/25  13:00:00,20.1613903601,0.754295857779,2.35754676641,0.0,3.78894180059,13.2606059349,7.4962002798,0.0,7.4962002798
 05/25  14:00:00,20.3881860494,0.81722775441,2.66859171316,0.0,3.78894180059,13.1134247809,6.57562152068,0.0,6.57562152068
 05/25  15:00:00,22.6771335194,0.990383476763,3.4193740074,0.0,4.71240779196,13.5549682428,7.4962002798,0.0,7.4962002798
 05/25  16:00:00,31.2630262195,1.2145974987,4.33069929822,0.0,7.18559832057,18.5321311015,8.7236386253,0.0,8.7236386253
 05/25  17:00:00,37.9728589728,1.23956967794,5.03780360305,0.0,8.38069375907,23.3147919321,11.4853749027,0.0,11.4853749027
 05/25  18:00:00,40.6425623581,1.37939356206,5.50031297044,0.0,10.6415932552,23.1212625696,13.4799622141,0.0,13.4799622141
 05/25  19:00:00,39.2004547478,1.30373952233,5.10313737812,0.0,12.3080778603,20.4854999863,12.8662430414,0.0,12.8662430414
 05/25  20:00:00,41.9139707061,1.06702402032,4.02932306503,0.0,12.456681583,19.8967753704,11.792234489,0.0,11.792234489
 05/25  21:00:00,35.8155081243,0.782248676511,2.78630351562,0.0,9.18739968257,17.702556249,9.64421738442,0.0,9.64421738442
 05/25  22:00:00,27.4878235151,0.491153107685,1.68502703693,0.0,5.91811778209,14.0365255879,8.41677903893,0.0,8.41677903893
 05/25  23:00:00,20.9473767452,0.343613902757,1.18862854334,0.0,3.54045821811,10.5176760807,4.73446400243,0.0,4.73446400243
 05/25  24:00:00,16.7888332405,0.242236936673,0.834717560443,0.0,2.55330491699,7.80157382632,1.5124383455,0.0,1.5124383455
 05/26  01:00:00,15.9319570131,0.183415162313,0.625387723334,0.0,2.55330491699,7.21284921042,0.897562295598,0.0,0.897562295598
 05/26  02:00:00,15.4564186513,0.143061250969,0.484565580907,0.0,2.55330491699,6.91848690247,0.43809375119,0.0,0.43809375119
 05/26  03:00:00,15.2485944004,0.128112773138,0.43887096178,0.0,2.55330491699,6.7713057485,0.438077109762,0.0,0.438077109762
 05/26  04:00:00,17.4264810921,0.147703475854,0.520673503016,0.0,3.82705111198,7.57405300124,0.89716007213,0.0,0.89716007213
 05/26  05:00:00,20.494296888,0.212075083357,0.771171896086,0.0,6.02426329834,9.91545327661,4.41349422022,0.0,4.41349422022
 05/26  06:00:00,22.8700241333,0.343178633687,1.26887784443,0.0,6.51253267309,14.7454349813,14.6489183972,0.0,14.6489183972
 05/26  07:00:00,26.3315249371,0.450299515734,1.70412513085,0.0,6.01364874671,18.163451543,15.5649611904,0.0,15.5649611904
 05/26  08:00:00,26.0112523144,0.709699703088,2.07020286969,0.0,4.35151303671,18.8798367041,14.9537596967,0.0,14.9537596967
 05/26  09:00:00,23.6311040799,0.776370565515,2.44701561324,0.0,3.78894180059,16.6187760998,13.1201647264,0.0,13.1201647264
 05/26  10:00:00,21.3169190992,0.876595663073,2.94923223809,0.0,3.78894180059,13.7021493968,11.8977680857,0.0,11.8977680857
 05/26  11:00:00,22.2537560985,1.01119133293,3.60429241373,0.0,3.78894180059,13.8493305508,9.60577438461,0.0,9.60577438461
 05/26  12:00:00,22.731864034,1.15700368095,4.24702921929,0.0,3.69398621738,13.6338449159,8.38337774401,0.0,8.38337774401
 05/26  13:00:00,22.8323565306,1.23429922661,4.54850956812,0.0,3.78894180059,13.2606059349,7.46658026355,0.0,7.46658026355
 05/26  14:00:00,22.5486930361,1.21933083599,4.42699561823,0.0,3.78894180059,13.1134247809,6.5497827831,0.0,6.5497827831
 05/26  15:00:00,24.4149946109,1.31681562297,4.83080295271,0.0,4.71240779196,13.5549682428,7.46658026355,0.0,7.46658026355
 05/26  16:00:00,32.5919741148,1.45554536405,5.41869932817,0.0,7.18559832057,18.5321311015,8.68897690416,0.0,8.68897690416
 05/26  17:00:00,39.0179565275,1.43075506503,5.89171577072,0.0,8.38069375907,23.3147919321,11.4393693455,0.0,11.4393693455
 05/26  18:00:00,40.932363302,1.44088010375,5.7286273727,0.0,10.6415932552,23.1212625696,13.4257638865,0.0,13.4257638865
 05/26  19:00:00,39.1449931225,1.2985736264,5.05284164874,0.0,12.3080778603,20.4854999863,12.8145655662,0.0,12.8145655662
 05/26  20:00:00,42.4948449236,1.1716548135,4.5055664893,0.0,12.456681583,19.8967753704,11.7449685057,0.0,11.7449685057
 05/26  21:00:00,37.0087956572,0.998093319588,3.76374640546,0.0,9.18739968257,17.702556249,9.60577438461,0.0,9.60577438461
 05/26  22:00:00,28.6548995683,0.716440305034,2.62681589281,0.0,5.91811778209,14.0365255879,8.38337774401,0.0,8.38337774401
 05/26  23:00:00,21.4288234117,0.441874866182,1.57181424645,0.0,3.54045821811,10.5176760807,4.71618782219,0.0,4.71618782219
 05/26  24:00:00,17.0427771062,0.295548646565,1.03534971621,0.0,2.55330491699,7.80157382632,1.5073966406,0.0,1.5073966406
 05/27  01:00:00,16.1939768771,0.238674392023,0.832148357664,0.0,2.55330491699,7.21284921042,0.895044855641,0.0,0.895044855641
 05/27  02:00:00,15.7005473558,0.195143418972,0.676612117386,0.0,2.55330491699,6.91848690247,0.437464746322,0.0,0.437464746322
 05/27  03:00:00,15.3958294305,0.160495302733,0.553723462313,0.0,2.55330491699,6.7713057485,0.437448227902,0.0,0.437448227902
 05/27  04:00:00,17.2418914269,0.111187878715,0.372599434907,0.0,3.82705111198,7.57405300124,0.894645614384,0.0,0.894645614384
 05/27  05:00:00,20.0186060569,0.117706817555,0.389849330782,0.0,6.02426329834,9.91545327661,4.39654469992,0.0,4.39654469992
 05/27  06:00:00,22.2002895685,0.21410451176,0.728217401491,0.0,6.51253267309,14.7454349813,14.5899521931,0.0,14.5899521931
 05/27  07:00:00,25.2766252961,0.289988563773,1.00306580418,0.0,6.01364874671,17.9699221805,15.502232175,0.0,15.502232175
 05/27  08:00:00,23.1093496353,0.290543928435,1.03386953394,0.0,3.66783283761,18.1171033345,14.8935398185,0.0,14.8935398185
 05/27  09:00:00,20.6705702461,0.362766213735,1.34649969995,0.0,3.10526160149,15.8560427302,13.0674723328,0.0,13.0674723328
 05/27  10:00:00,18.0830075328,0.428980056347,1.60934984714,0.0,3.10526160149,12.9394160272,11.8500940154,0.0,11.8500940154
 05/27  11:00:00,18.5376958071,0.483695125818,1.86214189805,0.0,3.10526160149,13.0865971812,9.56750967024,0.0,9.56750967024
 05/27  12:00:00,18.8698607527,0.567751340896,2.25743178264,0.0,3.10526160149,12.9394160272,8.35013135283,0.0,8.35013135283
 05/27  13:00:00,19.1882685587,0.709223083828,2.87591130769,0.0,3.10526160149,12.4978725653,7.43709761477,0.0,7.43709761477
 05/27  14:00:00,19.8407474105,0.864082405615,3.52071199175,0.0,3.10526160149,12.3506914113,6.52406387672,0.0,6.52406387672
 05/27  15:00:00,21.8814182164,0.988494700066,4.07196104988,0.0,4.02872759285,12.7922348732,7.43709761477,0.0,7.43709761477
 05/27  16:00:00,31.0564957063,1.30659737286,5.47858247956,0.0,6.50191812146,17.7693977319,8.65447593218,0.0,8.65447593218
 05/27  17:00:00,39.8101439236,1.603677785,6.70450980924,0.0,8.38069375907,23.1212625696,11.3935771464,0.0,11.3935771464
 05/27  18:00:00,43.1364947447,1.79963138974,7.57400752938,0.0,10.6415932552,23.1212625696,13.3718169121,0.0,13.3718169121
 05/27  19:00:00,41.6051667172,1.71409623629,7.09749263359,0.0,12.3080778603,20.4854999863,12.7631277534,0.0,12.7631277534
 05/27  20:00:00,43.3562110214,1.34319746861,5.19538993202,0.0,12.456681583,19.8967753704,11.6979217257,0.0,11.6979217257
 05/27  21:00:00,37.4044221754,1.09169436552,4.06577187778,0.0,9.18739968257,17.702556249,9.56750967024,0.0,9.56750967024
 05/27  22:00:00,29.0389973002,0.804151148899,2.92320278084,0.0,5.91811778209,14.0365255879,8.35013135283,0.0,8.35013135283
 05/27  23:00:00,21.7466798146,0.512192507131,1.81935300842,0.0,3.54045821811,10.5176760807,4.6979964006,0.0,4.6979964006
 05/27  24:00:00,17.0522340269,0.299903791163,1.04045149238,0.0,2.55330491699,7.80157382632,1.50237831741,0.0,1.50237831741
 05/28  01:00:00,16.0168873941,0.204464303279,0.689268963338,0.0,2.55330491699,7.21284921042,0.892539466136,0.0,0.892539466136
 05/28  02:00:00,15.3637414247,0.125243624178,0.40970598108,0.0,2.55330491699,6.91848690247,0.436838766339,0.0,0.436838766339
 05/28  03:00:00,14.9861538255,0.0730227440265,0.231520415948,0.0,2.55330491699,6.7713057485,0.436822375338,0.0,0.436822375338
 05/28  04:00:00,16.9990932658,0.0584977800237,0.182491372542,0.0,3.82705111198,7.57405300124,0.892143313568,0.0,0.892143313568
 05/28  05:00:00,19.7924060996,0.0684356268353,0.212920564245,0.0,6.02426329834,9.91545327661,4.37967823823,0.0,4.37967823823
 05/28  06:00:00,22.156226808,0.205340490049,0.69291866267,0.0,6.51253267309,14.7454349813,14.5312779455,0.0,14.5312779455
 05/28  07:00:00,25.831046662,0.396256280579,1.45121945333,0.0,6.01364874671,17.9699221805,15.4398140066,0.0,15.4398140066
 05/28  08:00:00,23.9637246445,0.448361950478,1.73042652105,0.0,3.66783283761,18.1171033345,14.8336183542,0.0,14.8336183542
 05/28  09:00:00,21.7464640174,0.546831279794,2.23832840511,0.0,3.10526160149,15.8560427302,13.0150410514,0.0,13.0150410514
 05/28  10:00:00,19.6073670246,0.675278281412,2.88741111384,0.0,3.10526160149,12.9394160272,11.8026561894,0.0,11.8026561894
 05/28  11:00:00,20.8168411408,0.851896278054,3.77308607959,0.0,3.10526160149,13.0865971812,9.52943457304,0.0,9.52943457304
 05/28  12:00:00,22.5976850965,1.16608070882,5.38692675854,0.0,3.10526160149,12.9394160272,8.317049711,0.0,8.317049711
 05/28  13:00:00,23.4549776419,1.38527102645,6.46657244824,0.0,3.10526160149,12.4978725653,7.40776106447,0.0,7.40776106447
 05/28  14:00:00,24.5468471632,1.58758826976,7.50330588027,0.0,3.10526160149,12.3506914113,6.49847241794,0.0,6.49847241794
 05/28  15:00:00,28.1102596393,1.93157026811,9.35772690474,0.0,4.02872759285,12.7922348732,7.40776106447,0.0,7.40776106447
 05/28  16:00:00,37.1033355778,2.21012857423,10.6218911497,0.0,6.50191812146,17.7693977319,8.62014592651,0.0,8.62014592651
 05/28  17:00:00,45.6763430454,2.45447457176,11.7199121443,0.0,8.38069375907,23.1212625696,11.3480118661,0.0,11.3480118661
 05/28  18:00:00,49.1468360232,2.68311657665,12.7008636209,0.0,10.6415932552,23.1212625696,13.3181372669,0.0,13.3181372669
 05/28  19:00:00,46.4936586693,2.4888910246,11.2111897973,0.0,12.3080778603,20.4854999863,12.7119448359,0.0,12.7119448359
 05/28  20:00:00,47.2109464499,2.01121266641,8.38211016269,0.0,12.456681583,19.8967753704,11.6511080816,0.0,11.6511080816
 05/28  21:00:00,40.497617456,1.65826504272,6.59239648111,0.0,9.18739968257,17.702556249,9.52943457304,0.0,9.52943457304
 05/28  22:00:00,31.5768199921,1.28266136383,4.98251525779,0.0,5.91811778209,14.0365255879,8.317049711,0.0,8.317049711
 05/28  23:00:00,23.718008972,0.902599116128,3.40027555676,0.0,3.54045821811,10.5176760807,4.67989512489,0.0,4.67989512489
 05/28  24:00:00,18.6563488334,0.622108084845,2.32236200519,0.0,2.55330491699,7.80157382632,1.49738486204,0.0,1.49738486204
 05/29  01:00:00,17.2335987183,0.447062932648,1.66338165817,0.0,2.55330491699,7.21284921042,0.890046870848,0.0,0.890046870848
 05/29  02:00:00,16.4266169322,0.340786060304,1.25703905245,0.0,2.55330491699,6.91848690247,0.436215996948,0.0,0.436215996948
 05/29  03:00:00,16.1184640632,0.305488171017,1.13136522669,0.0,2.55330491699,6.7713057485,0.436199737699,0.0,0.436199737699
 05/29  04:00:00,18.1878764866,0.301574041418,1.12819833192,0.0,3.82705111198,7.57405300124,0.889653911513,0.0,0.889653911513
 05/29  05:00:00,20.2940005059,0.350432288515,1.32535164223,0.0,6.02426329834,9.91545327661,4.36289982931,0.0,4.36289982931
 05/29  06:00:00,23.7073558113,0.503673562878,1.94571459317,0.0,6.51253267309,14.7454349813,14.4729130276,0.0,14.4729130276
 05/29  07:00:00,27.2798839007,0.659863456979,2.63644951562,0.0,6.01364874671,17.9699221805,15.3777251696,0.0,15.3777251696
 05/29  08:00:00,26.2078390697,0.835651410399,3.58725148636,0.0,3.66783283761,18.1171033345,14.774013049,0.0,14.774013049
 05/29  09:00:00,25.2523047076,1.13138742918,5.15961294599,0.0,3.10526160149,15.8560427302,12.9628864092,0.0,12.9628864092
 05/29  10:00:00,24.1364469079,1.40866731679,6.68310196173,0.0,3.10526160149,12.9394160272,11.7554686559,0.0,11.7554686559
 05/29  11:00:00,26.0451821125,1.67273870107,8.18058462819,0.0,3.10526160149,13.0865971812,9.49156036859,0.0,9.49156036859
 05/29  12:00:00,27.7430662412,1.94967181157,9.74871680049,0.0,3.10526160149,12.9394160272,8.28414261533,0.0,8.28414261533
 05/29  13:00:00,28.6991336288,2.17252881004,10.9234706516,0.0,3.10526160149,12.4978725653,7.37857930039,0.0,7.37857930039
 05/29  14:00:00,29.667511769,2.36029293601,11.8512658199,0.0,3.10526160149,12.3506914113,6.47301598544,0.0,6.47301598544
 05/29  15:00:00,32.48070521,2.6003701965,13.0593725471,0.0,4.02872759285,12.7922348732,7.37857930039,0.0,7.37857930039
 05/29  16:00:00,41.9166250447,2.91741646881,14.727892722,0.0,6.50191812146,17.7693977319,8.58599705364,0.0,8.58599705364
 05/29  17:00:00,51.1178946103,3.24797797198,16.367960309,0.0,8.38069375907,23.1212625696,11.3026869985,0.0,11.3026869985
 05/29  18:00:00,54.3473881129,3.41752181672,17.1670104707,0.0,10.6415932552,23.1212625696,13.2647408475,0.0,13.2647408475
 05/29  19:00:00,52.1316834204,3.26154482192,16.0765607511,0.0,12.3080778603,20.4854999863,12.6610319709,0.0,12.6610319709
 05/29  20:00:00,53.3747117569,2.88038839138,13.6766997447,0.0,12.456681583,19.8967753704,11.6045414368,0.0,11.6045414368
 05/29  21:00:00,46.6059769318,2.55798316752,11.8010378322,0.0,9.18739968257,17.702556249,9.49156036859,0.0,9.49156036859
 05/29  22:00:00,37.1983331607,2.15731038999,9.7293794003,0.0,5.91811778209,14.0365255879,8.28414261533,0.0,8.28414261533
 05/29  23:00:00,28.8294882675,1.74071579173,7.67363817663,0.0,3.54045821811,10.5176760807,4.66188935556,0.0,4.66188935556
 05/29  24:00:00,22.9443566728,1.36137422227,5.87110370719,0.0,2.55330491699,7.80157382632,1.49241775326,0.0,1.49241775326
 05/30  01:00:00,20.9032942482,1.10853853478,4.671601586,0.0,2.55330491699,7.21284921042,0.887567809738,0.0,0.887567809738
 05/30  02:00:00,19.5943043645,0.927589553036,3.83792299195,0.0,2.55330491699,6.91848690247,0.435596622904,0.0,0.435596622904
 05/30  03:00:00,18.7016712693,0.790558364657,3.22950223919,0.0,2.55330491699,6.7713057485,0.435580499659,0.0,0.435580499659
 05/30  04:00:00,20.2292472884,0.690119397909,2.78102377719,0.0,3.82705111198,7.57405300124,0.88717814623,0.0,0.88717814623
 05/30  05:00:00,22.1159865749,0.698842291475,2.79892770822,0.0,6.02426329834,9.91545327661,4.34621444129,0.0,4.34621444129
 05/30  06:00:00,25.9079761857,0.92021944286,3.72978908757,0.0,6.51253267309,14.7454349813,14.4148747212,0.0,14.4148747212
 05/30  07:00:00,30.2716511707,1.1765656398,4.91798524039,0.0,6.01364874671,18.163451543,15.3159840511,0.0,15.3159840511
 05/30  08:00:00,31.0177200534,1.55371905352,6.23265125822,0.0,4.35151303671,18.8798367041,14.7147415544,0.0,14.7147415544
 05/30  09:00:00,30.5908469471,1.89086483223,8.29226421373,0.0,3.78894180059,16.6187760998,12.9110238514,0.0,12.9110238514
 05/30  10:00:00,29.7386630184,2.18493836894,10.0626334514,0.0,3.78894180059,13.7021493968,11.7085453893,0.0,11.7085453893
 05/30  11:00:00,30.7247148091,2.31392558684,10.7725168704,0.0,3.78894180059,13.8493305508,9.45389827298,0.0,9.45389827298
 05/30  12:00:00,31.7555917905,2.51502276661,11.9127378901,0.0,3.69398621738,13.6338449159,8.25141981095,0.0,8.25141981095
 05/30  13:00:00,32.9575722628,2.71002383923,13.1980006877,0.0,3.78894180059,13.2606059349,7.34956096442,0.0,7.34956096442
 05/30  14:00:00,34.3368328934,2.91117018827,14.5232961233,0.0,3.78894180059,13.1134247809,6.4477021179,0.0,6.4477021179
 05/30  15:00:00,37.4989718966,3.17868608071,16.0529097807,0.0,4.71240779196,13.5549682428,7.34956096442,0.0,7.34956096442
 05/30  16:00:00,46.0494832661,3.39723279629,16.9345210473,0.0,7.18559832057,18.5321311015,8.55203942645,0.0,8.55203942645
 05/30  17:00:00,53.216815747,3.48421931459,18.0371107406,0.0,8.38069375907,23.3147919321,11.257615966,0.0,11.257615966
 05/30  18:00:00,56.9357791996,3.71875640206,19.454166972,0.0,10.6415932552,23.1212625696,13.2116434668,0.0,13.2116434668
 05/30  19:00:00,53.9755269295,3.50030337622,17.6816457059,0.0,12.3080778603,20.4854999863,12.6104042358,0.0,12.6104042358
 05/30  20:00:00,54.4499971172,3.04966649052,14.5827070059,0.0,12.456681583,19.8967753704,11.5582355815,0.0,11.5582355815
 05/30  21:00:00,47.9867649278,2.76878429536,12.9710247004,0.0,9.18739968257,17.702556249,9.45389827298,0.0,9.45389827298
 05/30  22:00:00,38.7527534474,2.39191903538,11.0491910416,0.0,5.91811778209,14.0365255879,8.25141981095,0.0,8.25141981095
 05/30  23:00:00,30.3600408355,1.97815943559,8.96674710083,0.0,3.54045821811,10.5176760807,4.64398442486,0.0,4.64398442486
 05/30  24:00:00,24.3243505862,1.58435162509,7.02812021774,0.0,2.55330491699,7.80157382632,1.48747846203,0.0,1.48747846203
 05/31  01:00:00,22.3745281347,1.34722013849,5.90415386878,0.0,2.55330491699,7.21284921042,0.885103018751,0.0,0.885103018751
 05/31  02:00:00,21.2920977448,1.20125494941,5.2620509759,0.0,2.55330491699,6.91848690247,0.434980827954,0.0,0.434980827954
 05/31  03:00:00,20.2039254702,1.0389096489,4.48340515581,0.0,2.55330491699,6.7713057485,0.434964844884,0.0,0.434964844884
 05/31  04:00:00,21.4014849966,0.892250809631,3.75113007372,0.0,3.82705111198,7.57405300124,0.884716751691,0.0,0.884716751691
 05/31  05:00:00,23.198006835,0.887427421715,3.69236283806,0.0,6.02426329834,9.91545327661,4.32962701476,0.0,4.32962701476
 05/31  06:00:00,27.7733557922,1.22679122008,5.28859691688,0.0,6.51253267309,14.7454349813,14.3571802111,0.0,14.3571802111
 05/31  07:00:00,33.0037782343,1.59746361072,7.22921433306,0.0,6.01364874671,18.163451543,15.2546089351,0.0,15.2546089351
 05/31  08:00:00,34.1215567094,1.99603506501,8.89417190274,0.0,4.35151303671,18.8798367041,14.6558214232,0.0,14.6558214232
 05/31  09:00:00,33.5551352991,2.2943440953,10.8530733027,0.0,3.78894180059,16.6187760998,12.8594687364,0.0,12.8594687364
 05/31  10:00:00,32.6991264516,2.57647473693,12.6315605166,0.0,3.78894180059,13.7021493968,11.6619002852,0.0,11.6619002852
 05/31  11:00:00,34.4225249171,2.78905577391,13.9951967913,0.0,3.78894180059,13.8493305508,9.41645943948,0.0,9.41645943948
 05/31  12:00:00,35.9947367942,3.06585315579,15.6010525047,0.0,3.69398621738,13.6338449159,8.2188909884,0.0,8.2188909884
 05/31  13:00:00,37.4917334079,3.33216347327,17.1100221987,0.0,3.78894180059,13.2606059349,7.32071465009,0.0,7.32071465009
 05/31  14:00:00,38.1976446844,3.47192326467,17.8233548378,0.0,3.78894180059,13.1134247809,6.42253831178,0.0,6.42253831178
 05/31  15:00:00,40.6717401973,3.65533928658,18.7490248756,0.0,4.71240779196,13.5549682428,7.32071465009,0.0,7.32071465009
 05/31  16:00:00,48.4707635324,3.79404752927,18.9589865806,0.0,7.18559832057,18.5321311015,8.51828310117,0.0,8.51828310117
 05/31  17:00:00,52.9882041809,3.63692965942,17.6557888297,0.0,8.38069375907,23.3147919321,11.2128121161,0.0,11.2128121161
 05/31  18:00:00,55.5269779909,3.79494999515,17.9691721702,0.0,10.6415932552,23.1212625696,13.1588608491,0.0,13.1588608491
 05/31  19:00:00,54.2571873696,3.70248462943,17.7611248929,0.0,12.3080778603,20.4854999863,12.5600766236,0.0,12.5600766236
 05/31  20:00:00,56.7379440425,3.41484774859,16.5054726731,0.0,12.456681583,19.8967753704,11.5122042289,0.0,11.5122042289
 05/31  21:00:00,49.8193361257,3.06725247553,14.505127718,0.0,9.18739968257,17.702556249,9.41645943948,0.0,9.41645943948
 05/31  22:00:00,39.6361852348,2.5692389833,11.755302881,0.0,5.91811778209,14.0365255879,8.2188909884,0.0,8.2188909884
 05/31  23:00:00,30.8457877769,2.09761407706,9.33303940075,0.0,3.54045821811,10.5176760807,4.62618563516,0.0,4.62618563516
 05/31  24:00:00,24.5291207603,1.65660129824,7.16064071868,0.0,2.55330491699,7.80157382632,1.48256845108,0.0,1.48256845108
 06/01  01:00:00,22.1260276272,1.34652123083,5.65635226891,0.0,2.55330491699,7.21284921042,0.882653229592,0.0,0.882653229592
 06/01  02:00:00,20.4128060377,1.09824954215,4.48576467612,0.0,2.55330491699,6.91848690247,0.434368794786,0.0,0.434368794786
 06/01  03:00:00,19.0446516478,0.877435956545,3.48560502579,0.0,2.55330491699,6.7713057485,0.434352955978,0.0,0.434352955978
 06/01  04:00:00,20.1904169412,0.705692688283,2.72662013963,0.0,3.82705111198,7.57405300124,0.88227045761,0.0,0.88227045761
 06/01  05:00:00,21.8095061621,0.665100785554,2.52618880135,0.0,6.02426329834,9.91545327661,4.31314246135,0.0,4.31314246135
 06/01  06:00:00,26.7649033711,1.095018324,4.41191739184,0.0,6.51253267309,14.7454349813,14.2998465806,0.0,14.2998465806
 06/01  07:00:00,32.3374023297,1.54610150133,6.61420053783,0.0,6.01364874671,18.163451543,15.1936179972,0.0,15.1936179972
 06/01  08:00:00,33.2196393293,1.90789794632,8.08039164134,0.0,4.35151303671,18.8798367041,14.5972701039,0.0,14.5972701039
 06/01  09:00:00,32.3366312414,2.18383211606,9.74508122418,0.0,3.78894180059,16.6187760998,12.8082363319,0.0,12.8082363319
 06/01  10:00:00,31.2353869006,2.43852236913,11.3057733334,0.0,3.78894180059,13.7021493968,11.6155471574,0.0,11.6155471574
 06/01  11:00:00,32.4345245445,2.58246268397,12.2137895087,0.0,3.78894180059,13.8493305508,9.37925495524,0.0,9.37925495524
 06/01  12:00:00,32.9256365957,2.71285635081,12.8849491111,0.0,3.69398621738,13.6338449159,8.18656578079,0.0,8.18656578079
 06/01  13:00:00,33.9379113643,2.89710436424,13.9912592642,0.0,3.78894180059,13.2606059349,7.29204889994,0.0,7.29204889994
 06/01  14:00:00,35.2749807706,3.11785814292,15.2547560459,0.0,3.78894180059,13.1134247809,6.3975320191,0.0,6.3975320191
 06/01  15:00:00,37.1430893759,3.23129491061,15.6444184301,0.0,4.71240779196,13.5549682428,7.29204889994,0.0,7.29204889994
 06/01  16:00:00,45.2587513273,3.3941893625,16.1468325422,0.0,7.18559832057,18.5321311015,8.4847380744,0.0,8.4847380744
 06/01  17:00:00,51.1565112044,3.32340626927,16.1376192434,0.0,8.38069375907,23.3147919321,11.1682887169,0.0,11.1682887169
 06/01  18:00:00,54.1232077391,3.47885976098,16.8814921525,0.0,10.6415932552,23.1212625696,13.1064086254,0.0,13.1064086254
 06/01  19:00:00,52.2781169623,3.3591415857,16.1253975292,0.0,12.3080778603,20.4854999863,12.5100640382,0.0,12.5100640382
 06/01  20:00:00,54.3891071592,3.08525028502,14.4862332534,0.0,12.456681583,19.8967753704,11.4664610105,0.0,11.4664610105
 06/01  21:00:00,48.2857665254,2.83982854067,13.1989820526,0.0,9.18739968257,17.702556249,9.37925495524,0.0,9.37925495524
 06/01  22:00:00,39.2089111059,2.48693322776,11.4103345077,0.0,5.91811778209,14.0365255879,8.18656578079,0.0,8.18656578079
 06/01  23:00:00,31.0184868025,2.10392405064,9.49942845276,0.0,3.54045821811,10.5176760807,4.60849825741,0.0,4.60849825741
 06/01  24:00:00,25.2459121639,1.74576392652,7.78826949402,0.0,2.55330491699,7.80157382632,1.47768917446,0.0,1.47768917446
 06/02  01:00:00,23.3503595773,1.51976668368,6.70743876621,0.0,2.55330491699,7.21284921042,0.880219169503,0.0,0.880219169503
 06/02  02:00:00,22.1618307562,1.36230110983,5.97073782691,0.0,2.55330491699,6.91848690247,0.433760704968,0.0,0.433760704968
 06/02  03:00:00,21.2594157115,1.22967769063,5.34812735536,0.0,2.55330491699,6.7713057485,0.43374501443,0.0,0.43374501443
 06/02  04:00:00,22.8387157332,1.1431892057,4.93742241423,0.0,3.82705111198,7.57405300124,0.879839989227,0.0,0.879839989227
 06/02  05:00:00,25.0574749095,1.2079153218,5.23134301253,0.0,6.02426329834,9.91545327661,4.29676566223,0.0,4.29676566223
 06/02  06:00:00,28.4651476312,1.36061729025,5.84656268569,0.0,6.51253267309,14.7454349813,14.2428908059,0.0,14.2428908059
 06/02  07:00:00,32.0424677318,1.48137245129,6.38399498998,0.0,6.01364874671,18.163451543,15.1330292992,0.0,15.1330292992
 06/02  08:00:00,32.4946633103,1.79322036357,7.47009320513,0.0,4.35151303671,18.8798367041,14.539104936,0.0,14.539104936
 06/02  09:00:00,31.5309165776,2.07435608125,9.04884259522,0.0,3.78894180059,16.6187760998,12.7573418098,0.0,12.7573418098
 06/02  10:00:00,30.3455984732,2.3367575829,10.5177496923,0.0,3.78894180059,13.7021493968,11.5694997326,0.0,11.5694997326
 06/02  11:00:00,32.3660181402,2.61200340254,12.1157423858,0.0,3.78894180059,13.8493305508,9.34229583803,0.0,9.34229583803
 06/02  12:00:00,33.9749095706,2.88448581865,13.7625926182,0.0,3.69398621738,13.6338449159,8.15445376092,0.0,8.15445376092
 06/02  13:00:00,35.4087154272,3.11354714047,15.2456205509,0.0,3.78894180059,13.2606059349,7.26357220308,0.0,7.26357220308
 06/02  14:00:00,36.4980942533,3.29523457739,16.300493094,0.0,3.78894180059,13.1134247809,6.37269064524,0.0,6.37269064524
 06/02  15:00:00,39.3761106799,3.54368495549,17.5650496893,0.0,4.71240779196,13.5549682428,7.26357220308,0.0,7.26357220308
 06/02  16:00:00,48.9607716964,3.88001897136,19.3630233025,0.0,7.18559832057,18.5321311015,8.4514142802,0.0,8.4514142802
 06/02  17:00:00,56.2697965622,4.03033448942,20.543976381,0.0,8.38069375907,23.3147919321,11.1240589537,0.0,11.1240589537
 06/02  18:00:00,58.4769520557,4.11135986462,20.6027363655,0.0,10.6415932552,23.1212625696,13.054302329,0.0,13.054302329
 06/02  19:00:00,55.4203529942,3.82632831447,18.8004468324,0.0,12.3080778603,20.4854999863,12.4603812905,0.0,12.4603812905
 06/02  20:00:00,58.0341818422,3.61445146953,17.6021067519,0.0,12.456681583,19.8967753704,11.421019473,0.0,11.421019473
 06/02  21:00:00,50.5253025079,3.21605588713,15.0622906887,0.0,9.18739968257,17.702556249,9.34229583803,0.0,9.34229583803
 06/02  22:00:00,39.0661430312,2.55428721904,11.2002124417,0.0,5.91811778209,14.0365255879,8.15445376092,0.0,8.15445376092
 06/02  23:00:00,31.0778873369,2.17556044079,9.48719259697,0.0,3.54045821811,10.5176760807,4.59092752956,0.0,4.59092752956
 06/02  24:00:00,25.7725261609,1.86915348957,8.19149392797,0.0,2.55330491699,7.80157382632,1.47284207712,0.0,1.47284207712
 06/03  01:00:00,23.5197483378,1.58392808991,6.81266612047,0.0,2.55330491699,7.21284921042,0.877801561054,0.0,0.877801561054
 06/03  02:00:00,21.9815677057,1.36592664874,5.78684923751,0.0,2.55330491699,6.91848690247,0.4331567389,0.0,0.4331567389
 06/03  03:00:00,20.7616239864,1.17556209139,4.90445122955,0.0,2.55330491699,6.7713057485,0.433141200554,0.0,0.433141200554
 06/03  04:00:00,22.0830089417,1.04168915473,4.28321567371,0.0,3.82705111198,7.57405300124,0.877426067089,0.0,0.877426067089
 06/03  05:00:00,24.0878061488,1.07426488286,4.39532469079,0.0,6.02426329834,9.91545327661,4.28050146667,0.0,4.28050146667
 06/03  06:00:00,28.4287244017,1.39132777149,5.77942897495,0.0,6.51253267309,14.7454349813,14.1863297513,0.0,14.1863297513
 06/03  07:00:00,32.5158959786,1.63065898671,6.9016660638,0.0,6.01364874671,17.9699221805,15.0728607839,0.0,15.0728607839
 06/03  08:00:00,31.2921582136,1.76239105868,7.74483098198,0.0,3.66783283761,18.1171033345,14.4813431445,0.0,14.4813431445
 06/03  09:00:00,29.8029503108,1.95702481672,8.88462116166,0.0,3.10526160149,15.8560427302,12.7068002421,0.0,12.7068002421
 06/03  10:00:00,28.1337517536,2.14557558992,9.94349853437,0.0,3.10526160149,12.9394160272,11.5237716476,0.0,11.5237716476
 06/03  11:00:00,29.9046040119,2.39236064546,11.3203845832,0.0,3.10526160149,13.0865971812,9.30559303294,0.0,9.30559303294
 06/03  12:00:00,29.019753924,2.29849341584,10.676582879,0.0,3.10526160149,12.9394160272,8.12256443846,0.0,8.12256443846
 06/03  13:00:00,29.3153756955,2.42817008832,11.28407144,0.0,3.10526160149,12.4978725653,7.23529299259,0.0,7.23529299259
 06/03  14:00:00,30.364984984,2.600450881,12.3085810898,0.0,3.10526160149,12.3506914113,6.34802154673,0.0,6.34802154673
 06/03  15:00:00,32.3925958449,2.70988698125,12.8617463971,0.0,4.02872759285,12.7922348732,7.23529299259,0.0,7.23529299259
 06/03  16:00:00,40.8661337447,2.90217499116,13.6926428996,0.0,6.50191812146,17.7693977319,8.41832158708,0.0,8.41832158708
 06/03  17:00:00,48.7460627763,3.07697342393,14.167133023,0.0,8.38069375907,23.1212625696,11.0801359247,0.0,11.0801359247
 06/03  18:00:00,50.9808003826,3.10767590893,14.1102686481,0.0,10.6415932552,23.1212625696,13.0025573907,0.0,13.0025573907
 06/03  19:00:00,48.6424895335,2.89690161049,12.9520100756,0.0,12.3080778603,20.4854999863,12.4110430935,0.0,12.4110430935
 06/03  20:00:00,50.9455795853,2.6293023468,11.4986536177,0.0,12.456681583,19.8967753704,11.3758930733,0.0,11.3758930733
 06/03  21:00:00,44.5985097712,2.33634474179,10.0152090973,0.0,9.18739968257,17.702556249,9.30559303294,0.0,9.30559303294
 06/03  22:00:00,35.5997454959,1.96888171517,8.31922041028,0.0,5.91811778209,14.0365255879,8.12256443846,0.0,8.12256443846
 06/03  23:00:00,27.535663774,1.57380173616,6.54672773877,0.0,3.54045821811,10.5176760807,4.573478655,0.0,4.573478655
 06/03  24:00:00,21.9325325142,1.21825018348,5.00240358733,0.0,2.55330491699,7.80157382632,1.46802859448,0.0,1.46802859448
 06/04  01:00:00,20.0486373212,0.976594310467,3.94888888331,0.0,2.55330491699,7.21284921042,0.875401121915,0.0,0.875401121915
 06/04  02:00:00,18.6034677763,0.761568762939,3.01310719388,0.0,2.55330491699,6.91848690247,0.432557075756,0.0,0.432557075756
 06/04  03:00:00,17.3280447419,0.546711855284,2.09972222115,0.0,2.55330491699,6.7713057485,0.432541693441,0.0,0.432541693441
 06/04  04:00:00,18.723784656,0.415209634435,1.55047090833,0.0,3.82705111198,7.57405300124,0.875029406839,0.0,0.875029406839
 06/04  05:00:00,20.4409227613,0.393424937419,1.4292812487,0.0,6.02426329834,9.91545327661,4.26435469065,0.0,4.26435469065
 06/04  06:00:00,23.8664604975,0.56085072072,2.04764212159,0.0,6.51253267309,14.7454349813,14.1301801645,0.0,14.1301801645
 06/04  07:00:00,27.7060594384,0.778054457391,2.94443405294,0.0,6.01364874671,17.9699221805,15.0131302696,0.0,15.0131302696
 06/04  08:00:00,25.7078842823,0.80008475986,3.12286334947,0.0,3.66783283761,18.1171033345,14.4240018351,0.0,14.4240018351
 06/04  09:00:00,23.6926212042,0.936930683082,3.79438618864,0.0,3.10526160149,15.8560427302,12.6566265963,0.0,12.6566265963
 06/04  10:00:00,21.7986489983,1.11235890311,4.64161246587,0.0,3.10526160149,12.9394160272,11.4783764442,0.0,11.4783764442
 06/04  11:00:00,22.7805961182,1.25384823816,5.33488909681,0.0,3.10526160149,13.0865971812,9.26915740915,0.0,9.26915740915
 06/04  12:00:00,23.3070251651,1.37639484395,5.88595269204,0.0,3.10526160149,12.9394160272,8.09090725713,0.0,8.09090725713
 06/04  13:00:00,23.7129546273,1.518119559,6.59170090116,0.0,3.10526160149,12.4978725653,7.20721964312,0.0,7.20721964312
 06/04  14:00:00,24.785816251,1.71836909033,7.61149414754,0.0,3.10526160149,12.3506914113,6.3235320291,0.0,6.3235320291
 06/04  15:00:00,27.4076657719,1.94245280694,8.64425049847,0.0,4.02872759285,12.7922348732,7.20721964312,0.0,7.20721964312
 06/04  16:00:00,36.2249759675,2.19686456221,9.75679555145,0.0,6.50191812146,17.7693977319,8.38546979514,0.0,8.38546979514
 06/04  17:00:00,45.1810290909,2.51260510176,11.1664676598,0.0,8.38069375907,23.1212625696,11.0365326372,0.0,11.0365326372
 06/04  18:00:00,48.5137174255,2.70540104804,12.0454605519,0.0,10.6415932552,23.1212625696,12.9511891342,0.0,12.9511891342
 06/04  19:00:00,46.1647434623,2.5358670144,10.8352986005,0.0,12.3080778603,20.4854999863,12.3620640582,0.0,12.3620640582
 06/04  20:00:00,47.4013990525,2.11365523815,8.4701201936,0.0,12.456681583,19.8967753704,11.3310951752,0.0,11.3310951752
 06/04  21:00:00,40.9118753175,1.78206019876,6.88285918659,0.0,9.18739968257,17.702556249,9.26915740915,0.0,9.26915740915
 06/04  22:00:00,32.1058104424,1.41834275653,5.37582431543,0.0,5.91811778209,14.0365255879,8.09090725713,0.0,8.09090725713
 06/04  23:00:00,24.5157144144,1.07021650024,4.03036361508,0.0,3.54045821811,10.5176760807,4.55615680107,0.0,4.55615680107
 06/04  24:00:00,19.2956704902,0.755132455982,2.82865929083,0.0,2.55330491699,7.80157382632,1.46325015202,0.0,1.46325015202
 06/05  01:00:00,17.4903231171,0.506622923762,1.86054606584,0.0,2.55330491699,7.21284921042,0.873018564651,0.0,0.873018564651
 06/05  02:00:00,16.2925316252,0.321735268517,1.14200453726,0.0,2.55330491699,6.91848690247,0.431961893432,0.0,0.431961893432
 06/05  03:00:00,15.7089764521,0.2317457918,0.795619994818,0.0,2.55330491699,6.7713057485,0.431946670903,0.0,0.431946670903
 06/05  04:00:00,17.698112484,0.212099317146,0.727909053637,0.0,3.82705111198,7.57405300124,0.872650719001,0.0,0.872650719001
 06/05  05:00:00,19.7775690253,0.258337020624,0.901015429499,0.0,6.02426329834,9.91545327661,4.24833011539,0.0,4.24833011539
 06/05  06:00:00,23.5387448535,0.486972577239,1.79380462104,0.0,6.51253267309,14.7454349813,14.0744586709,0.0,14.0744586709
 06/05  07:00:00,27.7711509566,0.731718058169,2.86233260785,0.0,6.01364874671,18.163451543,14.9538554448,0.0,14.9538554448
 06/05  08:00:00,27.9754559837,1.03612017881,3.7079860633,0.0,4.35151303671,18.8798367041,14.3670979888,0.0,14.3670979888
 06/05  09:00:00,26.5528295221,1.26725131653,4.87786030437,0.0,3.78894180059,16.6187760998,12.6068357306,0.0,12.6068357306
 06/05  10:00:00,25.0106762819,1.49656725281,6.02301783102,0.0,3.78894180059,13.7021493968,11.4333275658,0.0,11.4333275658
 06/05  11:00:00,25.8614670011,1.62210478587,6.60108986334,0.0,3.78894180059,13.8493305508,9.23299975673,0.0,9.23299975673
 06/05  12:00:00,26.6420556943,1.8105384703,7.50368609027,0.0,3.69398621738,13.6338449159,8.05949159191,0.0,8.05949159191
 06/05  13:00:00,27.4154446843,1.97681443618,8.38908251224,0.0,3.78894180059,13.2606059349,7.1793604683,0.0,7.1793604683
 06/05  14:00:00,28.2418998064,2.13529834548,9.20423487912,0.0,3.78894180059,13.1134247809,6.29922934469,0.0,6.29922934469
 06/05  15:00:00,30.8334514999,2.34779743341,10.2182780313,0.0,4.71240779196,13.5549682428,7.1793604683,0.0,7.1793604683
 06/05  16:00:00,39.6892301314,2.6018554408,11.3696452681,0.0,7.18559832057,18.5321311015,8.35286863312,0.0,8.35286863312
 06/05  17:00:00,46.1656489129,2.62693563332,11.8432275878,0.0,8.38069375907,23.3147919321,10.993262004,0.0,10.993262004
 06/05  18:00:00,48.7671257128,2.74495949167,12.2593103955,0.0,10.6415932552,23.1212625696,12.9002127718,0.0,12.9002127718
 06/05  19:00:00,46.1193965347,2.51637975492,10.8094389325,0.0,12.3080778603,20.4854999863,12.3134586894,0.0,12.3134586894
 06/05  20:00:00,46.516204503,2.09423102981,8.49718318577,0.0,12.456681583,19.8967753704,11.2866390452,0.0,11.2866390452
 06/05  21:00:00,40.9562046294,1.76844582128,6.94080287599,0.0,9.18739968257,17.702556249,9.23299975673,0.0,9.23299975673
 06/05  22:00:00,32.2440205565,1.42682825979,5.50554892622,0.0,5.91811778209,14.0365255879,8.05949159191,0.0,8.05949159191
 06/05  23:00:00,24.2925504961,1.02634473099,3.85107146601,0.0,3.54045821811,10.5176760807,4.53896709746,0.0,4.53896709746
 06/05  24:00:00,18.8206828436,0.667810977341,2.44099312285,0.0,2.55330491699,7.80157382632,1.45850816482,0.0,1.45850816482
 06/06  01:00:00,17.2087960174,0.453388377422,1.63225351249,0.0,2.55330491699,7.21284921042,0.870654596503,0.0,0.870654596503
 06/06  02:00:00,16.2776809714,0.318569877376,1.13031927455,0.0,2.55330491699,6.91848690247,0.431371368493,0.0,0.431371368493
 06/06  03:00:00,15.8226620432,0.253822316982,0.887229060769,0.0,2.55330491699,6.7713057485,0.431356309421,0.0,0.431356309421
 06/06  04:00:00,17.6996286608,0.212781864643,0.728742682933,0.0,3.82705111198,7.57405300124,0.870290708767,0.0,0.870290708767
 06/06  05:00:00,19.5929899328,0.222876802888,0.751896554761,0.0,6.02426329834,9.91545327661,4.23243248595,0.0,4.23243248595
 06/06  06:00:00,22.9934068352,0.387599813219,1.34783936681,0.0,6.51253267309,14.7454349813,14.0191817696,0.0,14.0191817696
 06/06  07:00:00,27.0656315345,0.608539569929,2.27999167405,0.0,6.01364874671,18.163451543,14.8950538632,0.0,14.8950538632
 06/06  08:00:00,27.4053844778,0.946883351667,3.22715138451,0.0,4.35151303671,18.8798367041,14.3106484572,0.0,14.3106484572
 06/06  09:00:00,25.5844500786,1.10992031346,4.06681186403,0.0,3.78894180059,16.6187760998,12.5574423903,0.0,12.5574423903
 06/06  10:00:00,24.2160595338,1.37021011088,5.35475822485,0.0,3.78894180059,13.7021493968,11.3886383531,0.0,11.3886383531
 06/06  11:00:00,26.0620849521,1.64138653991,6.78242606026,0.0,3.78894180059,13.8493305508,9.19713078342,0.0,9.19713078342
 06/06  12:00:00,27.535598761,1.92729900121,8.280468626,0.0,3.69398621738,13.6338449159,8.02832674625,0.0,8.02832674625
 06/06  13:00:00,29.1324291053,2.21214185806,9.8707395114,0.0,3.78894180059,13.2606059349,7.15172371837,0.0,7.15172371837
 06/06  14:00:00,31.0086063887,2.51837782865,11.5878619782,0.0,3.78894180059,13.1134247809,6.2751206905,0.0,6.2751206905
 06/06  15:00:00,34.3054979213,2.83137667433,13.2067452118,0.0,4.71240779196,13.5549682428,7.15172371837,0.0,7.15172371837
 06/06  16:00:00,43.8069436552,3.17320909862,14.9160051341,0.0,7.18559832057,18.5321311015,8.32052775554,0.0,8.32052775554
 06/06  17:00:00,51.1257716184,3.32068028835,16.1096056382,0.0,8.38069375907,23.3147919321,10.9503368392,0.0,10.9503368392
 06/06  18:00:00,54.2127120638,3.5035490736,16.9463071646,0.0,10.6415932552,23.1212625696,12.8496433996,0.0,12.8496433996
 06/06  19:00:00,51.9432124471,3.3313096147,15.8183249851,0.0,12.3080778603,20.4854999863,12.265241381,0.0,12.265241381
 06/06  20:00:00,52.6750456451,2.99379675841,13.7564585993,0.0,12.456681583,19.8967753704,11.2425378485,0.0,11.2425378485
 06/06  21:00:00,46.6866886962,2.65398973608,11.785743028,0.0,9.18739968257,17.702556249,9.19713078342,0.0,9.19713078342
 06/06  22:00:00,36.9438468766,2.19243573615,9.43976777002,0.0,5.91811778209,14.0365255879,8.02832674625,0.0,8.02832674625
 06/06  23:00:00,28.6495183181,1.77047424226,7.4639097767,0.0,3.54045821811,10.5176760807,4.52191463474,0.0,4.52191463474
 06/06  24:00:00,23.3486916287,1.46556751894,6.1712453664,0.0,2.55330491699,7.80157382632,1.45380403717,0.0,1.45380403717
 06/07  01:00:00,21.3695311804,1.21136475669,5.03501229621,0.0,2.55330491699,7.21284921042,0.868309919176,0.0,0.868309919176
 06/07  02:00:00,19.9290889847,1.00094590868,4.09935125652,0.0,2.55330491699,6.91848690247,0.43078567612,0.0,0.43078567612
 06/07  03:00:00,19.0610553674,0.862480440304,3.5169642616,0.0,2.55330491699,6.7713057485,0.430770784091,0.0,0.430770784091
 06/07  04:00:00,20.8328666978,0.800716030529,3.27404655403,0.0,3.82705111198,7.57405300124,0.867950075789,0.0,0.867950075789
 06/07  05:00:00,22.9804964577,0.855909836779,3.50637004578,0.0,6.02426329834,9.91545327661,4.21666650983,0.0,4.21666650983
