Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  06:00:00,27.344823212,1.18139076312,4.90546479365,0.0,6.51253267309,14.7454349813,13.9643658277,0.0,13.9643658277
 06/07  07:00:00,32.1530449554,1.5003436529,6.475601012,0.0,6.01364874671,18.163451543,14.8367429382,0.0,14.8367429382
 06/07  08:00:00,33.0060794553,1.85245733697,7.92227237669,0.0,4.35151303671,18.8798367041,14.2546699572,0.0,14.2546699572
 06/07  09:00:00,32.8392101495,2.23634817497,10.1951440733,0.0,3.78894180059,16.6187760998,12.5084612027,0.0,12.5084612027
 06/07  10:00:00,32.8375255772,2.65582814876,12.6906062304,0.0,3.78894180059,13.7021493968,11.3443220405,0.0,11.3443220405
 06/07  11:00:00,36.8676480353,3.16965534827,16.0597203352,0.0,3.78894180059,13.8493305508,9.16156111149,0.0,9.16156111149
 06/07  12:00:00,40.7979390528,3.72121003868,19.7488978804,0.0,3.69398621738,13.6338449159,7.99742194932,0.0,7.99742194932
 06/07  13:00:00,44.0031822549,4.15929712314,22.7943373959,0.0,3.78894180059,13.2606059349,7.1243175777,0.0,7.1243175777
 06/07  14:00:00,46.6596786777,4.5048527466,25.2524593493,0.0,3.78894180059,13.1134247809,6.25121320608,0.0,6.25121320608
 06/07  15:00:00,49.5843003186,4.72197611197,26.5949481715,0.0,4.71240779196,13.5549682428,7.1243175777,0.0,7.1243175777
 06/07  16:00:00,58.1285589137,4.90013094223,27.510698549,0.0,7.18559832057,18.5321311015,8.28845673986,0.0,8.28845673986
 06/07  17:00:00,64.6058037483,4.91419406305,27.9961239935,0.0,8.38069375907,23.3147919321,10.9077698547,0.0,10.9077698547
 06/07  18:00:00,66.4726628001,4.93117519065,27.7786317839,0.0,10.6415932552,23.1212625696,12.7994959932,0.0,12.7994959932
 06/07  19:00:00,64.031170769,4.81418941731,26.4234035043,0.0,12.3080778603,20.4854999863,12.2174264122,0.0,12.2174264122
 06/07  20:00:00,64.2584301875,4.49675541972,23.8368844803,0.0,12.456681583,19.8967753704,11.1988046453,0.0,11.1988046453
 06/07  21:00:00,55.2756355898,3.867468949,19.1612107087,0.0,9.18739968257,17.702556249,9.16156111149,0.0,9.16156111149
 06/07  22:00:00,42.7828492181,3.08551045439,14.3856953932,0.0,5.91811778209,14.0365255879,7.99742194932,0.0,7.99742194932
 06/07  23:00:00,33.0249901562,2.46859410722,11.1412617499,0.0,3.54045821811,10.5176760807,4.50500446284,0.0,4.50500446284
 06/07  24:00:00,26.7037270526,2.01477265737,8.97707565182,0.0,2.55330491699,7.80157382632,1.44913916216,0.0,1.44913916216
 06/08  01:00:00,24.9276930357,1.79781565159,8.00672325665,0.0,2.55330491699,7.21284921042,0.86598522863,0.0,0.86598522863
 06/08  02:00:00,23.6232130297,1.62207826409,7.17234294617,0.0,2.55330491699,6.91848690247,0.430204990056,0.0,0.430204990056
 06/08  03:00:00,22.6414499121,1.4732543904,6.48658485616,0.0,2.55330491699,6.7713057485,0.430190268572,0.0,0.430190268572
 06/08  04:00:00,24.1485120314,1.37463936485,6.01576855329,0.0,3.82705111198,7.57405300124,0.865629513972,0.0,0.865629513972
 06/08  05:00:00,26.3653729999,1.44383608886,6.3033203358,0.0,6.02426329834,9.91545327661,4.20103685556,0.0,4.20103685556
 06/08  06:00:00,31.6615821134,1.89201157951,8.51160287868,0.0,6.51253267309,14.7454349813,13.9100270761,0.0,13.9100270761
 06/08  07:00:00,37.779487317,2.37878071157,11.2236063149,0.0,6.01364874671,18.163451543,14.7789399381,0.0,14.7789399381
 06/08  08:00:00,39.8492682094,2.84412129093,13.7737971769,0.0,4.35151303671,18.8798367041,14.1991790664,0.0,14.1991790664
 06/08  09:00:00,38.9865681099,3.11137145921,15.4674787495,0.0,3.78894180059,16.6187760998,12.4599066732,0.0,12.4599066732
 06/08  10:00:00,38.3241015887,3.40084341032,17.4321669803,0.0,3.78894180059,13.7021493968,11.3003917519,0.0,11.3003917519
 06/08  11:00:00,40.4746724092,3.63035566016,19.2060443972,0.0,3.78894180059,13.8493305508,9.12630127454,0.0,9.12630127454
 06/08  12:00:00,41.5799992923,3.79989585784,20.4522723007,0.0,3.69398621738,13.6338449159,7.96678635329,0.0,7.96678635329
 06/08  13:00:00,42.4295091604,3.92774913238,21.4522122922,0.0,3.78894180059,13.2606059349,7.09715016235,0.0,7.09715016235
 06/08  14:00:00,43.77817038,4.10909877772,22.7667050205,0.0,3.78894180059,13.1134247809,6.22751397141,0.0,6.22751397141
 06/08  15:00:00,46.1318204359,4.28735443713,23.5770899635,0.0,4.71240779196,13.5549682428,7.09715016235,0.0,7.09715016235
 06/08  16:00:00,54.9500741823,4.52178561474,24.710559145,0.0,7.18559832057,18.5321311015,8.2566650836,0.0,8.2566650836
 06/08  17:00:00,61.9956218315,4.62862243556,25.6715137042,0.0,8.38069375907,23.3147919321,10.8655736564,0.0,10.8655736564
 06/08  18:00:00,64.2990082137,4.72532458592,25.8108278022,0.0,10.6415932552,23.1212625696,12.7497854035,0.0,12.7497854035
 06/08  19:00:00,60.887734329,4.48753719359,23.606619288,0.0,12.3080778603,20.4854999863,12.1700279428,0.0,12.1700279428
 06/08  20:00:00,60.0491319949,3.99072980064,20.1336119068,0.0,12.456681583,19.8967753704,11.1554523867,0.0,11.1554523867
 06/08  21:00:00,52.5272080953,3.47533090101,16.8049212622,0.0,9.18739968257,17.702556249,9.12630127454,0.0,9.12630127454
 06/08  22:00:00,41.7436618528,2.90158267408,13.5304358083,0.0,5.91811778209,14.0365255879,7.96678635329,0.0,7.96678635329
 06/08  23:00:00,32.6573920658,2.3870686023,10.8551891644,0.0,3.54045821811,10.5176760807,4.48824158954,0.0,4.48824158954
 06/08  24:00:00,26.3899761658,1.95194402574,8.72615339672,0.0,2.55330491699,7.80157382632,1.44451492125,0.0,1.44451492125
 06/09  01:00:00,23.6860661291,1.60072110041,6.96219090126,0.0,2.55330491699,7.21284921042,0.86368121487,0.0,0.86368121487
 06/09  02:00:00,21.6520706793,1.30657785075,5.51670100911,0.0,2.55330491699,6.91848690247,0.429629482559,0.0,0.429629482559
 06/09  03:00:00,20.3718600012,1.10413439363,4.58611494207,0.0,2.55330491699,6.7713057485,0.429614935035,0.0,0.429614935035
 06/09  04:00:00,21.7820515912,0.982081764669,4.04186571326,0.0,3.82705111198,7.57405300124,0.863329711263,0.0,0.863329711263
 06/09  05:00:00,23.6171716519,0.983839446372,4.01511563035,0.0,6.02426329834,9.91545327661,4.18554815134,0.0,4.18554815134
 06/09  06:00:00,28.1545035944,1.32981184852,5.56672409063,0.0,6.51253267309,14.7454349813,13.8561816041,0.0,13.8561816041
 06/09  07:00:00,34.2833457542,1.83471481772,8.27153064592,0.0,6.01364874671,18.163451543,14.7216619805,0.0,14.7216619805
 06/09  08:00:00,35.8578012952,2.26163019126,10.3648213623,0.0,4.35151303671,18.8798367041,14.1441922179,0.0,14.1441922179
 06/09  09:00:00,34.1923469254,2.43208730044,11.3525417238,0.0,3.78894180059,16.6187760998,12.4117931806,0.0,12.4117931806
 06/09  10:00:00,32.6606739228,2.63300631467,12.5365764101,0.0,3.78894180059,13.7021493968,11.2568604967,0.0,11.2568604967
 06/09  11:00:00,33.7092566378,2.76940486571,13.3015794202,0.0,3.78894180059,13.8493305508,9.09136171446,0.0,9.09136171446
 06/09  12:00:00,34.9079051132,2.99265854805,14.5874154314,0.0,3.69398621738,13.6338449159,7.9364290306,0.0,7.9364290306
 06/09  13:00:00,35.4792378182,3.13068900854,15.2990010738,0.0,3.78894180059,13.2606059349,7.0702295177,0.0,7.0702295177
 06/09  14:00:00,36.4169859714,3.30531176702,16.2093076225,0.0,3.78894180059,13.1134247809,6.2040300048,0.0,6.2040300048
 06/09  15:00:00,39.0303828875,3.49593182063,17.2670750317,0.0,4.71240779196,13.5549682428,7.0702295177,0.0,7.0702295177
 06/09  16:00:00,47.5450286756,3.6769736276,18.1503256255,0.0,7.18559832057,18.5321311015,8.22516220156,0.0,8.22516220156
 06/09  17:00:00,55.9523389582,3.9587738029,20.2980794635,0.0,8.38069375907,23.3147919321,10.8237607403,0.0,10.8237607403
 06/09  18:00:00,56.6581157748,3.8932165462,19.002043403,0.0,10.6415932552,23.1212625696,12.7005263515,0.0,12.7005263515
 06/09  19:00:00,50.0798737861,3.22127814565,14.0650177932,0.0,12.3080778603,20.4854999863,12.1230600096,0.0,12.1230600096
 06/09  20:00:00,49.5914370337,2.6809145834,10.9857321628,0.0,12.456681583,19.8967753704,11.1124939112,0.0,11.1124939112
 06/09  21:00:00,43.9026641995,2.32669594337,9.32901232397,0.0,9.18739968257,17.702556249,9.09136171446,0.0,9.09136171446
 06/09  22:00:00,34.9228123006,1.93357362495,7.67759530517,0.0,5.91811778209,14.0365255879,7.9364290306,0.0,7.9364290306
 06/09  23:00:00,26.9810219805,1.53276911192,6.03311856948,0.0,3.54045821811,10.5176760807,4.47163097901,0.0,4.47163097901
 06/09  24:00:00,21.2849250095,1.14207727784,4.43096898826,0.0,2.55330491699,7.80157382632,1.43993268386,0.0,1.43993268386
 06/10  01:00:00,19.5038823786,0.903626794781,3.47710145637,0.0,2.55330491699,7.21284921042,0.86139856174,0.0,0.86139856174
 06/10  02:00:00,18.3336831787,0.725773450492,2.77911790869,0.0,2.55330491699,6.91848690247,0.429059324342,0.0,0.429059324342
 06/10  03:00:00,17.5029806865,0.586144547803,2.2352254732,0.0,2.55330491699,6.7713057485,0.429044954112,0.0,0.429044954112
 06/10  04:00:00,19.1738318159,0.503049072966,1.91267862968,0.0,3.82705111198,7.57405300124,0.861051349448,0.0,0.861051349448
 06/10  05:00:00,21.1742989728,0.533450953118,2.02263144454,0.0,6.02426329834,9.91545327661,4.17020498366,0.0,4.17020498366
 06/10  06:00:00,24.7059903552,0.718659393455,2.72936330655,0.0,6.51253267309,14.7454349813,13.8028453553,0.0,13.8028453553
 06/10  07:00:00,27.8223148731,0.788373356468,3.05037058851,0.0,6.01364874671,17.9699221805,14.6649260278,0.0,14.6649260278
 06/10  08:00:00,24.9407717701,0.643764933228,2.51207066397,0.0,3.66783283761,18.1171033345,14.0897256955,0.0,14.0897256955
 06/10  09:00:00,21.8802531317,0.597023662112,2.32192513712,0.0,3.10526160149,15.8560427302,12.3641349734,0.0,12.3641349734
 06/10  10:00:00,19.5292079213,0.702616243267,2.78191404872,0.0,3.10526160149,12.9394160272,11.2137411664,0.0,11.2137411664
 06/10  11:00:00,20.2903008159,0.812717904717,3.28572412796,0.0,3.10526160149,13.0865971812,9.05675277826,0.0,9.05675277826
 06/10  12:00:00,21.6307499053,1.07912141514,4.50695086106,0.0,3.10526160149,12.9394160272,7.90635897127,0.0,7.90635897127
 06/10  13:00:00,22.4243380482,1.29074093694,5.53046294411,0.0,3.10526160149,12.4978725653,7.04356361603,0.0,7.04356361603
 06/10  14:00:00,23.2535958807,1.44942019895,6.34822266858,0.0,3.10526160149,12.3506914113,6.1807682608,0.0,6.1807682608
 06/10  15:00:00,26.0193359083,1.69656576976,7.50180767205,0.0,4.02872759285,12.7922348732,7.04356361603,0.0,7.04356361603
 06/10  16:00:00,33.8621227354,1.78659984876,7.80420703285,0.0,6.50191812146,17.7693977319,8.19395742302,0.0,8.19395742302
 06/10  17:00:00,42.4519392332,2.06176273046,8.88822017338,0.0,8.38069375907,23.1212625696,10.7823434887,0.0,10.7823434887
 06/10  18:00:00,45.3746049402,2.21500856724,9.39674054744,0.0,10.6415932552,23.1212625696,12.6517334251,0.0,12.6517334251
 06/10  19:00:00,43.1901107066,2.03116577956,8.36536707974,0.0,12.3080778603,20.4854999863,12.0765365216,0.0,12.0765365216
 06/10  20:00:00,44.6303544938,1.74676422069,6.95879998562,0.0,12.456681583,19.8967753704,11.0699419405,0.0,11.0699419405
 06/10  21:00:00,39.0418727169,1.40824094501,5.3866758398,0.0,9.18739968257,17.702556249,9.05675277826,0.0,9.05675277826
 06/10  22:00:00,29.6227306037,0.932174850771,3.37891238249,0.0,5.91811778209,14.0365255879,7.90635897127,0.0,7.90635897127
 06/10  23:00:00,21.6615992589,0.503525108099,1.74293985167,0.0,3.54045821811,10.5176760807,4.45517755032,0.0,4.45517755032
 06/10  24:00:00,16.9398407197,0.280518144901,0.947443831385,0.0,2.55330491699,7.80157382632,1.43539380698,0.0,1.43539380698
 06/11  01:00:00,15.9338383661,0.188457816077,0.622226422623,0.0,2.55330491699,7.21284921042,0.859137946718,0.0,0.859137946718
 06/11  02:00:00,15.3925817535,0.132238800757,0.431551133241,0.0,2.55330491699,6.91848690247,0.428494684532,0.0,0.428494684532
 06/11  03:00:00,15.0811345098,0.0942635220784,0.305260322258,0.0,2.55330491699,6.7713057485,0.428480494841,0.0,0.428480494841
 06/11  04:00:00,17.1052330904,0.0820368866976,0.265092090477,0.0,3.82705111198,7.57405300124,0.858795103949,0.0,0.858795103949
 06/11  05:00:00,19.1560797788,0.124180931139,0.413682272458,0.0,6.02426329834,9.91545327661,4.15501189594,0.0,4.15501189594
 06/11  06:00:00,22.6115474122,0.300998990707,1.05258076626,0.0,6.51253267309,14.7454349813,13.7500341223,0.0,13.7500341223
 06/11  07:00:00,26.1611814493,0.467014187491,1.7105963337,0.0,6.01364874671,17.9699221805,14.6087488818,0.0,14.6087488818
 06/11  08:00:00,24.017657439,0.467729735407,1.76499153065,0.0,3.66783283761,18.1171033345,14.0357956289,0.0,14.0357956289
 06/11  09:00:00,21.8317052472,0.579153686725,2.291247228,0.0,3.10526160149,15.8560427302,12.316946165,0.0,12.316946165
 06/11  10:00:00,19.7487211651,0.720257475898,2.98378605991,0.0,3.10526160149,12.9394160272,11.1710465302,0.0,11.1710465302
 06/11  11:00:00,20.4281964464,0.811371953749,3.42496570943,0.0,3.10526160149,13.0865971812,9.02248471504,0.0,9.02248471504
 06/11  12:00:00,21.4408589495,1.00905426059,4.38712705973,0.0,3.10526160149,12.9394160272,7.87658508028,0.0,7.87658508028
 06/11  13:00:00,22.2399952903,1.22202902825,5.41483209485,0.0,3.10526160149,12.4978725653,7.01716035421,0.0,7.01716035421
 06/11  14:00:00,23.6154455985,1.47526975414,6.68422283126,0.0,3.10526160149,12.3506914113,6.15773562814,0.0,6.15773562814
 06/11  15:00:00,26.5239503743,1.73914590032,7.96384200753,0.0,4.02872759285,12.7922348732,7.01716035421,0.0,7.01716035421
 06/11  16:00:00,35.5108060999,2.01881367965,9.22067656643,0.0,6.50191812146,17.7693977319,8.16305998897,0.0,8.16305998897
 06/11  17:00:00,44.5651835282,2.34882802194,10.7143991769,0.0,8.38069375907,23.1212625696,10.7413341672,0.0,10.7413341672
 06/11  18:00:00,47.4170938227,2.48382537107,11.1704126261,0.0,10.6415932552,23.1212625696,12.6034210737,0.0,12.6034210737
 06/11  19:00:00,45.050795488,2.30162709286,9.95559054787,0.0,12.3080778603,20.4854999863,12.0304712563,0.0,12.0304712563
 06/11  20:00:00,45.725582279,1.92601088498,7.87478110659,0.0,12.456681583,19.8967753704,11.0278090759,0.0,11.0278090759
 06/11  21:00:00,39.5359585708,1.50737162781,5.78163101086,0.0,9.18739968257,17.702556249,9.02248471504,0.0,9.02248471504
 06/11  22:00:00,30.5856845552,1.11909416228,4.15494702246,0.0,5.91811778209,14.0365255879,7.87658508028,0.0,7.87658508028
 06/11  23:00:00,22.9561984921,0.761542218097,2.77952197488,0.0,3.54045821811,10.5176760807,4.438886176,0.0,4.438886176
 06/11  24:00:00,17.599228044,0.415225346856,1.47212395374,0.0,2.55330491699,7.80157382632,1.43089963476,0.0,1.43089963476
 06/12  01:00:00,16.3856703748,0.281293307297,0.981222940058,0.0,2.55330491699,7.21284921042,0.856900040711,0.0,0.856900040711
 06/12  02:00:00,15.8105763078,0.220563219206,0.761221269074,0.0,2.55330491699,6.91848690247,0.427935730611,0.0,0.427935730611
 06/12  03:00:00,15.4568432475,0.175179492039,0.600053089989,0.0,2.55330491699,6.7713057485,0.427921724621,0.0,0.427921724621
 06/12  04:00:00,17.4301143516,0.152198461517,0.51981177682,0.0,3.82705111198,7.57405300124,0.856561643623,0.0,0.856561643623
 06/12  05:00:00,19.3528102901,0.16739845948,0.567195255428,0.0,6.02426329834,9.91545327661,4.13997338718,0.0,4.13997338718
 06/12  06:00:00,22.803478816,0.3401539165,1.20535724429,0.0,6.51253267309,14.7454349813,13.6977635424,0.0,13.6977635424
 06/12  07:00:00,26.5877448417,0.510444170767,1.90020038035,0.0,6.01364874671,18.163451543,14.5531471787,0.0,14.5531471787
 06/12  08:00:00,25.8616475031,0.680604983237,1.94969277823,0.0,4.35151303671,18.8798367041,13.9824179891,0.0,13.9824179891
 06/12  09:00:00,23.5989972168,0.768931809955,2.42234750566,0.0,3.78894180059,16.6187760998,12.2702407301,0.0,12.2702407301
 06/12  10:00:00,22.2206194901,1.0196960724,3.70983221971,0.0,3.78894180059,13.7021493968,11.1287892319,0.0,11.1287892319
 06/12  11:00:00,23.8926227064,1.27616549416,4.97818486031,0.0,3.78894180059,13.8493305508,8.98856767298,0.0,8.98856767298
 06/12  12:00:00,24.8119545229,1.48895213242,5.99517125676,0.0,3.69398621738,13.6338449159,7.84711617488,0.0,7.84711617488
 06/12  13:00:00,25.6719964424,1.68169432295,6.94075438363,0.0,3.78894180059,13.2606059349,6.99102755131,0.0,6.99102755131
 06/12  14:00:00,25.9765239105,1.7629253834,7.31123194528,0.0,3.78894180059,13.1134247809,6.13493892774,0.0,6.13493892774
 06/12  15:00:00,28.2404490196,1.924233367,8.04883961738,0.0,4.71240779196,13.5549682428,6.99102755131,0.0,6.99102755131
 06/12  16:00:00,37.0452860499,2.17576796229,9.15178866511,0.0,7.18559832057,18.5321311015,8.1324790494,0.0,8.1324790494
 06/12  17:00:00,43.8323096267,2.2235129858,9.91331094909,0.0,8.38069375907,23.3147919321,10.7007449201,0.0,10.7007449201
 06/12  18:00:00,46.2681903891,2.31136100788,10.1939735557,0.0,10.6415932552,23.1212625696,12.5556036045,0.0,12.5556036045
 06/12  19:00:00,44.4457871754,2.1880477553,9.4641615728,0.0,12.3080778603,20.4854999863,11.9848778555,0.0,11.9848778555
 06/12  20:00:00,46.9795472126,2.08979482147,8.96496210368,0.0,12.456681583,19.8967753704,10.9861077946,0.0,10.9861077946
 06/12  21:00:00,42.1898759269,1.89876945297,8.04415054179,0.0,9.18739968257,17.702556249,8.98856767298,0.0,8.98856767298
 06/12  22:00:00,33.5853182942,1.59092045948,6.6827544643,0.0,5.91811778209,14.0365255879,7.84711617488,0.0,7.84711617488
 06/12  23:00:00,26.0053721634,1.27521012094,5.31502774341,0.0,3.54045821811,10.5176760807,4.42276168059,0.0,4.42276168059
 06/12  24:00:00,21.0384800679,1.0293211087,4.29728021582,0.0,2.55330491699,7.80157382632,1.4264514981,0.0,1.4264514981
 06/13  01:00:00,19.6477351715,0.875612808838,3.6489682352,0.0,2.55330491699,7.21284921042,0.854685507856,0.0,0.854685507856
 06/13  02:00:00,18.6177121866,0.737283039694,3.05163732742,0.0,2.55330491699,6.91848690247,0.427382628371,0.0,0.427382628371
 06/13  03:00:00,18.0394273576,0.653747027829,2.70406966426,0.0,2.55330491699,6.7713057485,0.427368809159,0.0,0.427368809159
 06/13  04:00:00,19.7356961024,0.583240874575,2.39435111455,0.0,3.82705111198,7.57405300124,0.854351630562,0.0,0.854351630562
 06/13  05:00:00,21.7866808056,0.623267685924,2.54519654449,0.0,6.02426329834,9.91545327661,4.12509391063,0.0,4.12509391063
 06/13  06:00:00,25.6397753741,0.857251397397,3.52455632153,0.0,6.51253267309,14.7454349813,13.6460490926,0.0,13.6460490926
 06/13  07:00:00,29.285767241,0.992016408467,4.11665054195,0.0,6.01364874671,18.163451543,14.4981373843,0.0,14.4981373843
 06/13  08:00:00,28.5865770925,1.13320308889,4.22202426196,0.0,4.35151303671,18.8798367041,13.9296085833,0.0,13.9296085833
 06/13  09:00:00,26.0398289339,1.18060899137,4.45150204137,0.0,3.78894180059,16.6187760998,12.2240324998,0.0,12.2240324998
 06/13  10:00:00,23.6135888395,1.26552714187,4.85697049964,0.0,3.78894180059,13.7021493968,11.0869817855,0.0,11.0869817855
 06/13  11:00:00,24.6982613428,1.42420020865,5.63578878224,0.0,3.78894180059,13.8493305508,8.95501169627,0.0,8.95501169627
 06/13  12:00:00,25.343091421,1.58152394448,6.43373634277,0.0,3.69398621738,13.6338449159,7.81796098201,0.0,7.81796098201
 06/13  13:00:00,26.723654232,1.84531202429,7.82879447186,0.0,3.78894180059,13.2606059349,6.96517294631,0.0,6.96517294631
 06/13  14:00:00,27.1506567448,1.93367270675,8.31461745623,0.0,3.78894180059,13.1134247809,6.11238491061,0.0,6.11238491061
 06/13  15:00:00,29.9526653418,2.18787509004,9.49741421656,0.0,4.71240779196,13.5549682428,6.96517294631,0.0,6.96517294631
 06/13  16:00:00,39.1776872673,2.47940230324,10.9805555415,0.0,7.18559832057,18.5321311015,8.10222366057,0.0,8.10222366057
 06/13  17:00:00,46.3487139014,2.6074276985,12.0458005111,0.0,8.38069375907,23.3147919321,10.6605877677,0.0,10.6605877677
 06/13  18:00:00,48.6352371382,2.69933645069,12.1730448619,0.0,10.6415932552,23.1212625696,12.5082951783,0.0,12.5082951783
 06/13  19:00:00,46.4430311841,2.51847886525,11.1309744715,0.0,12.3080778603,20.4854999863,11.9397698212,0.0,11.9397698212
 06/13  20:00:00,48.1099215932,2.28945883011,9.89567247561,0.0,12.456681583,19.8967753704,10.9448504462,0.0,10.9448504462
 06/13  21:00:00,43.1209150025,2.06303298962,8.81092608081,0.0,9.18739968257,17.702556249,8.95501169627,0.0,8.95501169627
 06/13  22:00:00,34.3015529831,1.72260100633,7.26730860628,0.0,5.91811778209,14.0365255879,7.81796098201,0.0,7.81796098201
 06/13  23:00:00,26.6218361745,1.39089442046,5.81580745492,0.0,3.54045821811,10.5176760807,4.40680883921,0.0,4.40680883921
 06/13  24:00:00,21.1723641014,1.06505802062,4.39542733742,0.0,2.55330491699,7.80157382632,1.42205071427,0.0,1.42205071427
 06/14  01:00:00,19.9994164209,0.947510459183,3.92875183428,0.0,2.55330491699,7.21284921042,0.852495005318,0.0,0.852495005318
 06/14  02:00:00,19.5045102774,0.899903857114,3.77581460085,0.0,2.55330491699,6.91848690247,0.42683554186,0.0,0.42683554186
 06/14  03:00:00,19.0028800694,0.830534459584,3.4907349443,0.0,2.55330491699,6.7713057485,0.426821912421,0.0,0.426821912421
 06/14  04:00:00,20.5497571118,0.736759638045,3.05489336052,0.0,3.82705111198,7.57405300124,0.852165719895,0.0,0.852165719895
 06/14  05:00:00,22.5320046534,0.766622090381,3.14716598788,0.0,6.02426329834,9.91545327661,4.11037787249,0.0,4.11037787249
 06/14  06:00:00,26.3870602173,1.00001136542,4.12908119663,0.0,6.51253267309,14.7454349813,13.5949060857,0.0,13.5949060857
 06/14  07:00:00,30.1302952668,1.14635955825,4.80683541806,0.0,6.01364874671,18.163451543,14.4437357893,0.0,14.4437357893
 06/14  08:00:00,29.8557062333,1.35604508215,5.26831140947,0.0,4.35151303671,18.8798367041,13.8773830504,0.0,13.8773830504
 06/14  09:00:00,27.4499678168,1.4215702578,5.62067965789,0.0,3.78894180059,16.6187760998,12.1783351585,0.0,12.1783351585
 06/14  10:00:00,26.5809096783,1.76231045298,7.3275080273,0.0,3.78894180059,13.7021493968,11.0456365719,0.0,11.0456365719
 06/14  11:00:00,28.7272813859,2.07037042441,9.01863860965,0.0,3.78894180059,13.8493305508,8.92182672221,0.0,8.92182672221
 06/14  12:00:00,30.2123560995,2.34204510726,10.5424798585,0.0,3.69398621738,13.6338449159,7.78912813569,0.0,7.78912813569
 06/14  13:00:00,31.3549759147,2.54640693365,11.7590212451,0.0,3.78894180059,13.2606059349,6.9396041958,0.0,6.9396041958
 06/14  14:00:00,32.5793126379,2.7571126182,12.9198334379,0.0,3.78894180059,13.1134247809,6.09008025591,0.0,6.09008025591
 06/14  15:00:00,35.6114216843,3.03144163572,14.3126040134,0.0,4.71240779196,13.5549682428,6.9396041958,0.0,6.9396041958
 06/14  16:00:00,44.7949762839,3.33496566007,15.7422812013,0.0,7.18559832057,18.5321311015,8.07230278232,0.0,8.07230278232
 06/14  17:00:00,51.7783862002,3.41796750508,16.6649330033,0.0,8.38069375907,23.3147919321,10.620874602,0.0,10.620874602
 06/14  18:00:00,55.1877872682,3.6362110108,17.7887204318,0.0,10.6415932552,23.1212625696,12.4615098051,0.0,12.4615098051
 06/14  19:00:00,51.2054524502,3.26048995567,15.1513846473,0.0,12.3080778603,20.4854999863,11.8951605118,0.0,11.8951605118
 06/14  20:00:00,50.8794199134,2.78585263453,12.1687769914,0.0,12.456681583,19.8967753704,10.9040492486,0.0,10.9040492486
 06/14  21:00:00,45.7076737724,2.51852591876,10.9421919215,0.0,9.18739968257,17.702556249,8.92182672221,0.0,8.92182672221
 06/14  22:00:00,37.0966375072,2.19585884923,9.58913528749,0.0,5.91811778209,14.0365255879,7.78912813569,0.0,7.78912813569
 06/14  23:00:00,29.2418053238,1.83266026748,7.99401075718,0.0,3.54045821811,10.5176760807,4.39103237613,0.0,4.39103237613
 06/14  24:00:00,23.5098034414,1.46615684922,6.33176784875,0.0,2.55330491699,7.80157382632,1.41769858652,0.0,1.41769858652
 06/15  01:00:00,20.9261343308,1.12154214169,4.68143806162,0.0,2.55330491699,7.21284921042,0.850329183095,0.0,0.850329183095
 06/15  02:00:00,19.1287689343,0.85257319063,3.44740392425,0.0,2.55330491699,6.91848690247,0.42629463334,0.0,0.42629463334
 06/15  03:00:00,18.1222594178,0.690036934607,2.75061181766,0.0,2.55330491699,6.7713057485,0.426281196582,0.0,0.426281196582
 06/15  04:00:00,19.3064952372,0.52264898342,2.02574214049,0.0,3.82705111198,7.57405300124,0.850004559595,0.0,0.850004559595
 06/15  05:00:00,21.2613108263,0.54443225857,2.0986619925,0.0,6.02426329834,9.91545327661,4.09582963058,0.0,4.09582963058
 06/15  06:00:00,25.4808248427,0.853051616902,3.36980557056,0.0,6.51253267309,14.7454349813,13.5443496648,0.0,13.5443496648
 06/15  07:00:00,30.0742257285,1.15648434574,4.74064109223,0.0,6.01364874671,18.163451543,14.3899585042,0.0,14.3899585042
 06/15  08:00:00,30.2207328194,1.42560637171,5.56377670602,0.0,4.35151303671,18.8798367041,13.8257568567,0.0,13.8257568567
 06/15  09:00:00,28.0851214534,1.54094790529,6.13645564695,0.0,3.78894180059,16.6187760998,12.1331622389,0.0,12.1331622389
 06/15  10:00:00,26.5713330013,1.76810340844,7.31213839483,0.0,3.78894180059,13.7021493968,11.0047658352,0.0,11.0047658352
 06/15  11:00:00,27.980157217,1.97002105154,8.3718638136,0.0,3.78894180059,13.8493305508,8.88902257822,0.0,8.88902257822
 06/15  12:00:00,29.10892151,2.18332493148,9.59776544473,0.0,3.69398621738,13.6338449159,7.76062617452,0.0,7.76062617452
 06/15  13:00:00,29.8496015658,2.33750339193,10.462550438,0.0,3.78894180059,13.2606059349,6.91432887174,0.0,6.91432887174
 06/15  14:00:00,31.3295874931,2.58958501179,11.8376358995,0.0,3.78894180059,13.1134247809,6.06803156897,0.0,6.06803156897
 06/15  15:00:00,34.4304034405,2.8613948549,13.3016325504,0.0,4.71240779196,13.5549682428,6.91432887174,0.0,6.91432887174
 06/15  16:00:00,42.3138038069,2.98525106865,13.6108233157,0.0,7.18559832057,18.5321311015,8.04272527544,0.0,8.04272527544
 06/15  17:00:00,48.5182806447,2.96076509651,13.8620298564,0.0,8.38069375907,23.3147919321,10.5816171838,0.0,10.5816171838
 06/15  18:00:00,51.4276407684,3.09288173311,14.5719032098,0.0,10.6415932552,23.1212625696,12.4152613398,0.0,12.4152613398
 06/15  19:00:00,49.4594340283,2.98019927236,13.6856569087,0.0,12.3080778603,20.4854999863,11.8510631379,0.0,11.8510631379
 06/15  20:00:00,50.3958216119,2.65678928662,11.8142420378,0.0,12.456681583,19.8967753704,10.8637162847,0.0,10.8637162847
 06/15  21:00:00,44.239731893,2.26649036862,9.72628559227,0.0,9.18739968257,17.702556249,8.88902257822,0.0,8.88902257822
 06/15  22:00:00,34.5146338026,1.78857976604,7.41441066607,0.0,5.91811778209,14.0365255879,7.76062617452,0.0,7.76062617452
 06/15  23:00:00,26.2532978734,1.35848102249,5.47968255181,0.0,3.54045821811,10.5176760807,4.37543696341,0.0,4.37543696341
 06/15  24:00:00,20.616864757,0.993537583102,3.91144843052,0.0,2.55330491699,7.80157382632,1.4133964037,0.0,1.4133964037
 06/16  01:00:00,18.4129448635,0.6868822541,2.60290848198,0.0,2.55330491699,7.21284921042,0.848188683823,0.0,0.848188683823
 06/16  02:00:00,16.8648349879,0.438642118019,1.59740105044,0.0,2.55330491699,6.91848690247,0.42576006323,0.0,0.42576006323
 06/16  03:00:00,16.1625858471,0.322818580656,1.15815660094,0.0,2.55330491699,6.7713057485,0.425746821981,0.0,0.425746821981
 06/16  04:00:00,18.0370756892,0.279973114471,0.998998461437,0.0,3.82705111198,7.57405300124,0.847868790281,0.0,0.847868790281
 06/16  05:00:00,19.9089366744,0.286597713979,1.00412238521,0.0,6.02426329834,9.91545327661,4.08145349306,0.0,4.08145349306
 06/16  06:00:00,23.1826594622,0.424933740871,1.49975806615,0.0,6.51253267309,14.7454349813,13.4943947998,0.0,13.4943947998
 06/16  07:00:00,26.7327477602,0.552018118042,2.00362935165,0.0,6.01364874671,18.163451543,14.3368214544,0.0,14.3368214544
 06/16  08:00:00,26.217415712,0.753016072237,2.23304989814,0.0,4.35151303671,18.8798367041,13.7747452907,0.0,13.7747452907
 06/16  09:00:00,23.7594684658,0.814583652858,2.53716691179,0.0,3.78894180059,16.6187760998,12.0885271186,0.0,12.0885271186
 06/16  10:00:00,22.1243506548,1.04111605895,3.59214339786,0.0,3.78894180059,13.7021493968,10.9643816787,0.0,10.9643816787
 06/16  11:00:00,23.7154368059,1.287947902,4.78921655207,0.0,3.78894180059,13.8493305508,8.85660897892,0.0,8.85660897892
 06/16  12:00:00,24.7188384197,1.51039743158,5.88060985432,0.0,3.69398621738,13.6338449159,7.73246353906,0.0,7.73246353906
 06/16  13:00:00,25.7861926554,1.72721625417,7.00942866538,0.0,3.78894180059,13.2606059349,6.88935445917,0.0,6.88935445917
 06/16  14:00:00,26.8021297112,1.93093930593,7.96882382347,0.0,3.78894180059,13.1134247809,6.04624537927,0.0,6.04624537927
 06/16  15:00:00,29.2543127531,2.1317658292,8.85517088868,0.0,4.71240779196,13.5549682428,6.88935445917,0.0,6.88935445917
 06/16  16:00:00,37.3583792004,2.27296733342,9.36768244448,0.0,7.18559832057,18.5321311015,8.01349989902,0.0,8.01349989902
 06/16  17:00:00,43.5357519774,2.2336399202,9.60662636539,0.0,8.38069375907,23.3147919321,10.5428271387,0.0,10.5428271387
 06/16  18:00:00,46.2521440004,2.38398954475,10.1052986301,0.0,10.6415932552,23.1212625696,12.3695634785,0.0,12.3695634785
 06/16  19:00:00,44.0284426112,2.17954304509,9.05532171877,0.0,12.3080778603,20.4854999863,11.8074907585,0.0,11.8074907585
 06/16  20:00:00,45.8785642955,1.96515411874,7.98861988937,0.0,12.456681583,19.8967753704,10.8238634987,0.0,10.8238634987
 06/16  21:00:00,40.7913442032,1.71755759651,6.82683067456,0.0,9.18739968257,17.702556249,8.85660897892,0.0,8.85660897892
 06/16  22:00:00,32.2853518393,1.41307665979,5.56063180908,0.0,5.91811778209,14.0365255879,7.73246353906,0.0,7.73246353906
 06/16  23:00:00,24.6761094223,1.07691711786,4.18405800534,0.0,3.54045821811,10.5176760807,4.36002721949,0.0,4.36002721949
 06/16  24:00:00,18.9366782662,0.677734211605,2.5470653112,0.0,2.55330491699,7.80157382632,1.40914543986,0.0,1.40914543986
 06/17  01:00:00,17.0015787538,0.406608109956,1.47181651644,0.0,2.55330491699,7.21284921042,0.84607414258,0.0,0.84607414258
 06/17  02:00:00,16.2857198467,0.316433263511,1.14049476375,0.0,2.55330491699,6.91848690247,0.425231990063,0.0,0.425231990063
 06/17  03:00:00,16.0621738503,0.296876748138,1.08368643664,0.0,2.55330491699,6.7713057485,0.425218947068,0.0,0.425218947068
 06/17  04:00:00,18.2705738512,0.319577234591,1.19289250331,0.0,3.82705111198,7.57405300124,0.845759045032,0.0,0.845759045032
 06/17  05:00:00,20.3865282106,0.372830704898,1.39548093049,0.0,6.02426329834,9.91545327661,4.06725371716,0.0,4.06725371716
 06/17  06:00:00,23.7747560476,0.526986845184,1.98980154723,0.0,6.51253267309,14.7454349813,13.4450562822,0.0,13.4450562822
 06/17  07:00:00,26.6878698118,0.562810282894,2.14148860077,0.0,6.01364874671,17.9699221805,14.2843403761,0.0,14.2843403761
 06/17  08:00:00,24.1958157686,0.495273397443,1.91560619821,0.0,3.66783283761,18.1171033345,13.724363459,0.0,13.724363459
 06/17  09:00:00,21.4898823109,0.514841927059,2.01373605139,0.0,3.10526160149,15.8560427302,12.0444430157,0.0,12.0444430157
 06/17  10:00:00,19.0537320867,0.604708017943,2.40434643945,0.0,3.10526160149,12.9394160272,10.9244960618,0.0,10.9244960618
 06/17  11:00:00,19.555177628,0.664957800752,2.69836104409,0.0,3.10526160149,13.0865971812,8.8245955233,0.0,8.8245955233
 06/17  12:00:00,19.3658451711,0.66039116147,2.66077638047,0.0,3.10526160149,12.9394160272,7.70464856942,0.0,7.70464856942
 06/17  13:00:00,18.7287270518,0.624960743875,2.50063214078,0.0,3.10526160149,12.4978725653,6.86468835402,0.0,6.86468835402
 06/17  14:00:00,18.6091013751,0.631949584152,2.52119877777,0.0,3.10526160149,12.3506914113,6.02472813861,0.0,6.02472813861
 06/17  15:00:00,20.1378563155,0.666415904686,2.65047794438,0.0,4.02872759285,12.7922348732,6.86468835402,0.0,6.86468835402
 06/17  16:00:00,27.9851480366,0.754650267958,2.95918191485,0.0,6.50191812146,17.7693977319,7.98463530789,0.0,7.98463530789
 06/17  17:00:00,36.096569455,0.947375655709,3.64723746997,0.0,8.38069375907,23.1212625696,10.5045159541,0.0,10.5045159541
 06/17  18:00:00,38.9613900338,1.07722521548,4.12130899281,0.0,10.6415932552,23.1212625696,12.3244297542,0.0,12.3244297542
 06/17  19:00:00,37.7418950633,1.02898501625,3.9193321997,0.0,12.3080778603,20.4854999863,11.7644562772,0.0,11.7644562772
 06/17  20:00:00,40.2979368651,0.917876469733,3.45527010798,0.0,12.456681583,19.8967753704,10.7845026926,0.0,10.7845026926
 06/17  21:00:00,35.9693943266,0.785838714729,2.93659967976,0.0,9.18739968257,17.702556249,8.8245955233,0.0,8.8245955233
 06/17  22:00:00,27.9747973513,0.56554523509,2.0976087458,0.0,5.91811778209,14.0365255879,7.70464856942,0.0,7.70464856942
 06/17  23:00:00,21.2208158359,0.386776965406,1.41890457141,0.0,3.54045821811,10.5176760807,4.3448077078,0.0,4.3448077078
 06/17  24:00:00,16.9195349998,0.260555555353,0.94710070108,0.0,2.55330491699,7.80157382632,1.40494695388,0.0,1.40494695388
 06/18  01:00:00,16.0572498342,0.203100773068,0.730994933674,0.0,2.55330491699,7.21284921042,0.843986186702,0.0,0.843986186702
 06/18  02:00:00,15.5849982712,0.165193264397,0.591013187365,0.0,2.55330491699,6.91848690247,0.42471057044,0.0,0.42471057044
 06/18  03:00:00,15.279544351,0.131176078518,0.466757607017,0.0,2.55330491699,6.7713057485,0.42469772836,0.0,0.42469772836
 06/18  04:00:00,17.2652776199,0.111798449577,0.395375057108,0.0,3.82705111198,7.57405300124,0.843675949198,0.0,0.843675949198
 06/18  05:00:00,19.3198766474,0.15399491521,0.547665157026,0.0,6.02426329834,9.91545327661,4.05323450792,0.0,4.05323450792
 06/18  06:00:00,22.4301387039,0.256006298674,0.916164749996,0.0,6.51253267309,14.7454349813,13.3963487212,0.0,13.3963487212
 06/18  07:00:00,25.2040406864,0.264025064724,0.956444693591,0.0,6.01364874671,17.9699221805,14.2325308108,0.0,14.2325308108
 06/18  08:00:00,22.9449442527,0.246240181808,0.913767897944,0.0,3.66783283761,18.1171033345,13.6746262817,0.0,13.6746262817
 06/18  09:00:00,20.5990103461,0.342042629528,1.29566338416,0.0,3.10526160149,15.8560427302,12.0009229855,0.0,12.0009229855
 06/18  10:00:00,18.405054037,0.478492520826,1.88188388686,0.0,3.10526160149,12.9394160272,10.8851207964,0.0,10.8851207964
 06/18  11:00:00,19.0996572838,0.571143747013,2.3366547536,0.0,3.10526160149,13.0865971812,8.79299169184,0.0,8.79299169184
 06/18  12:00:00,19.536535581,0.671451248562,2.82040670334,0.0,3.10526160149,12.9394160272,7.67718950275,0.0,7.67718950275
 06/18  13:00:00,19.8709411084,0.815706551998,3.45210038925,0.0,3.10526160149,12.4978725653,6.84033786093,0.0,6.84033786093
 06/18  14:00:00,20.1534911142,0.901207661394,3.79633043963,0.0,3.10526160149,12.3506914113,6.00348621911,0.0,6.00348621911
 06/18  15:00:00,22.9776660947,1.17291179743,4.98379183081,0.0,4.02872759285,12.7922348732,6.84033786093,0.0,6.84033786093
 06/18  16:00:00,32.2947101532,1.50704702883,6.51634727053,0.0,6.50191812146,17.7693977319,7.95614005002,0.0,7.95614005002
 06/18  17:00:00,40.727659231,1.73783520932,7.48786769237,0.0,8.38069375907,23.1212625696,10.4666949755,0.0,10.4666949755
 06/18  18:00:00,43.6555389221,1.87435600664,8.01832708988,0.0,10.6415932552,23.1212625696,12.2798735328,0.0,12.2798735328
 06/18  19:00:00,42.2989689409,1.83665764866,7.66873344496,0.0,12.3080778603,20.4854999863,11.7219724382,0.0,11.7219724382
 06/18  20:00:00,43.4474573352,1.51794346672,6.00472358108,0.0,12.456681583,19.8967753704,10.7456455228,0.0,10.7456455228
 06/18  21:00:00,37.8372297744,1.17545967151,4.41481417081,0.0,9.18739968257,17.702556249,8.79299169184,0.0,8.79299169184
 06/18  22:00:00,28.9225591933,0.781904208911,2.82901161395,0.0,5.91811778209,14.0365255879,7.67718950275,0.0,7.67718950275
 06/18  23:00:00,21.4177455198,0.44226018791,1.56035103281,0.0,3.54045821811,10.5176760807,4.32978293546,0.0,4.32978293546
 06/18  24:00:00,16.8935850814,0.264364208991,0.917342129033,0.0,2.55330491699,7.80157382632,1.40080218909,0.0,1.40080218909
 06/19  01:00:00,15.9534619276,0.187811637791,0.642496162346,0.0,2.55330491699,7.21284921042,0.841925435586,0.0,0.841925435586
 06/19  02:00:00,15.4026627974,0.131033381291,0.44283759659,0.0,2.55330491699,6.91848690247,0.424195958978,0.0,0.424195958978
 06/19  03:00:00,15.0767716657,0.0909757025543,0.30418529765,0.0,2.55330491699,6.7713057485,0.424183320393,0.0,0.424183320393
 06/19  04:00:00,17.0914610932,0.0773638473634,0.255993132567,0.0,3.82705111198,7.57405300124,0.841620120208,0.0,0.841620120208
 06/19  05:00:00,19.008225155,0.0907144203261,0.299294159456,0.0,6.02426329834,9.91545327661,4.03940001692,0.0,4.03940001692
 06/19  06:00:00,22.3771242654,0.25026769183,0.868888918386,0.0,6.51253267309,14.7454349813,13.3482865393,0.0,13.3482865393
 06/19  07:00:00,25.9188525129,0.380566102936,1.36118611943,0.0,6.01364874671,18.163451543,14.1814081015,0.0,14.1814081015
 06/19  08:00:00,26.1768617326,0.727840624128,2.21767136687,0.0,4.35151303671,18.8798367041,13.625548488,0.0,13.625548488
 06/19  09:00:00,24.3632628201,0.882266574378,3.07327834462,0.0,3.78894180059,16.6187760998,11.957979916,0.0,11.957979916
 06/19  10:00:00,21.9287893959,0.965908995258,3.47178920265,0.0,3.78894180059,13.7021493968,10.846267543,0.0,10.846267543
 06/19  11:00:00,23.3227846936,1.1666380118,4.51787432988,0.0,3.78894180059,13.8493305508,8.76180684372,0.0,8.76180684372
 06/19  12:00:00,24.0441605546,1.35112972617,5.36519969467,0.0,3.69398621738,13.6338449159,7.65009447077,0.0,7.65009447077
 06/19  13:00:00,24.3810649492,1.4511036265,5.88041358684,0.0,3.78894180059,13.2606059349,6.81631019106,0.0,6.81631019106
 06/19  14:00:00,25.3081324306,1.63682861772,6.76893723105,0.0,3.78894180059,13.1134247809,5.98252591135,0.0,5.98252591135
 06/19  15:00:00,27.5450037058,1.80138064838,7.47624702222,0.0,4.71240779196,13.5549682428,6.81631019106,0.0,6.81631019106
 06/19  16:00:00,36.3478406124,2.01307081873,8.61704037119,0.0,7.18559832057,18.5321311015,7.92802256401,0.0,7.92802256401
 06/19  17:00:00,43.070259255,2.04798128718,9.32679227604,0.0,8.38069375907,23.3147919321,10.4293754031,0.0,10.4293754031
 06/19  18:00:00,45.979142846,2.22426074595,9.9920262745,0.0,10.6415932552,23.1212625696,12.2359080092,0.0,12.2359080092
 06/19  19:00:00,44.4721558444,2.16667496613,9.51190303099,0.0,12.3080778603,20.4854999863,11.6800518227,0.0,11.6800518227
 06/19  20:00:00,45.8095481636,1.88511418593,7.99964369021,0.0,12.456681583,19.8967753704,10.7073034964,0.0,10.7073034964
 06/19  21:00:00,39.9902714448,1.53743720863,6.20587830406,0.0,9.18739968257,17.702556249,8.76180684372,0.0,8.76180684372
 06/19  22:00:00,30.8611041269,1.14058697569,4.4088737808,0.0,5.91811778209,14.0365255879,7.65009447077,0.0,7.65009447077
 06/19  23:00:00,23.2895821491,0.809261367769,3.0651864822,0.0,3.54045821811,10.5176760807,4.31495735193,0.0,4.31495735193
 06/19  24:00:00,18.1767703485,0.520887613215,1.94400399194,0.0,2.55330491699,7.80157382632,1.39671237295,0.0,1.39671237295
 06/20  01:00:00,16.814996687,0.361763092991,1.33007946658,0.0,2.55330491699,7.21284921042,0.839892500512,0.0,0.839892500512
 06/20  02:00:00,16.1599794331,0.287295236631,1.04389237705,0.0,2.55330491699,6.91848690247,0.423688308267,0.0,0.423688308267
 06/20  03:00:00,15.7837261996,0.23981241435,0.862303119719,0.0,2.55330491699,6.7713057485,0.423675875678,0.0,0.423675875678
 06/20  04:00:00,17.7279436935,0.212589749572,0.757249830718,0.0,3.82705111198,7.57405300124,0.839592167393,0.0,0.839592167393
 06/20  05:00:00,19.6767059433,0.232941215492,0.825548152636,0.0,6.02426329834,9.91545327661,4.02575434108,0.0,4.02575434108
 06/20  06:00:00,22.7169054516,0.320205221035,1.13873257532,0.0,6.51253267309,14.7454349813,13.3008839678,0.0,13.3008839678
 06/20  07:00:00,25.9261660096,0.378606523118,1.37045919592,0.0,6.01364874671,18.163451543,14.1309873877,0.0,14.1309873877
 06/20  08:00:00,25.7564291216,0.657961602775,1.86711777725,0.0,4.35151303671,18.8798367041,13.5771446119,0.0,13.5771446119
 06/20  09:00:00,23.9507673363,0.825994163955,2.71705527119,0.0,3.78894180059,16.6187760998,11.9156265243,0.0,11.9156265243
 06/20  10:00:00,21.9396406597,0.975862904917,3.47268655672,0.0,3.78894180059,13.7021493968,10.8079478076,0.0,10.8079478076
 06/20  11:00:00,22.5696285329,1.06681633363,3.86453984742,0.0,3.78894180059,13.8493305508,8.73105021402,0.0,8.73105021402
 06/20  12:00:00,22.5287270491,1.12972377226,4.07117214308,0.0,3.69398621738,13.6338449159,7.62337149743,0.0,7.62337149743
 06/20  13:00:00,22.5700716306,1.19313336869,4.32739052605,0.0,3.78894180059,13.2606059349,6.79261245999,0.0,6.79261245999
 06/20  14:00:00,22.3504175409,1.18918536812,4.25886559096,0.0,3.78894180059,13.1134247809,5.96185342254,0.0,5.96185342254
 06/20  15:00:00,24.2000852191,1.28512252987,4.64758665405,0.0,4.71240779196,13.5549682428,6.79261245999,0.0,6.79261245999
 06/20  16:00:00,32.4164280692,1.43461254334,5.26408610337,0.0,7.18559832057,18.5321311015,7.90029117658,0.0,7.90029117658
 06/20  17:00:00,38.8966756716,1.42860954979,5.7725804301,0.0,8.38069375907,23.3147919321,10.3925682889,0.0,10.3925682889
 06/20  18:00:00,41.2842000059,1.50992079189,6.01142338842,0.0,10.6415932552,23.1212625696,12.1925462034,0.0,12.1925462034
 06/20  19:00:00,39.4637024347,1.37819980732,5.29192478009,0.0,12.3080778603,20.4854999863,11.6387068451,0.0,11.6387068451
 06/20  20:00:00,41.50530288,1.17786600579,4.40264658681,0.0,12.456681583,19.8967753704,10.6694879681,0.0,10.6694879681
 06/20  21:00:00,36.8880043993,0.990100912822,3.65094755441,0.0,9.18739968257,17.702556249,8.73105021402,0.0,8.73105021402
 06/20  22:00:00,28.5801721039,0.702733494413,2.56579523901,0.0,5.91811778209,14.0365255879,7.62337149743,0.0,7.62337149743
 06/20  23:00:00,21.6477206847,0.479118488549,1.75346789711,0.0,3.54045821811,10.5176760807,4.30033534765,0.0,4.30033534765
 06/20  24:00:00,17.1611032178,0.313361550137,1.13586292428,0.0,2.55330491699,7.80157382632,1.39267871659,0.0,1.39267871659
 06/21  01:00:00,16.200995001,0.235693207014,0.842147666492,0.0,2.55330491699,7.21284921042,0.837887984458,0.0,0.837887984458
 06/21  02:00:00,15.7342536127,0.197986918447,0.707474874748,0.0,2.55330491699,6.91848690247,0.423187768825,0.0,0.423187768825
 06/21  03:00:00,15.5043634989,0.17897522669,0.643777606754,0.0,2.55330491699,6.7713057485,0.423175544652,0.0,0.423175544652
 06/21  04:00:00,17.5874537371,0.179584117635,0.649765506205,0.0,3.82705111198,7.57405300124,0.837592691798,0.0,0.837592691798
 06/21  05:00:00,19.656834139,0.223621052174,0.814996511667,0.0,6.02426329834,9.91545327661,4.01230152143,0.0,4.01230152143
 06/21  06:00:00,22.7591404113,0.32172695563,1.17944580044,0.0,6.51253267309,14.7454349813,13.2541550428,0.0,13.2541550428
 06/21  07:00:00,26.0561708509,0.397790064476,1.48128049592,0.0,6.01364874671,18.163451543,14.0812836009,0.0,14.0812836009
 06/21  08:00:00,25.3874443009,0.586243044861,1.56985151441,0.0,4.35151303671,18.8798367041,13.5294289876,0.0,13.5294289876
 06/21  09:00:00,22.6478680544,0.596169785994,1.64398036731,0.0,3.78894180059,16.6187760998,11.873875353,0.0,11.873875353
 06/21  10:00:00,20.1309666265,0.666721671221,1.9731537573,0.0,3.78894180059,13.7021493968,10.7701729384,0.0,10.7701729384
 06/21  11:00:00,20.5146514133,0.708167631518,2.16821142995,0.0,3.78894180059,13.8493305508,8.70073091105,0.0,8.70073091105
 06/21  12:00:00,20.2550014353,0.722727276521,2.204443025,0.0,3.69398621738,13.6338449159,7.59702849649,0.0,7.59702849649
 06/21  13:00:00,20.1501948668,0.747849724178,2.35279740681,0.0,3.78894180059,13.2606059349,6.76925168556,0.0,6.76925168556
 06/21  14:00:00,19.9131601616,0.729768958749,2.28102462099,0.0,3.78894180059,13.1134247809,5.94147487464,0.0,5.94147487464
 06/21  15:00:00,21.5850243025,0.791481192959,2.52616707434,0.0,4.71240779196,13.5549682428,6.76925168556,0.0,6.76925168556
 06/21  16:00:00,30.0184995837,0.977446239972,3.32332392118,0.0,7.18559832057,18.5321311015,7.87295410013,0.0,7.87295410013
 06/21  17:00:00,37.3766546221,1.13021492348,4.55095400685,0.0,8.38069375907,23.3147919321,10.3562845329,0.0,10.3562845329
 06/21  18:00:00,40.4743347556,1.33964607663,5.37183285339,0.0,10.6415932552,23.1212625696,12.1498009566,0.0,12.1498009566
 06/21  19:00:00,39.2899549356,1.30034753383,5.19602955443,0.0,12.3080778603,20.4854999863,11.5979497493,0.0,11.5979497493
 06/21  20:00:00,41.4008910842,1.1167078588,4.35939293795,0.0,12.456681583,19.8967753704,10.6322101365,0.0,10.6322101365
 06/21  21:00:00,36.4845933718,0.88472557166,3.35291186801,0.0,9.18739968257,17.702556249,8.70073091105,0.0,8.70073091105
 06/21  22:00:00,28.0911742026,0.590408110714,2.18912272143,0.0,5.91811778209,14.0365255879,7.59702849649,0.0,7.59702849649
 06/21  23:00:00,21.2155077876,0.387918276724,1.41245521179,0.0,3.54045821811,10.5176760807,4.28592125279,0.0,4.28592125279
 06/21  24:00:00,16.8786081176,0.253691491492,0.913037882692,0.0,2.55330491699,7.80157382632,1.38870241456,0.0,1.38870241456
 06/22  01:00:00,15.9386711519,0.179513301105,0.636003723383,0.0,2.55330491699,7.21284921042,0.835912481913,0.0,0.835912481913
 06/22  02:00:00,15.4471623125,0.136845595774,0.481524897206,0.0,2.55330491699,6.91848690247,0.422694489051,0.0,0.422694489051
 06/22  03:00:00,15.2012862875,0.115076935969,0.404598686007,0.0,2.55330491699,6.7713057485,0.422682475636,0.0,0.422682475636
 06/22  04:00:00,17.164677072,0.0915652864555,0.315007672241,0.0,3.82705111198,7.57405300124,0.835622286009,0.0,0.835622286009
 06/22  05:00:00,19.0327509171,0.0953522350453,0.319182106903,0.0,6.02426329834,9.91545327661,3.99904554192,0.0,3.99904554192
 06/22  06:00:00,22.2765860156,0.229201345052,0.789417015311,0.0,6.51253267309,14.7454349813,13.208113601,0.0,13.208113601
 06/22  07:00:00,26.1309123851,0.419010535711,1.53480155882,0.0,6.01364874671,18.163451543,14.0323114603,0.0,14.0323114603
 06/22  08:00:00,26.4448684441,0.768416165816,2.44510253662,0.0,4.35151303671,18.8798367041,13.4824157457,0.0,13.4824157457
 06/22  09:00:00,24.8362405139,0.953793526855,3.47472908588,0.0,3.78894180059,16.6187760998,11.8327387663,0.0,11.8327387663
 06/22  10:00:00,23.1671285565,1.14980950297,4.52622785549,0.0,3.78894180059,13.7021493968,10.7329541218,0.0,10.7329541218
 06/22  11:00:00,24.805228007,1.38713966606,5.77981598909,0.0,3.78894180059,13.8493305508,8.67085791357,0.0,8.67085791357
 06/22  12:00:00,26.2306403415,1.66573413617,7.23707507154,0.0,3.69398621738,13.6338449159,7.57107326917,0.0,7.57107326917
 06/22  13:00:00,27.0599555855,1.84921497755,8.16119287206,0.0,3.78894180059,13.2606059349,6.74623478587,0.0,6.74623478587
 06/22  14:00:00,29.0679430062,2.17670078285,9.98887564148,0.0,3.78894180059,13.1134247809,5.92139630256,0.0,5.92139630256
 06/22  15:00:00,32.1184797729,2.4533429941,11.3977607437,0.0,4.71240779196,13.5549682428,6.74623478587,0.0,6.74623478587
 06/22  16:00:00,41.5024591266,2.78313328356,13.0015964205,0.0,7.18559832057,18.5321311015,7.84601943027,0.0,7.84601943027
 06/22  17:00:00,49.0073544202,2.95717523406,14.3546934943,0.0,8.38069375907,23.3147919321,10.3205348802,0.0,10.3205348802
 06/22  18:00:00,52.0865976416,3.14841707771,15.1753247383,0.0,10.6415932552,23.1212625696,12.1076849273,0.0,12.1076849273
 06/22  19:00:00,49.8311624271,2.99114308823,14.0464414915,0.0,12.3080778603,20.4854999863,11.5577926051,0.0,11.5577926051
 06/22  20:00:00,49.4898947553,2.51934978467,11.0457546832,0.0,12.456681583,19.8967753704,10.5954810413,0.0,10.5954810413
 06/22  21:00:00,43.5987510912,2.17443358868,9.1773615704,0.0,9.18739968257,17.702556249,8.67085791357,0.0,8.67085791357
 06/22  22:00:00,34.8941288487,1.85023245941,7.73225301889,0.0,5.91811778209,14.0365255879,7.57107326917,0.0,7.57107326917
 06/22  23:00:00,26.8674724684,1.45990476315,5.99243340617,0.0,3.54045821811,10.5176760807,4.27171933596,0.0,4.27171933596
 06/22  24:00:00,21.112082448,1.07393019003,4.32627351461,0.0,2.55330491699,7.80157382632,1.3847846444,0.0,1.3847846444
 06/23  01:00:00,19.0108729657,0.78833058238,3.09938825587,0.0,2.55330491699,7.21284921042,0.833966578709,0.0,0.833966578709
 06/23  02:00:00,17.5841208857,0.568448545094,2.1868805211,0.0,2.55330491699,6.91848690247,0.422208615181,0.0,0.422208615181
 06/23  03:00:00,16.7255049286,0.425602032112,1.61829223103,0.0,2.55330491699,6.7713057485,0.422196814787,0.0,0.422196814787
 06/23  04:00:00,18.3711605166,0.341415563822,1.27164083955,0.0,3.82705111198,7.57405300124,0.833681533971,0.0,0.833681533971
 06/23  05:00:00,20.255371918,0.351354296294,1.28580104649,0.0,6.02426329834,9.91545327661,3.98599032824,0.0,3.98599032824
 06/23  06:00:00,24.1643270076,0.603719064374,2.30264028801,0.0,6.51253267309,14.7454349813,13.1627732755,0.0,13.1627732755
 06/23  07:00:00,29.5268452536,1.04501226623,4.30473269685,0.0,6.01364874671,18.163451543,13.9840854685,0.0,13.9840854685
