Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  12:00:00,35.3742619338,3.07338834573,16.256195959,0.0,3.10526160149,12.9394160272,7.19613288673,0.0,7.19613288673
 07/09  13:00:00,36.6863783199,3.29014094757,17.7931032051,0.0,3.10526160149,12.4978725653,6.41374048445,0.0,6.41374048445
 07/09  14:00:00,38.3523947437,3.52382615278,19.3726155778,0.0,3.10526160149,12.3506914113,5.63134808218,0.0,5.63134808218
 07/09  15:00:00,41.5597239146,3.78690338122,20.9518580669,0.0,4.02872759285,12.7922348732,6.41374048445,0.0,6.41374048445
 07/09  16:00:00,51.4130340172,4.14537168423,22.9963464791,0.0,6.50191812146,17.7693977319,7.45693035415,0.0,7.45693035415
 07/09  17:00:00,61.4726123698,4.57529645982,25.3953595806,0.0,8.38069375907,23.1212625696,9.80410756096,0.0,9.80410756096
 07/09  18:00:00,64.292159163,4.70655522979,25.8227481077,0.0,10.6415932552,23.1212625696,11.4992910992,0.0,11.4992910992
 07/09  19:00:00,61.6023593265,4.54415567877,24.2646258004,0.0,12.3080778603,20.4854999863,10.9776961644,0.0,10.9776961644
 07/09  20:00:00,60.2160204079,4.02605990431,20.2651702162,0.0,12.456681583,19.8967753704,10.0649050284,0.0,10.0649050284
 07/09  21:00:00,52.6728406727,3.5245127594,16.9013719812,0.0,9.18739968257,17.702556249,8.23932275642,0.0,8.23932275642
 07/09  22:00:00,42.7870996382,3.06300681112,14.4124494566,0.0,5.91811778209,14.0365255879,7.19613288673,0.0,7.19613288673
 07/09  23:00:00,34.1223504882,2.60761297057,12.0996032186,0.0,3.54045821811,10.5176760807,4.06656327764,0.0,4.06656327764
 07/09  24:00:00,27.8279183911,2.17429759963,9.94174204805,0.0,2.55330491699,7.80157382632,1.32818986969,0.0,1.32818986969
 07/10  01:00:00,25.5021029903,1.88252801054,8.49642085229,0.0,2.55330491699,7.21284921042,0.805937206192,0.0,0.805937206192
 07/10  02:00:00,23.8991313795,1.65974864708,7.41059091296,0.0,2.55330491699,6.91848690247,0.41521223741,0.0,0.41521223741
 07/10  03:00:00,22.7109998852,1.48045545972,6.54893375999,0.0,2.55330491699,6.7713057485,0.415204334821,0.0,0.415204334821
 07/10  04:00:00,24.1265005143,1.36628175781,6.00211464325,0.0,3.82705111198,7.57405300124,0.805746368295,0.0,0.805746368295
 07/10  05:00:00,26.9275601451,1.38012636002,6.03638387661,0.0,6.02426329834,9.91545327661,3.79826789713,0.0,3.79826789713
 07/10  06:00:00,30.2221511736,1.65022201108,7.31396150738,0.0,6.51253267309,14.7454349813,12.5114045678,0.0,12.5114045678
 07/10  07:00:00,36.3296214031,2.1424201543,10.0101009583,0.0,6.01364874671,18.163451543,13.2913239285,0.0,13.2913239285
 07/10  08:00:00,38.3547680843,2.59364548635,12.5297728563,0.0,4.35151303671,18.8798367041,12.7710683289,0.0,12.7710683289
 07/10  09:00:00,38.5138423703,2.97058288947,15.1355415797,0.0,3.78894180059,16.6187760998,11.2103097775,0.0,11.2103097775
 07/10  10:00:00,38.6973260869,3.36853175547,17.8377031334,0.0,3.78894180059,13.7021493968,10.1698040843,0.0,10.1698040843
 07/10  11:00:00,40.9484850766,3.63147466153,19.6787380632,0.0,3.78894180059,13.8493305508,8.21885590979,0.0,8.21885590979
 07/10  12:00:00,42.8981797779,3.90770524653,21.6626433976,0.0,3.69398621738,13.6338449159,7.17835021671,0.0,7.17835021671
 07/10  13:00:00,44.0008873101,4.08809276347,22.8632468108,0.0,3.78894180059,13.2606059349,6.39797094689,0.0,6.39797094689
 07/10  14:00:00,43.2567803413,4.05147408152,22.3029396779,0.0,3.78894180059,13.1134247809,5.61759167707,0.0,5.61759167707
 07/10  15:00:00,42.5216664908,3.84728507543,20.4070053803,0.0,4.71240779196,13.5549682428,6.39797094689,0.0,6.39797094689
 07/10  16:00:00,48.2629222087,3.77951958824,18.7656731979,0.0,7.18559832057,18.5321311015,7.43847663998,0.0,7.43847663998
 07/10  17:00:00,54.0732532892,3.75871908621,18.6190485113,0.0,8.38069375907,23.3147919321,9.77961444943,0.0,9.77961444943
 07/10  18:00:00,57.0515921528,3.92986851048,19.3588678168,0.0,10.6415932552,23.1212625696,11.4704362007,0.0,11.4704362007
 07/10  19:00:00,53.7696799204,3.60454069601,17.3715613771,0.0,12.3080778603,20.4854999863,10.9501833541,0.0,10.9501833541
 07/10  20:00:00,54.4957610006,3.25235931676,15.3186113965,0.0,12.456681583,19.8967753704,10.0397408727,0.0,10.0397408727
 07/10  21:00:00,48.8804333249,2.9616215206,13.6718558722,0.0,9.18739968257,17.702556249,8.21885590979,0.0,8.21885590979
 07/10  22:00:00,39.8080528531,2.6037815603,11.8926279224,0.0,5.91811778209,14.0365255879,7.17835021671,0.0,7.17835021671
 07/10  23:00:00,31.8575280604,2.2461926913,10.19620107,0.0,3.54045821811,10.5176760807,4.05683313744,0.0,4.05683313744
 07/10  24:00:00,26.2280952962,1.90880251114,8.60741404172,0.0,2.55330491699,7.80157382632,1.32550569309,0.0,1.32550569309
 07/11  01:00:00,24.4158327247,1.69592993146,7.59674866582,0.0,2.55330491699,7.21284921042,0.804613400848,0.0,0.804613400848
 07/11  02:00:00,23.2786850889,1.54698232931,6.90291094011,0.0,2.55330491699,6.91848690247,0.41488196382,0.0,0.41488196382
 07/11  03:00:00,22.5700916143,1.44481919411,6.44366175471,0.0,2.55330491699,6.7713057485,0.414874303045,0.0,0.414874303045
 07/11  04:00:00,24.4298684543,1.40463786966,6.26712647142,0.0,3.82705111198,7.57405300124,0.804428404935,0.0,0.804428404935
 07/11  05:00:00,27.6814256738,1.4933870728,6.67698869251,0.0,6.02426329834,9.91545327661,3.78942475499,0.0,3.78942475499
 07/11  06:00:00,30.9454474024,1.76717619853,7.9203035487,0.0,6.51253267309,14.7454349813,12.4807607986,0.0,12.4807607986
 07/11  07:00:00,35.0064005609,1.95615952884,8.87314074157,0.0,6.01364874671,18.163451543,13.2587372494,0.0,13.2587372494
 07/11  08:00:00,34.7497872749,2.12378356465,9.3946539686,0.0,4.35151303671,18.8798367041,12.7397851732,0.0,12.7397851732
 07/11  09:00:00,32.4953935108,2.20287682196,9.88479878777,0.0,3.78894180059,16.6187760998,11.1829370164,0.0,11.1829370164
 07/11  10:00:00,31.8831709665,2.53685389914,11.8552258693,0.0,3.78894180059,13.7021493968,10.1450382529,0.0,10.1450382529
 07/11  11:00:00,34.1645589446,2.84755363696,13.6787329558,0.0,3.78894180059,13.8493305508,8.19897807138,0.0,8.19897807138
 07/11  12:00:00,35.0029784414,3.02809287707,14.6470544306,0.0,3.69398621738,13.6338449159,7.16107930792,0.0,7.16107930792
 07/11  13:00:00,35.3919768245,3.12119267943,15.2212364093,0.0,3.78894180059,13.2606059349,6.38265523532,0.0,6.38265523532
 07/11  14:00:00,35.9811977879,3.22396082063,15.8548703854,0.0,3.78894180059,13.1134247809,5.60423116273,0.0,5.60423116273
 07/11  15:00:00,38.128332049,3.34911081905,16.5118451948,0.0,4.71240779196,13.5549682428,6.38265523532,0.0,6.38265523532
 07/11  16:00:00,46.3775377037,3.51277122852,17.1470370527,0.0,7.18559832057,18.5321311015,7.42055399878,0.0,7.42055399878
 07/11  17:00:00,52.5276724089,3.46890266057,17.3632840565,0.0,8.38069375907,23.3147919321,9.75582621657,0.0,9.75582621657
 07/11  18:00:00,55.0269522402,3.5812811595,17.6828152552,0.0,10.6415932552,23.1212625696,11.4424117072,0.0,11.4424117072
 07/11  19:00:00,51.8600163917,3.31724906842,15.749189476,0.0,12.3080778603,20.4854999863,10.9234623255,0.0,10.9234623255
 07/11  20:00:00,52.1796382822,2.92219045578,13.332657539,0.0,12.456681583,19.8967753704,10.0153009074,0.0,10.0153009074
 07/11  21:00:00,46.2973141685,2.58497415208,11.4653840844,0.0,9.18739968257,17.702556249,8.19897807138,0.0,8.19897807138
 07/11  22:00:00,36.8802571238,2.17306030097,9.39555345244,0.0,5.91811778209,14.0365255879,7.16107930792,0.0,7.16107930792
 07/11  23:00:00,28.7001600428,1.77199522957,7.51303051412,0.0,3.54045821811,10.5176760807,4.04738301754,0.0,4.04738301754
 07/11  24:00:00,22.9401155894,1.39798321174,5.83025363427,0.0,2.55330491699,7.80157382632,1.32289876346,0.0,1.32289876346
 07/12  01:00:00,20.9432707626,1.14020797236,4.6799086628,0.0,2.55330491699,7.21284921042,0.803328463704,0.0,0.803328463704
 07/12  02:00:00,19.5722557114,0.939667562355,3.80379632956,0.0,2.55330491699,6.91848690247,0.414561409905,0.0,0.414561409905
 07/12  03:00:00,18.581923663,0.779460496596,3.12085250087,0.0,2.55330491699,6.7713057485,0.414553991967,0.0,0.414553991967
 07/12  04:00:00,20.1165563271,0.675792933222,2.68265928065,0.0,3.82705111198,7.57405300124,0.803149334272,0.0,0.803149334272
 07/12  05:00:00,22.8884635737,0.683275189389,2.69413847582,0.0,6.02426329834,9.91545327661,3.78084446155,0.0,3.78084446155
 07/12  06:00:00,25.8627819955,0.921106469677,3.68370787065,0.0,6.51253267309,14.7454349813,12.4510335378,0.0,12.4510335378
 07/12  07:00:00,30.5396176921,1.23264130036,5.12987610119,0.0,6.01364874671,18.163451543,13.2271258053,0.0,13.2271258053
 07/12  08:00:00,31.2019343585,1.56913958626,6.40144503062,0.0,4.35151303671,18.8798367041,12.7094382454,0.0,12.7094382454
 07/12  09:00:00,29.3872154231,1.72075234811,7.25874517388,0.0,3.78894180059,16.6187760998,11.1563834547,0.0,11.1563834547
 07/12  10:00:00,27.7283049204,1.91659318961,8.32062053282,0.0,3.78894180059,13.7021493968,10.1210136019,0.0,10.1210136019
 07/12  11:00:00,29.9394225516,2.22054374906,10.0806064507,0.0,3.78894180059,13.8493305508,8.1796951278,0.0,8.1796951278
 07/12  12:00:00,30.4817917366,2.36756738624,10.7863932166,0.0,3.69398621738,13.6338449159,7.14432527498,0.0,7.14432527498
 07/12  13:00:00,30.7191826575,2.45863810325,11.2109968184,0.0,3.78894180059,13.2606059349,6.36779788536,0.0,6.36779788536
 07/12  14:00:00,31.6368259021,2.62285596329,12.111603357,0.0,3.78894180059,13.1134247809,5.59127049574,0.0,5.59127049574
 07/12  15:00:00,34.4611111248,2.83942431342,13.3543107762,0.0,4.71240779196,13.5549682428,6.36779788536,0.0,6.36779788536
 07/12  16:00:00,43.3163624814,3.06200419816,14.5366288608,0.0,7.18559832057,18.5321311015,7.40316773818,0.0,7.40316773818
 07/12  17:00:00,50.7049777404,3.21945310968,15.7900389389,0.0,8.38069375907,23.3147919321,9.73274990704,0.0,9.73274990704
 07/12  18:00:00,53.2750903205,3.33516685558,16.1770676394,0.0,10.6415932552,23.1212625696,11.4152259179,0.0,11.4152259179
 07/12  19:00:00,50.9091821605,3.16764235261,14.9479619606,0.0,12.3080778603,20.4854999863,10.8975409915,0.0,10.8975409915
 07/12  20:00:00,50.9677112874,2.75738485849,12.2855361415,0.0,12.456681583,19.8967753704,9.99159237025,0.0,9.99159237025
 07/12  21:00:00,44.7876594393,2.38560384842,10.1550996587,0.0,9.18739968257,17.702556249,8.1796951278,0.0,8.1796951278
 07/12  22:00:00,35.905275786,2.03261649888,8.56101591666,0.0,5.91811778209,14.0365255879,7.14432527498,0.0,7.14432527498
 07/12  23:00:00,27.949188056,1.65243345942,6.88162029753,0.0,3.54045821811,10.5176760807,4.0382157165,0.0,4.0382157165
 07/12  24:00:00,21.6963011572,1.19354721988,4.79087519397,0.0,2.55330491699,7.80157382632,1.32036985283,0.0,1.32036985283
 07/13  01:00:00,19.2261482814,0.844723323114,3.25827083081,0.0,2.55330491699,7.21284921042,0.802082774414,0.0,0.802082774414
 07/13  02:00:00,17.5445075753,0.573072859759,2.14264289606,0.0,2.55330491699,6.91848690247,0.414250670441,0.0,0.414250670441
 07/13  03:00:00,16.5246445754,0.397080712802,1.44595319706,0.0,2.55330491699,6.7713057485,0.414243496314,0.0,0.414243496314
 07/13  04:00:00,18.3351660456,0.342960545428,1.23410138695,0.0,3.82705111198,7.57405300124,0.801909534744,0.0,0.801909534744
 07/13  05:00:00,21.2248190844,0.372400156973,1.34136901896,0.0,6.02426329834,9.91545327661,3.77252955825,0.0,3.77252955825
 07/13  06:00:00,23.9672899252,0.573363784158,2.13595848591,0.0,6.51253267309,14.7454349813,12.4222315899,0.0,12.4222315899
 07/13  07:00:00,28.672000499,0.900627231598,3.59427297689,0.0,6.01364874671,18.163451543,13.1964989576,0.0,13.1964989576
 07/13  08:00:00,29.9839508724,1.3598951116,5.39270601923,0.0,4.35151303671,18.8798367041,12.6800365325,0.0,12.6800365325
 07/13  09:00:00,28.6480473138,1.58831068494,6.65201872774,0.0,3.78894180059,16.6187760998,11.1306569561,0.0,11.1306569561
 07/13  10:00:00,27.3968091309,1.8467106496,8.05900728325,0.0,3.78894180059,13.7021493968,10.097737246,0.0,10.097737246
 07/13  11:00:00,28.9377117965,2.0650143954,9.23442504927,0.0,3.78894180059,13.8493305508,8.16101278953,0.0,8.16101278953
 07/13  12:00:00,29.9007436914,2.26472476069,10.3081877969,0.0,3.69398621738,13.6338449159,7.12809307943,0.0,7.12809307943
 07/13  13:00:00,30.3141822668,2.38562173995,10.879012791,0.0,3.78894180059,13.2606059349,6.35340329685,0.0,6.35340329685
 07/13  14:00:00,30.4681662728,2.45746915107,11.1083305399,0.0,3.78894180059,13.1134247809,5.57871351428,0.0,5.57871351428
 07/13  15:00:00,32.6088228277,2.59509644539,11.7463503472,0.0,4.71240779196,13.5549682428,6.35340329685,0.0,6.35340329685
 07/13  16:00:00,41.1195827686,2.79472426615,12.60712908,0.0,7.18559832057,18.5321311015,7.38632300696,0.0,7.38632300696
 07/13  17:00:00,48.2626995125,2.91363162516,13.6535821956,0.0,8.38069375907,23.3147919321,9.71039235469,0.0,9.71039235469
 07/13  18:00:00,51.7178446519,3.14571854332,14.8092702831,0.0,10.6415932552,23.1212625696,11.3888868836,0.0,11.3888868836
 07/13  19:00:00,49.0969113056,2.9374453384,13.3658881199,0.0,12.3080778603,20.4854999863,10.8724270286,0.0,10.8724270286
 07/13  20:00:00,49.1308942652,2.49075948477,10.715344493,0.0,12.456681583,19.8967753704,9.96862228221,0.0,9.96862228221
 07/13  21:00:00,43.4043198647,2.16332693858,8.99403699401,0.0,9.18739968257,17.702556249,8.16101278953,0.0,8.16101278953
 07/13  22:00:00,34.6305167388,1.82645440399,7.49241896444,0.0,5.91811778209,14.0365255879,7.12809307943,0.0,7.12809307943
 07/13  23:00:00,26.8563741418,1.4698584661,5.97138137664,0.0,3.54045821811,10.5176760807,4.02933394912,0.0,4.02933394912
 07/13  24:00:00,21.2080363512,1.10126008704,4.3948975208,0.0,2.55330491699,7.80157382632,1.3179197101,0.0,1.3179197101
 07/14  01:00:00,19.4655825662,0.877052872761,3.46537556596,0.0,2.55330491699,7.21284921042,0.800876700928,0.0,0.800876700928
 07/14  02:00:00,18.1870732276,0.685400946501,2.67288046165,0.0,2.55330491699,6.91848690247,0.413949837284,0.0,0.413949837284
 07/14  03:00:00,17.4008413355,0.556776731562,2.16245393848,0.0,2.55330491699,6.7713057485,0.413942907892,0.0,0.413942907892
 07/14  04:00:00,18.9445537976,0.453117964001,1.7333317203,0.0,3.82705111198,7.57405300124,0.800709373118,0.0,0.800709373118
 07/14  05:00:00,21.6821553755,0.454800155068,1.71630531192,0.0,6.02426329834,9.91545327661,3.76448250796,0.0,3.76448250796
 07/14  06:00:00,24.7441119912,0.711529628119,2.77461470793,0.0,6.51253267309,14.7454349813,12.3943634854,0.0,12.3943634854
 07/14  07:00:00,29.7733030667,1.08654024258,4.50966253358,0.0,6.01364874671,18.163451543,13.1668657762,0.0,13.1668657762
 07/14  08:00:00,30.6413094799,1.46489529201,5.94506444628,0.0,4.35151303671,18.8798367041,12.6515887415,0.0,12.6515887415
 07/14  09:00:00,29.0164999073,1.6515860053,6.95719600087,0.0,3.78894180059,16.6187760998,11.1057651392,0.0,11.1057651392
 07/14  10:00:00,27.2519091181,1.83960266142,7.92121525869,0.0,3.78894180059,13.7021493968,10.0752160783,0.0,10.0752160783
 07/14  11:00:00,29.0080277218,2.0875373339,9.28221803601,0.0,3.78894180059,13.8493305508,8.14293658917,0.0,8.14293658917
 07/14  12:00:00,29.9865100908,2.2952774128,10.3634015442,0.0,3.69398621738,13.6338449159,7.11238752829,0.0,7.11238752829
 07/14  13:00:00,30.4153974525,2.37238859749,10.9934611192,0.0,3.78894180059,13.2606059349,6.33947573264,0.0,6.33947573264
 07/14  14:00:00,31.6966538033,2.60455069918,12.1897365223,0.0,3.78894180059,13.1134247809,5.56656393698,0.0,5.56656393698
 07/14  15:00:00,34.2639012074,2.79850213376,13.1980230384,0.0,4.71240779196,13.5549682428,6.33947573264,0.0,6.33947573264
 07/14  16:00:00,43.1829921968,3.05294924683,14.4123135274,0.0,7.18559832057,18.5321311015,7.37002479351,0.0,7.37002479351
 07/14  17:00:00,50.4644689608,3.18523853947,15.5837447296,0.0,8.38069375907,23.3147919321,9.68876018048,0.0,9.68876018048
 07/14  18:00:00,53.6619014685,3.39072583797,16.508319805,0.0,10.6415932552,23.1212625696,11.3634024044,0.0,11.3634024044
 07/14  19:00:00,50.6079428068,3.11359212885,14.7007728307,0.0,12.3080778603,20.4854999863,10.848127874,0.0,10.848127874
 07/14  20:00:00,51.3320243551,2.78176369403,12.6254703736,0.0,12.456681583,19.8967753704,9.9463974457,0.0,9.9463974457
 07/14  21:00:00,45.4198859818,2.44751744254,10.7254126072,0.0,9.18739968257,17.702556249,8.14293658917,0.0,8.14293658917
 07/14  22:00:00,36.0656858736,2.03810923086,8.71593327229,0.0,5.91811778209,14.0365255879,7.11238752829,0.0,7.11238752829
 07/14  23:00:00,27.8990172273,1.63384980377,6.85003312443,0.0,3.54045821811,10.5176760807,4.02074034567,0.0,4.02074034567
 07/14  24:00:00,22.1086788533,1.25361164286,5.14318846706,0.0,2.55330491699,7.80157382632,1.31554906087,0.0,1.31554906087
 07/15  01:00:00,20.1160477493,0.994470533299,3.99842308855,0.0,2.55330491699,7.21284921042,0.799710599375,0.0,0.799710599375
 07/15  02:00:00,18.7581219335,0.793148982046,3.13618113202,0.0,2.55330491699,6.91848690247,0.413658999339,0.0,0.413658999339
 07/15  03:00:00,17.7403037635,0.624985711656,2.43370738635,0.0,2.55330491699,6.7713057485,0.413652315557,0.0,0.413652315557
 07/15  04:00:00,19.2194368063,0.508605676127,1.95272701695,0.0,3.82705111198,7.57405300124,0.79954920438,0.0,0.79954920438
 07/15  05:00:00,21.9430946601,0.507093506931,1.9249512447,0.0,6.02426329834,9.91545327661,3.75670569424,0.0,3.75670569424
 07/15  06:00:00,25.3712248156,0.830219186504,3.28303797393,0.0,6.51253267309,14.7454349813,12.3674374786,0.0,12.3674374786
 07/15  07:00:00,30.8590545708,1.3006957098,5.57478793288,0.0,6.01364874671,17.9699221805,13.1382350368,0.0,13.1382350368
 07/15  08:00:00,29.875492098,1.46965306903,6.62090285607,0.0,3.66783283761,18.1171033345,12.6241032971,0.0,12.6241032971
 07/15  09:00:00,28.5017237596,1.68142204207,7.85899738509,0.0,3.10526160149,15.8560427302,11.0817153755,0.0,11.0817153755
 07/15  10:00:00,27.3284316601,1.93678831926,9.34696571151,0.0,3.10526160149,12.9394160272,10.0534567683,0.0,10.0534567683
 07/15  11:00:00,28.8793677717,2.14344321044,10.5440657781,0.0,3.10526160149,13.0865971812,8.1254718798,0.0,8.1254718798
 07/15  12:00:00,29.8389957686,2.31991317004,11.4744049694,0.0,3.10526160149,12.9394160272,7.09721327261,0.0,7.09721327261
 07/15  13:00:00,30.7576329828,2.52581483107,12.6286839846,0.0,3.10526160149,12.4978725653,6.32601931722,0.0,6.32601931722
 07/15  14:00:00,32.4031788724,2.77379806387,14.1734277955,0.0,3.10526160149,12.3506914113,5.55482536183,0.0,5.55482536183
 07/15  15:00:00,35.5643624457,3.04455161859,15.6988483607,0.0,4.02872759285,12.7922348732,6.32601931722,0.0,6.32601931722
 07/15  16:00:00,45.157730335,3.37303875572,17.5133757255,0.0,6.50191812146,17.7693977319,7.35427792441,0.0,7.35427792441
 07/15  17:00:00,52.2239020572,3.46344781102,17.2584979168,0.0,8.38069375907,23.1212625696,9.66785979058,0.0,9.66785979058
 07/15  18:00:00,53.4185949891,3.37809432033,16.2776448432,0.0,10.6415932552,23.1212625696,11.3387800273,0.0,11.3387800273
 07/15  19:00:00,51.5977348313,3.25960841442,15.5445485696,0.0,12.3080778603,20.4854999863,10.8246507237,0.0,10.8246507237
 07/15  20:00:00,51.9634871004,2.89159820846,13.1470986046,0.0,12.456681583,19.8967753704,9.92492444237,0.0,9.92492444237
 07/15  21:00:00,45.8137247983,2.53085626527,11.0359126009,0.0,9.18739968257,17.702556249,8.1254718798,0.0,8.1254718798
 07/15  22:00:00,36.7450244615,2.15986244493,9.2735186462,0.0,5.91811778209,14.0365255879,7.09721327261,0.0,7.09721327261
 07/15  23:00:00,28.7020605291,1.7736420656,7.51328416441,0.0,3.54045821811,10.5176760807,4.01243745105,0.0,4.01243745105
 07/15  24:00:00,22.9841533295,1.40605040649,5.86622417961,0.0,2.55330491699,7.80157382632,1.31325860719,0.0,1.31325860719
 07/16  01:00:00,21.0974593783,1.16690237919,4.80740287163,0.0,2.55330491699,7.21284921042,0.798584813965,0.0,0.798584813965
 07/16  02:00:00,19.8243129081,0.983824011246,4.01169707738,0.0,2.55330491699,6.91848690247,0.413378242534,0.0,0.413378242534
 07/16  03:00:00,18.8912713026,0.834884795715,3.37477584144,0.0,2.55330491699,6.7713057485,0.413371805193,0.0,0.413371805193
 07/16  04:00:00,20.4548298582,0.737693993486,2.95903175143,0.0,3.82705111198,7.57405300124,0.798429371632,0.0,0.798429371632
 07/16  05:00:00,23.2716780128,0.753247747987,3.00738035634,0.0,6.02426329834,9.91545327661,3.74920142063,0.0,3.74920142063
 07/16  06:00:00,27.079299801,1.12759817619,4.69373396968,0.0,6.51253267309,14.7454349813,12.3414615447,0.0,12.3414615447
 07/16  07:00:00,32.5206752472,1.578014927,6.95908939217,0.0,6.01364874671,17.9699221805,13.1106152179,0.0,13.1106152179
 07/16  08:00:00,31.7937919132,1.76727078288,8.24158495743,0.0,3.66783283761,18.1171033345,12.5975883386,0.0,12.5975883386
 07/16  09:00:00,31.0927067919,2.0565465203,10.0748559392,0.0,3.10526160149,15.8560427302,11.0585147871,0.0,11.0585147871
 07/16  10:00:00,30.8993599675,2.42877309431,12.4259092439,0.0,3.10526160149,12.9394160272,10.0324657597,0.0,10.0324657597
 07/16  11:00:00,33.2384835551,2.72943710693,14.317187665,0.0,3.10526160149,13.0865971812,8.10862383343,0.0,8.10862383343
 07/16  12:00:00,34.311362533,2.90703509513,15.3596498087,0.0,3.10526160149,12.9394160272,7.0825748061,0.0,7.0825748061
 07/16  13:00:00,34.7549742137,3.04440738151,16.1074326651,0.0,3.10526160149,12.4978725653,6.31303803559,0.0,6.31303803559
 07/16  14:00:00,35.5565208119,3.20034859184,16.900219207,0.0,3.10526160149,12.3506914113,5.54350126509,0.0,5.54350126509
 07/16  15:00:00,38.1986903697,3.40444199347,17.9732859097,0.0,4.02872759285,12.7922348732,6.31303803559,0.0,6.31303803559
 07/16  16:00:00,45.8105987322,3.48392793677,18.0553549416,0.0,6.50191812146,17.7693977319,7.33908706293,0.0,7.33908706293
 07/16  17:00:00,54.037094819,3.70463430945,18.8305041803,0.0,8.38069375907,23.1212625696,9.64769737443,0.0,9.64769737443
 07/16  18:00:00,56.9475156464,3.81962620194,19.365033619,0.0,10.6415932552,23.1212625696,11.3150270439,0.0,11.3150270439
 07/16  19:00:00,54.7838702289,3.70871497673,18.2815774049,0.0,12.3080778603,20.4854999863,10.8020025302,0.0,10.8020025302
 07/16  20:00:00,54.7709483535,3.2939619689,15.5521960972,0.0,12.456681583,19.8967753704,9.90420963127,0.0,9.90420963127
 07/16  21:00:00,48.727854905,2.94637989696,13.5345190759,0.0,9.18739968257,17.702556249,8.10862383343,0.0,8.10862383343
 07/16  22:00:00,39.5752198043,2.57694996213,11.6866264717,0.0,5.91811778209,14.0365255879,7.0825748061,0.0,7.0825748061
 07/16  23:00:00,31.4753132339,2.19620292897,9.86397600587,0.0,3.54045821811,10.5176760807,4.00442772409,0.0,4.00442772409
 07/16  24:00:00,25.7143842,1.83625774841,8.16624770824,0.0,2.55330491699,7.80157382632,1.31104902734,0.0,1.31104902734
 07/17  01:00:00,23.8645858109,1.61431840426,7.1271132792,0.0,2.55330491699,7.21284921042,0.797499676887,0.0,0.797499676887
 07/17  02:00:00,22.6546934976,1.45100248827,6.37489918982,0.0,2.55330491699,6.91848690247,0.413107649797,0.0,0.413107649797
 07/17  03:00:00,21.7901654706,1.32199003868,5.78656476644,0.0,2.55330491699,6.7713057485,0.413101459684,0.0,0.413101459684
 07/17  04:00:00,23.4768300499,1.25192847457,5.46679746205,0.0,3.82705111198,7.57405300124,0.79735020599,0.0,0.79735020599
 07/17  05:00:00,26.5205308905,1.30591988761,5.70356109439,0.0,6.02426329834,9.91545327661,3.74197190995,0.0,3.74197190995
 07/17  06:00:00,30.1612675073,1.63079152432,7.27250832781,0.0,6.51253267309,14.7454349813,12.3164433779,0.0,12.3164433779
 07/17  07:00:00,35.1483195226,1.93869355005,9.03252568205,0.0,6.01364874671,18.163451543,13.0840144991,0.0,13.0840144991
 07/17  08:00:00,37.4652765481,2.45816710603,11.7757597005,0.0,4.35151303671,18.8798367041,12.5720517183,0.0,12.5720517183
 07/17  09:00:00,37.3237884527,2.81252706764,14.103543484,0.0,3.78894180059,16.6187760998,11.0361702446,0.0,11.0361702446
 07/17  10:00:00,36.9041878166,3.13828056129,16.2748160573,0.0,3.78894180059,13.7021493968,10.0122492688,0.0,10.0122492688
 07/17  11:00:00,38.9919013055,3.39140446085,17.9622244928,0.0,3.78894180059,13.8493305508,8.09239743946,0.0,8.09239743946
 07/17  12:00:00,40.2743906226,3.62416345457,19.3223960343,0.0,3.69398621738,13.6338449159,7.06847646379,0.0,7.06847646379
 07/17  13:00:00,41.629706674,3.84571749496,20.7344414432,0.0,3.78894180059,13.2606059349,6.30053573204,0.0,6.30053573204
 07/17  14:00:00,43.3609902165,4.09579991587,22.3628237188,0.0,3.78894180059,13.1134247809,5.53259500029,0.0,5.53259500029
 07/17  15:00:00,46.3310238408,4.33121152453,23.7324362812,0.0,4.71240779196,13.5549682428,6.30053573204,0.0,6.30053573204
 07/17  16:00:00,55.7667056169,4.62405685801,25.4249193363,0.0,7.18559832057,18.5321311015,7.32445670771,0.0,7.32445670771
 07/17  17:00:00,61.2408267986,4.54057808032,25.0047630265,0.0,8.38069375907,23.3147919321,9.62827890296,0.0,9.62827890296
 07/17  18:00:00,63.3265990928,4.63692374209,24.9268195252,0.0,10.6415932552,23.1212625696,11.2921504884,0.0,11.2921504884
 07/17  19:00:00,60.9025038897,4.4934018185,23.6155242239,0.0,12.3080778603,20.4854999863,10.7801900006,0.0,10.7801900006
 07/17  20:00:00,61.8397435537,4.22170486396,21.6932484024,0.0,12.456681583,19.8967753704,9.88425914688,0.0,9.88425914688
 07/17  21:00:00,52.4926114042,3.56431438464,16.6813410874,0.0,9.18739968257,17.702556249,8.09239743946,0.0,8.09239743946
 07/17  22:00:00,41.1385880088,2.92152705024,12.9054175881,0.0,5.91811778209,14.0365255879,7.06847646379,0.0,7.06847646379
 07/17  23:00:00,33.2703151415,2.55193111366,11.3032497287,0.0,3.54045821811,10.5176760807,3.99671353679,0.0,3.99671353679
 07/17  24:00:00,27.3800893542,2.16002950841,9.50818110244,0.0,2.55330491699,7.80157382632,1.30892097567,0.0,1.30892097567
 07/18  01:00:00,25.4315228437,1.91467551246,8.39369320382,0.0,2.55330491699,7.21284921042,0.796455508209,0.0,0.796455508209
 07/18  02:00:00,24.1291166727,1.73136990252,7.56895495074,0.0,2.55330491699,6.91848690247,0.412847301032,0.0,0.412847301032
 07/18  03:00:00,23.2754646383,1.6003484268,6.99350554602,0.0,2.55330491699,6.7713057485,0.412841358888,0.0,0.412841358888
 07/18  04:00:00,25.0020992609,1.53450335122,6.70949179643,0.0,3.82705111198,7.57405300124,0.796312026487,0.0,0.796312026487
 07/18  05:00:00,28.9836458149,1.59439615569,6.98536641738,0.0,6.02426329834,9.91545327661,3.73501930369,0.0,3.73501930369
 07/18  06:00:00,31.0288503489,1.81225756574,7.958625128,0.0,6.51253267309,14.7454349813,12.2923903888,0.0,12.2923903888
 07/18  07:00:00,33.9909469563,1.81465628028,7.99919038549,0.0,6.01364874671,18.163451543,13.0584407578,0.0,13.0584407578
 07/18  08:00:00,32.5682973996,1.79694227689,7.54000538115,0.0,4.35151303671,18.8798367041,12.5475009986,0.0,12.5475009986
 07/18  09:00:00,29.5301890304,1.77740790032,7.34506322896,0.0,3.78894180059,16.6187760998,11.0146883651,0.0,11.0146883651
 07/18  10:00:00,28.438524729,2.06108019747,8.88635333348,0.0,3.78894180059,13.7021493968,9.99281328265,0.0,9.99281328265
 07/18  11:00:00,31.545767184,2.50253593953,11.4049588926,0.0,3.78894180059,13.8493305508,8.07679750318,0.0,8.07679750318
 07/18  12:00:00,32.6727457827,2.70108478133,12.6438298677,0.0,3.69398621738,13.6338449159,7.0549224208,0.0,7.0549224208
 07/18  13:00:00,33.2045391566,2.82377000572,13.3312214151,0.0,3.78894180059,13.2606059349,6.28851610901,0.0,6.28851610901
 07/18  14:00:00,34.7167123982,3.06805242071,14.7462933957,0.0,3.78894180059,13.1134247809,5.52210979722,0.0,5.52210979722
 07/18  15:00:00,38.5799148477,3.41926609466,16.8932727179,0.0,4.71240779196,13.5549682428,6.28851610901,0.0,6.28851610901
 07/18  16:00:00,47.7909565783,3.71312689142,18.3601002643,0.0,7.18559832057,18.5321311015,7.31039119139,0.0,7.31039119139
 07/18  17:00:00,54.3142388982,3.76985795397,18.8488952525,0.0,8.38069375907,23.3147919321,9.60961012676,0.0,9.60961012676
 07/18  18:00:00,56.4075404251,3.82410903766,18.820575562,0.0,10.6415932552,23.1212625696,11.2701571356,0.0,11.2701571356
 07/18  19:00:00,53.5464748921,3.58077074212,17.1721263026,0.0,12.3080778603,20.4854999863,10.7592195944,0.0,10.7592195944
 07/18  20:00:00,54.3637347331,3.25828221674,15.1806622289,0.0,12.456681583,19.8967753704,9.86507889735,0.0,9.86507889735
 07/18  21:00:00,48.5376837593,2.93460425766,13.3561235695,0.0,9.18739968257,17.702556249,8.07679750318,0.0,8.07679750318
 07/18  22:00:00,39.2147942984,2.53372331682,11.3694276112,0.0,5.91811778209,14.0365255879,7.0549224208,0.0,7.0549224208
 07/18  23:00:00,31.0095543821,2.13139693492,9.46302314815,0.0,3.54045821811,10.5176760807,3.98929717364,0.0,3.98929717364
 07/18  24:00:00,25.2108586383,1.76041777611,7.7385621188,0.0,2.55330491699,7.80157382632,1.30687508238,0.0,1.30687508238
 07/19  01:00:00,23.2919159471,1.52498143611,6.64378038358,0.0,2.55330491699,7.21284921042,0.795452615789,0.0,0.795452615789
 07/19  02:00:00,21.987716649,1.34462644911,5.81429838037,0.0,2.55330491699,6.91848690247,0.412597273093,0.0,0.412597273093
 07/19  03:00:00,21.074916929,1.20592116204,5.18738510142,0.0,2.55330491699,6.7713057485,0.412591579619,0.0,0.412591579619
 07/19  04:00:00,22.7017295891,1.12499310315,4.81863237274,0.0,3.82705111198,7.57405300124,0.795315139978,0.0,0.795315139978
 07/19  05:00:00,26.5626825746,1.16687092641,4.99192840631,0.0,6.02426329834,9.91545327661,3.72834566131,0.0,3.72834566131
 07/19  06:00:00,28.4713784455,1.36584434893,5.84756644136,0.0,6.51253267309,14.7454349813,12.2693097023,0.0,12.2693097023
 07/19  07:00:00,31.9041158996,1.46084758045,6.26616802865,0.0,6.01364874671,18.163451543,13.0339015676,0.0,13.0339015676
 07/19  08:00:00,31.4389604833,1.61571044822,6.59190029348,0.0,4.35151303671,18.8798367041,12.52394345,0.0,12.52394345
 07/19  09:00:00,28.8665659799,1.6527772032,6.80607087557,0.0,3.78894180059,16.6187760998,10.9940755103,0.0,10.9940755103
 07/19  10:00:00,27.2112437604,1.86384622211,7.85630634025,0.0,3.78894180059,13.7021493968,9.97416355691,0.0,9.97416355691
 07/19  11:00:00,28.4804990388,2.04534580271,8.79688088426,0.0,3.78894180059,13.8493305508,8.06182864436,0.0,8.06182864436
 07/19  12:00:00,30.3356423186,2.35215050867,10.6556606762,0.0,3.69398621738,13.6338449159,7.041916691,0.0,7.041916691
 07/19  13:00:00,31.6076191821,2.56873450295,11.9893369433,0.0,3.78894180059,13.2606059349,6.27698272598,0.0,6.27698272598
 07/19  14:00:00,32.3885860795,2.7125986325,12.7736208652,0.0,3.78894180059,13.1134247809,5.51204876096,0.0,5.51204876096
 07/19  15:00:00,35.1124010064,2.91711102877,13.9279139425,0.0,4.71240779196,13.5549682428,6.27698272598,0.0,6.27698272598
 07/19  16:00:00,43.8130456334,3.15030666626,14.9450095447,0.0,7.18559832057,18.5321311015,7.29689467934,0.0,7.29689467934
 07/19  17:00:00,50.2220952365,3.18538516023,15.3412243845,0.0,8.38069375907,23.3147919321,9.5916965744,0.0,9.5916965744
 07/19  18:00:00,52.7437533604,3.31835191963,15.6625456152,0.0,10.6415932552,23.1212625696,11.2490534986,0.0,11.2490534986
 07/19  19:00:00,50.2709209433,3.13373606067,14.3436070354,0.0,12.3080778603,20.4854999863,10.7390975219,0.0,10.7390975219
 07/19  20:00:00,51.0275747173,2.78797051157,12.3148139183,0.0,12.456681583,19.8967753704,9.84667456274,0.0,9.84667456274
 07/19  21:00:00,45.286176978,2.46197360511,10.5772474408,0.0,9.18739968257,17.702556249,8.06182864436,0.0,8.06182864436
 07/19  22:00:00,36.1852080317,2.07798334554,8.79558131575,0.0,5.91811778209,14.0365255879,7.041916691,0.0,7.041916691
 07/19  23:00:00,28.1719459862,1.68944847397,7.06736321314,0.0,3.54045821811,10.5176760807,3.98218083092,0.0,3.98218083092
 07/19  24:00:00,22.546273343,1.33130825425,5.50308634542,0.0,2.55330491699,7.80157382632,1.30491195336,0.0,1.30491195336
 07/20  01:00:00,20.7189392609,1.09970072107,4.49608441236,0.0,2.55330491699,7.21284921042,0.794491295184,0.0,0.794491295184
 07/20  02:00:00,19.4771361193,0.920630100476,3.72771419936,0.0,2.55330491699,6.91848690247,0.412357639762,0.0,0.412357639762
 07/20  03:00:00,18.6205902204,0.784670794309,3.15430876063,0.0,2.55330491699,6.7713057485,0.412352195619,0.0,0.412352195619
 07/20  04:00:00,20.3044287177,0.709114060095,2.83721054436,0.0,3.82705111198,7.57405300124,0.794359841051,0.0,0.794359841051
 07/20  05:00:00,24.1116533932,0.742632472833,2.96513767849,0.0,6.02426329834,9.91545327661,3.72195295969,0.0,3.72195295969
 07/20  06:00:00,26.2747289507,0.992123351741,4.02463794376,0.0,6.51253267309,14.7454349813,12.2472081555,0.0,12.2472081555
 07/20  07:00:00,31.2039872769,1.34646977737,5.68041720903,0.0,6.01364874671,18.163451543,13.0104041955,0.0,13.0104041955
 07/20  08:00:00,32.0214315505,1.70163163233,7.0884501766,0.0,4.35151303671,18.8798367041,12.5013860488,0.0,12.5013860488
 07/20  09:00:00,30.5711524788,1.9020330472,8.26140153044,0.0,3.78894180059,16.6187760998,10.9743377845,0.0,10.9743377845
 07/20  10:00:00,28.7529784196,2.06405729305,9.1978299285,0.0,3.78894180059,13.7021493968,9.95630561454,0.0,9.95630561454
 07/20  11:00:00,29.7334802288,2.19756230802,9.8976455689,0.0,3.78894180059,13.8493305508,8.04749529588,0.0,8.04749529588
 07/20  12:00:00,31.0359551874,2.42788257266,11.280241481,0.0,3.69398621738,13.6338449159,7.02946312593,0.0,7.02946312593
 07/20  13:00:00,32.122805931,2.61197731083,12.4612808844,0.0,3.78894180059,13.2606059349,6.26593899847,0.0,6.26593899847
 07/20  14:00:00,32.8238218185,2.73864645016,13.1828087866,0.0,3.78894180059,13.1134247809,5.502414871,0.0,5.502414871
 07/20  15:00:00,35.4790637048,2.94202545311,14.2696622166,0.0,4.71240779196,13.5549682428,6.26593899847,0.0,6.26593899847
 07/20  16:00:00,44.1108626518,3.16461867388,15.2285145554,0.0,7.18559832057,18.5321311015,7.28397116842,0.0,7.28397116842
 07/20  17:00:00,50.4033133762,3.19118677207,15.5166409123,0.0,8.38069375907,23.3147919321,9.57454355081,0.0,9.57454355081
 07/20  18:00:00,52.684162111,3.29401661651,15.627289669,0.0,10.6415932552,23.1212625696,11.228845827,0.0,11.228845827
 07/20  19:00:00,50.0465408486,3.09490959456,14.1580534068,0.0,12.3080778603,20.4854999863,10.719829742,0.0,10.719829742
 07/20  20:00:00,50.6264844949,2.72913970282,11.9725545046,0.0,12.456681583,19.8967753704,9.8290515933,0.0,9.8290515933
 07/20  21:00:00,44.7809130161,2.38615214736,10.1478049366,0.0,9.18739968257,17.702556249,8.04749529588,0.0,8.04749529588
 07/20  22:00:00,35.6099275871,1.98810730073,8.31017691592,0.0,5.91811778209,14.0365255879,7.02946312593,0.0,7.02946312593
 07/20  23:00:00,27.5366318402,1.58478441063,6.53671313044,0.0,3.54045821811,10.5176760807,3.97536661608,0.0,3.97536661608
 07/20  24:00:00,21.8599742685,1.21327220369,4.93482332141,0.0,2.55330491699,7.80157382632,1.30303216995,0.0,1.30303216995
 07/21  01:00:00,19.9421667908,0.96166981057,3.85734285277,0.0,2.55330491699,7.21284921042,0.793571829562,0.0,0.793571829562
 07/21  02:00:00,18.6526352891,0.769997382846,3.05384608682,0.0,2.55330491699,6.91848690247,0.412128471729,0.0,0.412128471729
 07/21  03:00:00,17.7353249025,0.619411899,2.43430233801,0.0,2.55330491699,6.7713057485,0.412123277539,0.0,0.412123277539
 07/21  04:00:00,19.3462819773,0.527715538328,2.06046232576,0.0,3.82705111198,7.57405300124,0.793446411941,0.0,0.793446411941
 07/21  05:00:00,23.0359670262,0.538222722459,2.09386106185,0.0,6.02426329834,9.91545327661,3.71584309252,0.0,3.71584309252
 07/21  06:00:00,24.913301121,0.740572874283,2.91476059154,0.0,6.51253267309,14.7454349813,12.2260922958,0.0,12.2260922958
 07/21  07:00:00,30.0676697267,1.13577749767,4.7547919385,0.0,6.01364874671,18.163451543,12.9879556,0.0,12.9879556
 07/21  08:00:00,31.7316506338,1.62229272732,6.87800816494,0.0,4.35151303671,18.8798367041,12.4798354752,0.0,12.4798354752
 07/21  09:00:00,31.0348972762,1.92367923232,8.70350014276,0.0,3.78894180059,16.6187760998,10.9554810329,0.0,10.9554810329
 07/21  10:00:00,30.2003379439,2.219832864,10.4894138819,0.0,3.78894180059,13.7021493968,9.93924474403,0.0,9.93924474403
 07/21  11:00:00,32.2218444086,2.49215909133,12.0914129654,0.0,3.78894180059,13.8493305508,8.03380170244,0.0,8.03380170244
 07/21  12:00:00,34.4109590577,2.83337337811,14.2497545458,0.0,3.69398621738,13.6338449159,7.0175654136,0.0,7.0175654136
 07/21  13:00:00,35.8070451489,3.0526987026,15.7047987104,0.0,3.78894180059,13.2606059349,6.25538819696,0.0,6.25538819696
 07/21  14:00:00,36.4359165521,3.18245312065,16.3510968496,0.0,3.78894180059,13.1134247809,5.49321098033,0.0,5.49321098033
 07/21  15:00:00,39.5440421246,3.44795719612,17.8287088933,0.0,4.71240779196,13.5549682428,6.25538819696,0.0,6.25538819696
 07/21  16:00:00,49.2649243898,3.79577342012,19.7514215472,0.0,7.18559832057,18.5321311015,7.27162448581,0.0,7.27162448581
 07/21  17:00:00,56.7215802075,3.96264497444,21.0634495413,0.0,8.38069375907,23.3147919321,9.55815613571,0.0,9.55815613571
 07/21  18:00:00,60.1604124062,4.19660720995,22.2009493708,0.0,10.6415932552,23.1212625696,11.2095401051,0.0,11.2095401051
 07/21  19:00:00,57.0833398612,3.95455955342,20.3352024605,0.0,12.3080778603,20.4854999863,10.7014219607,0.0,10.7014219607
 07/21  20:00:00,56.8523825761,3.53630254801,17.3912897407,0.0,12.456681583,19.8967753704,9.81221520792,0.0,9.81221520792
 07/21  21:00:00,50.1796435609,3.13398040925,14.7987072196,0.0,9.18739968257,17.702556249,8.03380170244,0.0,8.03380170244
 07/21  22:00:00,40.1528976462,2.66126041894,12.1799938568,0.0,5.91811778209,14.0365255879,7.0175654136,0.0,7.0175654136
 07/21  23:00:00,31.382158749,2.19318619419,9.77383825577,0.0,3.54045821811,10.5176760807,3.96885654706,0.0,3.96885654706
 07/21  24:00:00,25.0822218337,1.75560898268,7.61473410765,0.0,2.55330491699,7.80157382632,1.30123628884,0.0,1.30123628884
 07/22  01:00:00,22.6705145943,1.44392541908,6.10343504775,0.0,2.55330491699,7.21284921042,0.792694489625,0.0,0.792694489625
 07/22  02:00:00,20.9607009477,1.19501512069,4.93689400749,0.0,2.55330491699,6.91848690247,0.411909836573,0.0,0.411909836573
 07/22  03:00:00,19.6498076661,0.984779830364,3.98341717023,0.0,2.55330491699,6.7713057485,0.411904892918,0.0,0.411904892918
 07/22  04:00:00,20.90102473,0.833280095536,3.30964052125,0.0,3.82705111198,7.57405300124,0.792575122447,0.0,0.792575122447
 07/22  05:00:00,24.2665459439,0.786717743781,3.07594495828,0.0,6.02426329834,9.91545327661,3.7100178697,0.0,3.7100178697
 07/22  06:00:00,26.2505159884,1.00817234795,3.98437598526,0.0,6.51253267309,14.7454349813,12.2059683785,0.0,12.2059683785
 07/22  07:00:00,31.635405632,1.46049800567,6.19133669831,0.0,6.01364874671,17.9699221805,12.9665624292,0.0,12.9665624292
 07/22  08:00:00,31.2648450237,1.71207618517,7.7678326656,0.0,3.66783283761,18.1171033345,12.4592981111,0.0,12.4592981111
 07/22  09:00:00,30.5798750052,2.00947182769,9.60909884513,0.0,3.10526160149,15.8560427302,10.9375108397,0.0,10.9375108397
 07/22  10:00:00,29.7770050552,2.30554345346,11.4267839725,0.0,3.10526160149,12.9394160272,9.92298599777,0.0,9.92298599777
 07/22  11:00:00,31.4751439391,2.52637367725,12.7569114787,0.0,3.10526160149,13.0865971812,8.02075191926,0.0,8.02075191926
 07/22  12:00:00,33.6496449363,2.8366350362,14.768332271,0.0,3.10526160149,12.9394160272,7.00622707739,0.0,7.00622707739
 07/22  13:00:00,35.0002427954,3.06963572861,16.3274728997,0.0,3.10526160149,12.4978725653,6.24533344599,0.0,6.24533344599
 07/22  14:00:00,36.0604849256,3.24052388121,17.3640080312,0.0,3.10526160149,12.3506914113,5.48443981459,0.0,5.48443981459
 07/22  15:00:00,38.7393527834,3.43841417943,18.4799761375,0.0,4.02872759285,12.7922348732,6.24533344599,0.0,6.24533344599
 07/22  16:00:00,47.8372842832,3.70108337043,19.8648850589,0.0,6.50191812146,17.7693977319,7.25985828786,0.0,7.25985828786
 07/22  17:00:00,57.2316127782,4.06595290743,21.6637035414,0.0,8.38069375907,23.1212625696,9.54253918207,0.0,9.54253918207
 07/22  18:00:00,60.3958472659,4.25252739652,22.3804640438,0.0,10.6415932552,23.1212625696,11.1911420501,0.0,11.1911420501
 07/22  19:00:00,56.8678971151,3.94951423818,20.1248050296,0.0,12.3080778603,20.4854999863,10.6838796292,0.0,10.6838796292
 07/22  20:00:00,56.9613323831,3.56777301547,17.4687690802,0.0,12.456681583,19.8967753704,9.79617039253,0.0,9.79617039253
 07/22  21:00:00,50.67131425,3.20953347174,15.2148248462,0.0,9.18739968257,17.702556249,8.02075191926,0.0,8.02075191926
 07/22  22:00:00,40.9103003552,2.76887366312,12.8297833216,0.0,5.91811778209,14.0365255879,7.00622707739,0.0,7.00622707739
 07/22  23:00:00,32.3958254795,2.33906920563,10.6416219748,0.0,3.54045821811,10.5176760807,3.96265255178,0.0,3.96265255178
 07/22  24:00:00,26.3190196632,1.94026101496,8.66687990482,0.0,2.55330491699,7.80157382632,1.29952484187,0.0,1.29952484187
 07/23  01:00:00,24.1127145008,1.66765909041,7.32190128299,0.0,2.55330491699,7.21284921042,0.791859533527,0.0,0.791859533527
 07/23  02:00:00,22.5906753917,1.45676505134,6.30511852085,0.0,2.55330491699,6.91848690247,0.411701798737,0.0,0.411701798737
 07/23  03:00:00,21.4425773783,1.28255884854,5.47840786425,0.0,2.55330491699,6.7713057485,0.411697106166,0.0,0.411697106166
 07/23  04:00:00,22.8957978506,1.17392673004,4.96376700729,0.0,3.82705111198,7.57405300124,0.79174622985,0.0,0.79174622985
 07/23  05:00:00,26.5279476018,1.17889801767,4.94516634228,0.0,6.02426329834,9.91545327661,3.70447901687,0.0,3.70447901687
 07/23  06:00:00,29.6240657713,1.55867099996,6.80742711614,0.0,6.51253267309,14.7454349813,12.1868423657,0.0,12.1868423657
 07/23  07:00:00,34.5295237744,1.92273656661,8.62321627973,0.0,6.01364874671,17.9699221805,12.9462310184,0.0,12.9462310184
 07/23  08:00:00,33.735747269,2.10515228242,9.84565881368,0.0,3.66783283761,18.1171033345,12.4397800386,0.0,12.4397800386
 07/23  09:00:00,33.9712448033,2.52823674754,12.4817037234,0.0,3.10526160149,15.8560427302,10.9204325265,0.0,10.9204325265
 07/23  10:00:00,33.9762050318,2.93071781678,15.0008095857,0.0,3.10526160149,12.9394160272,9.90753419064,0.0,9.90753419064
 07/23  11:00:00,37.400432553,3.36994335142,17.8386304184,0.0,3.10526160149,13.0865971812,8.00834981091,0.0,8.00834981091
 07/23  12:00:00,39.9830913483,3.72087104578,20.2175426734,0.0,3.10526160149,12.9394160272,6.99545147505,0.0,6.99545147505
 07/23  13:00:00,41.2298075463,3.91808198653,21.7085913926,0.0,3.10526160149,12.4978725653,6.23577772316,0.0,6.23577772316
 07/23  14:00:00,42.7249600814,4.10187966544,23.1671274028,0.0,3.10526160149,12.3506914113,5.47610397127,0.0,5.47610397127
 07/23  15:00:00,45.8148284268,4.33579161672,24.6580743437,0.0,4.02872759285,12.7922348732,6.23577772316,0.0,6.23577772316
 07/23  16:00:00,55.007071602,4.60549170508,26.1302640431,0.0,6.50191812146,17.7693977319,7.24867605902,0.0,7.24867605902
 07/23  17:00:00,63.5043261685,4.84165125456,27.1607185847,0.0,8.38069375907,23.1212625696,9.52769731469,0.0,9.52769731469
 07/23  18:00:00,65.8594322335,4.93394636968,27.1626300383,0.0,10.6415932552,23.1212625696,11.1736571105,0.0,11.1736571105
 07/23  19:00:00,62.9757811854,4.77510336227,25.4070999758,0.0,12.3080778603,20.4854999863,10.6672079425,0.0,10.6672079425
 07/23  20:00:00,64.2663356814,4.4674744595,22.9812376012,0.0,12.456681583,19.8967753704,9.78092189866,0.0,9.78092189866
 07/23  21:00:00,57.4893370348,4.18445712694,21.0579239758,0.0,9.18739968257,17.702556249,8.00834981091,0.0,8.00834981091
 07/23  22:00:00,47.9358908056,3.7898756282,18.834371807,0.0,5.91811778209,14.0365255879,6.99545147505,0.0,6.99545147505
 07/23  23:00:00,39.2453516585,3.34456030917,16.4856570502,0.0,3.54045821811,10.5176760807,3.95675646748,0.0,3.95675646748
 07/23  24:00:00,32.9109296603,2.92145466201,14.2775962549,0.0,2.55330491699,7.80157382632,1.29789833586,0.0,1.29789833586
 07/24  01:00:00,30.7027789328,2.66211596306,12.9175088423,0.0,2.55330491699,7.21284921042,0.791067206804,0.0,0.791067206804
 07/24  02:00:00,29.2979942725,2.48217962803,11.987022825,0.0,2.55330491699,6.91848690247,0.411504419515,0.0,0.411504419515
 07/24  03:00:00,28.3466841883,2.35153350208,11.3135400208,0.0,2.55330491699,6.7713057485,0.411499978539,0.0,0.411499978539
 07/24  04:00:00,30.1451635035,2.30591632155,11.0811430687,0.0,3.82705111198,7.57405300124,0.790959978846,0.0,0.790959978846
 07/24  05:00:00,34.4695095112,2.42097935214,11.6446469172,0.0,6.02426329834,9.91545327661,3.69922817486,0.0,3.69922817486
 07/24  06:00:00,37.0071090121,2.70854633247,13.0405950245,0.0,6.51253267309,14.7454349813,12.1687199238,0.0,12.1687199238
 07/24  07:00:00,40.7731364154,2.85041936218,13.7456167628,0.0,6.01364874671,18.163451543,12.9269673887,0.0,12.9269673887
 07/24  08:00:00,41.7840226851,3.14179019769,15.4108827458,0.0,4.35151303671,18.8798367041,12.4212870377,0.0,12.4212870377
 07/24  09:00:00,41.5327632363,3.47171818377,17.6533271514,0.0,3.78894180059,16.6187760998,10.9042511511,0.0,10.9042511511
 07/24  10:00:00,42.2568071716,3.95037381259,20.815342161,0.0,3.78894180059,13.7021493968,9.89289389855,0.0,9.89289389855
 07/24  11:00:00,44.7939641606,4.24843998673,22.907251822,0.0,3.78894180059,13.8493305508,7.99659905015,0.0,7.99659905015
 07/24  12:00:00,46.3067343836,4.4563506354,24.5225526145,0.0,3.69398621738,13.6338449159,6.98524179768,0.0,6.98524179768
 07/24  13:00:00,47.8486475607,4.64681828467,26.1522815402,0.0,3.78894180059,13.2606059349,6.22672385832,0.0,6.22672385832
 07/24  14:00:00,48.9734212994,4.8026362239,27.2684184937,0.0,3.78894180059,13.1134247809,5.46820591896,0.0,5.46820591896
 07/24  15:00:00,52.8122103429,5.0586867402,29.4861475675,0.0,4.71240779196,13.5549682428,6.22672385832,0.0,6.22672385832
 07/24  16:00:00,61.4669125067,5.21589638197,30.5332867022,0.0,7.18559832057,18.5321311015,7.2380811108,0.0,7.2380811108
 07/24  17:00:00,65.993452207,5.06410584332,29.233860672,0.0,8.38069375907,23.3147919321,9.51363492887,0.0,9.51363492887
 07/24  18:00:00,67.2554235503,5.03787399132,28.4546937335,0.0,10.6415932552,23.1212625696,11.1570904642,0.0,11.1570904642
 07/24  19:00:00,65.2942528992,4.96873477701,27.5319402749,0.0,12.3080778603,20.4854999863,10.6514118379,0.0,10.6514118379
 07/24  20:00:00,67.9686584808,4.8508439406,26.3001909194,0.0,12.456681583,19.8967753704,9.76647424199,0.0,9.76647424199
 07/24  21:00:00,61.5910093086,4.66094356956,24.6831098069,0.0,9.18739968257,17.702556249,7.99659905015,0.0,7.99659905015
 07/24  22:00:00,52.2601570874,4.34027815851,22.6082355585,0.0,5.91811778209,14.0365255879,6.98524179768,0.0,6.98524179768
 07/24  23:00:00,44.0756051026,4.01040328055,20.650067523,0.0,3.54045821811,10.5176760807,3.95117004024,0.0,3.95117004024
 07/24  24:00:00,37.8638022763,3.63534854709,18.5165749858,0.0,2.55330491699,7.80157382632,1.29635725248,0.0,1.29635725248
 07/25  01:00:00,34.9296267447,3.28074975995,16.5257228573,0.0,2.55330491699,7.21284921042,0.790317742298,0.0,0.790317742298
 07/25  02:00:00,32.8572569986,3.00732500067,15.0211401784,0.0,2.55330491699,6.91848690247,0.411317757029,0.0,0.411317757029
 07/25  03:00:00,31.3375531362,2.79345282593,13.8624896447,0.0,2.55330491699,6.7713057485,0.411313568127,0.0,0.411313568127
 07/25  04:00:00,32.5796433451,2.66482684507,13.1567123868,0.0,3.82705111198,7.57405300124,0.790216601465,0.0,0.790216601465
 07/25  05:00:00,36.3999495493,2.70011786964,13.2959484378,0.0,6.02426329834,9.91545327661,3.69426689921,0.0,3.69426689921
 07/25  06:00:00,39.091191164,3.00034887816,14.8328746307,0.0,6.51253267309,14.7454349813,12.1516064223,0.0,12.1516064223
 07/25  07:00:00,44.3232275756,3.34275342209,16.8033738631,0.0,6.01364874671,18.163451543,12.9087772449,0.0,12.9087772449
 07/25  08:00:00,44.4072354397,3.52608152066,17.6498041775,0.0,4.35151303671,18.8798367041,12.403824585,0.0,12.403824585
 07/25  09:00:00,40.6049335112,3.43274533694,16.7644702732,0.0,3.78894180059,16.6187760998,10.8889715052,0.0,10.8889715052
 07/25  10:00:00,42.4287197739,3.98513985512,20.9524887208,0.0,3.78894180059,13.7021493968,9.87906945709,0.0,9.87906945709
 07/25  11:00:00,46.3312333376,4.38130292984,24.3116580559,0.0,3.78894180059,13.8493305508,7.98550311687,0.0,7.98550311687
 07/25  12:00:00,46.6738612946,4.49580056328,24.8502295976,0.0,3.69398621738,13.6338449159,6.97560106876,0.0,6.97560106876
 07/25  13:00:00,47.1144151062,4.62274363391,25.4421237365,0.0,3.78894180059,13.2606059349,6.21817453267,0.0,6.21817453267
 07/25  14:00:00,47.6644348725,4.7624170859,25.9996512048,0.0,3.78894180059,13.1134247809,5.46074799659,0.0,5.46074799659
