Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  15:00:00,49.3029703344,4.86616780089,26.1694264983,0.0,4.71240779196,13.5549682428,6.21817453267,0.0,6.21817453267
 07/25  16:00:00,55.9873110552,4.84455717165,25.4250244611,0.0,7.18559832057,18.5321311015,7.22807658079,0.0,7.22807658079
 07/25  17:00:00,63.6711982956,4.89655070761,27.0791618963,0.0,8.38069375907,23.3147919321,9.50035618905,0.0,9.50035618905
 07/25  18:00:00,67.1594023647,5.01426714973,28.3822793894,0.0,10.6415932552,23.1212625696,11.1414470172,0.0,11.1414470172
 07/25  19:00:00,62.484762032,4.72378952975,24.967394655,0.0,12.3080778603,20.4854999863,10.6364959932,0.0,10.6364959932
 07/25  20:00:00,62.0262789946,4.26819692488,20.9404584489,0.0,12.456681583,19.8967753704,9.75283170107,0.0,9.75283170107
 07/25  21:00:00,55.4550230001,4.01529055491,19.1927765131,0.0,9.18739968257,17.702556249,7.98550311687,0.0,7.98550311687
 07/25  22:00:00,46.7260361534,3.71451406907,17.6998787139,0.0,5.91811778209,14.0365255879,6.97560106876,0.0,6.97560106876
 07/25  23:00:00,38.478846438,3.30636198789,15.7573501511,0.0,3.54045821811,10.5176760807,3.94589492442,0.0,3.94589492442
 07/25  24:00:00,32.3934775172,2.89375332227,13.7878454516,0.0,2.55330491699,7.80157382632,1.29490204811,0.0,1.29490204811
 07/26  01:00:00,30.498589872,2.66447276892,12.7109629757,0.0,2.55330491699,7.21284921042,0.789611360098,0.0,0.789611360098
 07/26  02:00:00,29.3573158142,2.51056266388,12.0179613308,0.0,2.55330491699,6.91848690247,0.411141866219,0.0,0.411141866219
 07/26  03:00:00,28.6868909719,2.40883236672,11.5964479397,0.0,2.55330491699,6.7713057485,0.411137929836,0.0,0.411137929836
 07/26  04:00:00,30.6433761791,2.37531664984,11.509955416,0.0,3.82705111198,7.57405300124,0.789516317011,0.0,0.789516317011
 07/26  05:00:00,35.1082387517,2.49588479716,12.2084707127,0.0,6.02426329834,9.91545327661,3.6895966597,0.0,3.6895966597
 07/26  06:00:00,37.6789878837,2.77511409889,13.6459061296,0.0,6.51253267309,14.7454349813,12.1355069317,0.0,12.1355069317
 07/26  07:00:00,42.4745831834,3.06306843953,15.2344144533,0.0,6.01364874671,18.163451543,12.8916659738,0.0,12.8916659738
 07/26  08:00:00,41.9590605187,3.14699502647,15.5807157506,0.0,4.35151303671,18.8798367041,12.3873978517,0.0,12.3873978517
 07/26  09:00:00,39.1907298034,3.18696499235,15.5960469099,0.0,3.78894180059,16.6187760998,10.874598114,0.0,10.874598114
 07/26  10:00:00,35.3106625092,3.05317384129,14.7663974699,0.0,3.78894180059,13.7021493968,9.86606496022,0.0,9.86606496022
 07/26  11:00:00,34.6431568269,2.94608649607,14.058797979,0.0,3.78894180059,13.8493305508,7.97506529702,0.0,7.97506529702
 07/26  12:00:00,33.8350864977,2.91013960572,13.5971157582,0.0,3.69398621738,13.6338449159,6.96653214331,0.0,6.96653214331
 07/26  13:00:00,31.7367759105,2.64596196379,12.0412662109,0.0,3.78894180059,13.2606059349,6.21013227803,0.0,6.21013227803
 07/26  14:00:00,30.2286942556,2.45093330591,10.8753943679,0.0,3.78894180059,13.1134247809,5.45373241275,0.0,5.45373241275
 07/26  15:00:00,30.7197355152,2.34177169567,10.1105877844,0.0,4.71240779196,13.5549682428,6.21013227803,0.0,6.21013227803
 07/26  16:00:00,38.5823835764,2.43295052889,10.431703625,0.0,7.18559832057,18.5321311015,7.21866543174,0.0,7.21866543174
 07/26  17:00:00,45.4988261117,2.49386039864,11.3094800213,0.0,8.38069375907,23.3147919321,9.48786502758,0.0,9.48786502758
 07/26  18:00:00,48.1270862873,2.61250064143,11.7517298204,0.0,10.6415932552,23.1212625696,11.1267314024,0.0,11.1267314024
 07/26  19:00:00,45.7857125718,2.39113304338,10.6010016812,0.0,12.3080778603,20.4854999863,10.6224648255,0.0,10.6224648255
 07/26  20:00:00,48.6973084618,2.21055646532,9.66912837569,0.0,12.456681583,19.8967753704,9.73999831601,0.0,9.73999831601
 07/26  21:00:00,42.7463624421,1.98594797163,8.51345853841,0.0,9.18739968257,17.702556249,7.97506529702,0.0,7.97506529702
 07/26  22:00:00,33.6417853361,1.61205848436,6.7180834813,0.0,5.91811778209,14.0365255879,6.96653214331,0.0,6.96653214331
 07/26  23:00:00,26.2283330707,1.32490382345,5.48829494818,0.0,3.54045821811,10.5176760807,3.94093268219,0.0,3.94093268219
 07/26  24:00:00,21.128612616,1.0560846811,4.36064919156,0.0,2.55330491699,7.80157382632,1.29353315371,0.0,1.29353315371
 07/27  01:00:00,19.3515391542,0.835424723056,3.3929603037,0.0,2.55330491699,7.21284921042,0.788948267472,0.0,0.788948267472
 07/27  02:00:00,18.162260297,0.666243811617,2.66722466591,0.0,2.55330491699,6.91848690247,0.410976798822,0.0,0.410976798822
 07/27  03:00:00,17.3821712093,0.544723333967,2.15583720987,0.0,2.55330491699,6.7713057485,0.410973115372,0.0,0.410973115372
 07/27  04:00:00,19.1387901039,0.484308929436,1.89637706121,0.0,3.82705111198,7.57405300124,0.788859331994,0.0,0.788859331994
 07/27  05:00:00,22.8597195561,0.502978733786,1.95285758049,0.0,6.02426329834,9.91545327661,3.68521883995,0.0,3.68521883995
 07/27  06:00:00,24.5387560824,0.666008395377,2.61478003186,0.0,6.51253267309,14.7454349813,12.1204262228,0.0,12.1204262228
 07/27  07:00:00,28.4094723394,0.840842587992,3.39152946096,0.0,6.01364874671,18.163451543,12.8756386429,0.0,12.8756386429
 07/27  08:00:00,28.2552249176,1.07920079136,3.94467438461,0.0,4.35151303671,18.8798367041,12.3720117025,0.0,12.3720117025
 07/27  09:00:00,26.3275662384,1.22946350746,4.69038482984,0.0,3.78894180059,16.6187760998,10.8611352338,0.0,10.8611352338
 07/27  10:00:00,24.7423382865,1.44237032504,5.80887676343,0.0,3.78894180059,13.7021493968,9.85388425912,0.0,9.85388425912
 07/27  11:00:00,25.8835252911,1.60283826139,6.6424146779,0.0,3.78894180059,13.8493305508,7.96528868166,0.0,7.96528868166
 07/27  12:00:00,27.110619778,1.84200790518,7.94078073904,0.0,3.69398621738,13.6338449159,6.95803770702,0.0,6.95803770702
 07/27  13:00:00,28.1332743892,2.03707785852,9.04664879487,0.0,3.78894180059,13.2606059349,6.20259947603,0.0,6.20259947603
 07/27  14:00:00,29.1636054991,2.22074096909,10.0404979482,0.0,3.78894180059,13.1134247809,5.44716124505,0.0,5.44716124505
 07/27  15:00:00,32.042611458,2.46867795737,11.3065574655,0.0,4.71240779196,13.5549682428,6.20259947603,0.0,6.20259947603
 07/27  16:00:00,41.0602779085,2.7504381218,12.5921103642,0.0,7.18559832057,18.5321311015,7.20985045068,0.0,7.20985045068
 07/27  17:00:00,47.7656063254,2.8154296646,13.2546909691,0.0,8.38069375907,23.3147919321,9.47616514362,0.0,9.47616514362
 07/27  18:00:00,50.56175286,2.9531032647,13.8457937698,0.0,10.6415932552,23.1212625696,11.1129479774,0.0,11.1129479774
 07/27  19:00:00,48.0232973412,2.76481798834,12.4649015055,0.0,12.3080778603,20.4854999863,10.6093224901,0.0,10.6093224901
 07/27  20:00:00,49.2126459346,2.37136557999,10.0236567338,0.0,12.456681583,19.8967753704,9.72797788729,0.0,9.72797788729
 07/27  21:00:00,42.6042893852,2.04235156435,8.3149818888,0.0,9.18739968257,17.702556249,7.96528868166,0.0,7.96528868166
 07/27  22:00:00,33.895796623,1.70534103193,6.87881222069,0.0,5.91811778209,14.0365255879,6.95803770702,0.0,6.95803770702
 07/27  23:00:00,26.2782614632,1.3668231705,5.49630399363,0.0,3.54045821811,10.5176760807,3.93628478308,0.0,3.93628478308
 07/27  24:00:00,20.8244431095,1.02771169661,4.08485266953,0.0,2.55330491699,7.80157382632,1.29225097464,0.0,1.29225097464
 07/28  01:00:00,18.9423242559,0.778726136695,3.04044399179,0.0,2.55330491699,7.21284921042,0.788328658811,0.0,0.788328658811
 07/28  02:00:00,17.6670331348,0.585840801564,2.25240051376,0.0,2.55330491699,6.91848690247,0.410822603357,0.0,0.410822603357
 07/28  03:00:00,16.8164294266,0.444994772006,1.68982398906,0.0,2.55330491699,6.7713057485,0.410819173223,0.0,0.410819173223
 07/28  04:00:00,18.5632710348,0.380092069702,1.42507485183,0.0,3.82705111198,7.57405300124,0.788245840074,0.0,0.788245840074
 07/28  05:00:00,22.24766512,0.391201312352,1.4525805658,0.0,6.02426329834,9.91545327661,3.68113473696,0.0,3.68113473696
 07/28  06:00:00,23.8591266668,0.540315373579,2.06084363802,0.0,6.51253267309,14.7454349813,12.1063687644,0.0,12.1063687644
 07/28  07:00:00,28.0955558933,0.783838640448,3.13461696238,0.0,6.01364874671,18.163451543,12.8606999985,0.0,12.8606999985
 07/28  08:00:00,28.8683114443,1.17562517172,4.46133653101,0.0,4.35151303671,18.8798367041,12.3576706939,0.0,12.3576706939
 07/28  09:00:00,27.5930787723,1.41444967716,5.77091119403,0.0,3.78894180059,16.6187760998,10.8485868516,0.0,10.8485868516
 07/28  10:00:00,26.2458641792,1.66632640603,7.08844657519,0.0,3.78894180059,13.7021493968,9.84253096097,0.0,9.84253096097
 07/28  11:00:00,28.1005195358,1.93286287324,8.52938431066,0.0,3.78894180059,13.8493305508,7.95617616604,0.0,7.95617616604
 07/28  12:00:00,29.2969464975,2.17781841134,9.79129695243,0.0,3.69398621738,13.6338449159,6.95012027541,0.0,6.95012027541
 07/28  13:00:00,30.2435147663,2.36956296264,10.8244040679,0.0,3.78894180059,13.2606059349,6.19557835744,0.0,6.19557835744
 07/28  14:00:00,31.1893460632,2.54040183668,11.7465776447,0.0,3.78894180059,13.1134247809,5.44103643947,0.0,5.44103643947
 07/28  15:00:00,34.0411312894,2.76295005244,13.0108052019,0.0,4.71240779196,13.5549682428,6.19557835744,0.0,6.19557835744
 07/28  16:00:00,42.118179567,2.88967196554,13.510778179,0.0,7.18559832057,18.5321311015,7.20163424807,0.0,7.20163424807
 07/28  17:00:00,49.2650253345,2.99367819306,14.5758614497,0.0,8.38069375907,23.3147919321,9.46526000198,0.0,9.46526000198
 07/28  18:00:00,52.4805900727,3.18878892848,15.5289453187,0.0,10.6415932552,23.1212625696,11.1001008243,0.0,11.1001008243
 07/28  19:00:00,49.4253195389,2.93266509997,13.6990765917,0.0,12.3080778603,20.4854999863,10.5970728789,0.0,10.5970728789
 07/28  20:00:00,51.4205346619,2.64072562359,11.9621854176,0.0,12.456681583,19.8967753704,9.71677397464,0.0,9.71677397464
 07/28  21:00:00,45.172610381,2.37514004467,10.5505144043,0.0,9.18739968257,17.702556249,7.95617616604,0.0,7.95617616604
 07/28  22:00:00,36.0282315076,2.00371419929,8.71287393789,0.0,5.91811778209,14.0365255879,6.95012027541,0.0,6.95012027541
 07/28  23:00:00,28.0430229217,1.63633935814,6.99154926446,0.0,3.54045821811,10.5176760807,3.93195260353,0.0,3.93195260353
 07/28  24:00:00,22.5069507538,1.30625452251,5.48881748793,0.0,2.55330491699,7.80157382632,1.29105589063,0.0,1.29105589063
 07/29  01:00:00,20.7090021576,1.08770725482,4.49814077533,0.0,2.55330491699,7.21284921042,0.787752715575,0.0,0.787752715575
 07/29  02:00:00,19.5044494005,0.920071051254,3.75558652982,0.0,2.55330491699,6.91848690247,0.410679325115,0.0,0.410679325115
 07/29  03:00:00,18.6511613883,0.787712341251,3.18183838157,0.0,2.55330491699,6.7713057485,0.410676148651,0.0,0.410676148651
 07/29  04:00:00,20.2742540028,0.703568903492,2.81258098605,0.0,3.82705111198,7.57405300124,0.787676022002,0.0,0.787676022002
 07/29  05:00:00,23.9601191242,0.715722166232,2.84051371611,0.0,6.02426329834,9.91545327661,3.67734556075,0.0,3.67734556075
 07/29  06:00:00,25.7266759857,0.889537540883,3.57917078968,0.0,6.51253267309,14.7454349813,12.0933387226,0.0,12.0933387226
 07/29  07:00:00,29.3643008633,1.04894462066,4.33178531462,0.0,6.01364874671,17.9699221805,12.8468544647,0.0,12.8468544647
 07/29  08:00:00,27.4671932277,1.07411965065,4.60813740411,0.0,3.66783283761,18.1171033345,12.3443790728,0.0,12.3443790728
 07/29  09:00:00,25.3224906832,1.18483327637,5.17635307447,0.0,3.10526160149,15.8560427302,10.8369566836,0.0,10.8369566836
 07/29  10:00:00,23.0042954699,1.30119322702,5.65842461356,0.0,3.10526160149,12.9394160272,9.83200842795,0.0,9.83200842795
 07/29  11:00:00,25.063753328,1.60429507335,7.26759947149,0.0,3.10526160149,13.0865971812,7.94773044875,0.0,7.94773044875
 07/29  12:00:00,26.3952003301,1.83012459677,8.52039810422,0.0,3.10526160149,12.9394160272,6.94278219317,0.0,6.94278219317
 07/29  13:00:00,24.9086388603,1.67686523825,7.62863945494,0.0,3.10526160149,12.4978725653,6.18907100149,0.0,6.18907100149
 07/29  14:00:00,24.319415817,1.62467397332,7.23878883058,0.0,3.10526160149,12.3506914113,5.43535980981,0.0,5.43535980981
 07/29  15:00:00,25.9838780602,1.68364369767,7.47927189609,0.0,4.02872759285,12.7922348732,6.18907100149,0.0,6.18907100149
 07/29  16:00:00,33.8579155724,1.77698454693,7.80961517161,0.0,6.50191812146,17.7693977319,7.19401925707,0.0,7.19401925707
 07/29  17:00:00,41.9306265746,1.964603183,8.46406706235,0.0,8.38069375907,23.1212625696,9.45515283211,0.0,9.45515283211
 07/29  18:00:00,44.8333133365,2.10282635148,8.96763115952,0.0,10.6415932552,23.1212625696,11.0881937474,0.0,11.0881937474
 07/29  19:00:00,43.2212868276,1.99765712904,8.43005185127,0.0,12.3080778603,20.4854999863,10.5857196196,0.0,10.5857196196
 07/29  20:00:00,46.3244237267,1.83119627025,7.67560383574,0.0,12.456681583,19.8967753704,9.706389896,0.0,9.706389896
 07/29  21:00:00,41.0064547729,1.68682354542,7.07267529535,0.0,9.18739968257,17.702556249,7.94773044875,0.0,7.94773044875
 07/29  22:00:00,32.9259400679,1.46999590055,6.14430079695,0.0,5.91811778209,14.0365255879,6.94278219317,0.0,6.94278219317
 07/29  23:00:00,25.5618326058,1.19244032277,4.95425798393,0.0,3.54045821811,10.5176760807,3.92793742645,0.0,3.92793742645
 07/29  24:00:00,20.4652096244,0.926876283245,3.8264545978,0.0,2.55330491699,7.80157382632,1.28994825557,0.0,1.28994825557
 07/30  01:00:00,19.1211735037,0.782884459957,3.21513491635,0.0,2.55330491699,7.21284921042,0.78722060624,0.0,0.78722060624
 07/30  02:00:00,18.3477786687,0.690110650336,2.82887619886,0.0,2.55330491699,6.91848690247,0.410547006144,0.0,0.410547006144
 07/30  03:00:00,17.8396822111,0.619970032504,2.53810151306,0.0,2.55330491699,6.7713057485,0.410544083674,0.0,0.410544083674
 07/30  04:00:00,19.7702259332,0.591701318156,2.42042050176,0.0,3.82705111198,7.57405300124,0.78715004557,0.0,0.78715004557
 07/30  05:00:00,24.750528319,0.67673004369,2.77708170013,0.0,6.02426329834,9.91545327661,3.67385243402,0.0,3.67385243402
 07/30  06:00:00,26.1416787436,0.944447117086,3.93926397138,0.0,6.51253267309,14.7454349813,12.0813399591,0.0,12.0813399591
 07/30  07:00:00,30.2395133703,1.19364629759,5.06229614462,0.0,6.01364874671,17.9699221805,12.8341061418,0.0,12.8341061418
 07/30  08:00:00,28.1654857441,1.19447425975,5.18607531149,0.0,3.66783283761,18.1171033345,12.3321407754,0.0,12.3321407754
 07/30  09:00:00,26.4153507455,1.36963225931,6.08441415377,0.0,3.10526160149,15.8560427302,10.8262481737,0.0,10.8262481737
 07/30  10:00:00,25.2487952774,1.63712912673,7.56698852134,0.0,3.10526160149,12.9394160272,9.82231977621,0.0,9.82231977621
 07/30  11:00:00,27.4379891178,1.93765957375,9.30847076089,0.0,3.10526160149,13.0865971812,7.9399540309,0.0,7.9399540309
 07/30  12:00:00,29.2159519874,2.22317627403,10.9480980842,0.0,3.10526160149,12.9394160272,6.93602563341,0.0,6.93602563341
 07/30  13:00:00,29.2597336125,2.3108527431,11.3457467022,0.0,3.10526160149,12.4978725653,6.18307933529,0.0,6.18307933529
 07/30  14:00:00,29.5525704505,2.4080758626,11.6885415747,0.0,3.10526160149,12.3506914113,5.43013303716,0.0,5.43013303716
 07/30  15:00:00,32.0437979222,2.6053238906,12.6175115651,0.0,4.02872759285,12.7922348732,6.18307933529,0.0,6.18307933529
 07/30  16:00:00,40.24185652,2.73116324913,13.239377417,0.0,6.50191812146,17.7693977319,7.18700773278,0.0,7.18700773278
 07/30  17:00:00,48.8747277973,3.0021915549,14.3705799131,0.0,8.38069375907,23.1212625696,9.44584662715,0.0,9.44584662715
 07/30  18:00:00,50.9595391044,3.06036726434,14.1363160145,0.0,10.6415932552,23.1212625696,11.0772302731,0.0,11.0772302731
 07/30  19:00:00,48.1664001302,2.81374405939,12.5590782236,0.0,12.3080778603,20.4854999863,10.5752660743,0.0,10.5752660743
 07/30  20:00:00,49.5530717806,2.41957188088,10.3158762789,0.0,12.456681583,19.8967753704,9.69682872652,0.0,9.69682872652
 07/30  21:00:00,42.8087406085,2.06924841547,8.49253626093,0.0,9.18739968257,17.702556249,7.9399540309,0.0,7.9399540309
 07/30  22:00:00,33.8703228279,1.69662832925,6.86205112826,0.0,5.91811778209,14.0365255879,6.93602563341,0.0,6.93602563341
 07/30  23:00:00,25.9759422285,1.31294803495,5.24785989443,0.0,3.54045821811,10.5176760807,3.92424044092,0.0,3.92424044092
 07/30  24:00:00,20.4520824046,0.958023840297,3.78217982093,0.0,2.55330491699,7.80157382632,1.2889283975,0.0,1.2889283975
 07/31  01:00:00,18.695133413,0.728465413107,2.84351387249,0.0,2.55330491699,7.21284921042,0.786732486257,0.0,0.786732486257
 07/31  02:00:00,17.5407224338,0.557019798666,2.15491081567,0.0,2.55330491699,6.91848690247,0.410425685237,0.0,0.410425685237
 07/31  03:00:00,16.8151830353,0.440874693289,1.6926976765,0.0,2.55330491699,6.7713057485,0.410423017058,0.0,0.410423017058
 07/31  04:00:00,18.6615286454,0.395356424325,1.50806810778,0.0,3.82705111198,7.57405300124,0.786668065561,0.0,0.786668065561
 07/31  05:00:00,23.3289390246,0.423030467639,1.60919198181,0.0,6.02426329834,9.91545327661,3.67065639177,0.0,3.67065639177
 07/31  06:00:00,24.273113616,0.611977662916,2.40316829791,0.0,6.51253267309,14.7454349813,12.0703760307,0.0,12.0703760307
 07/31  07:00:00,28.9984724871,0.942331599104,3.8790405975,0.0,6.01364874671,18.163451543,12.822458805,0.0,12.822458805
 07/31  08:00:00,29.9519508139,1.34601657809,5.37458449422,0.0,4.35151303671,18.8798367041,12.320959426,0.0,12.320959426
 07/31  09:00:00,29.2876063776,1.67817019257,7.20171828396,0.0,3.78894180059,16.6187760998,10.8164644934,0.0,10.8164644934
 07/31  10:00:00,28.6662568201,2.02943408783,9.14573153425,0.0,3.78894180059,13.7021493968,9.81346787495,0.0,9.81346787495
 07/31  11:00:00,30.9123518009,2.34966532508,10.9244141239,0.0,3.78894180059,13.8493305508,7.93284921542,0.0,7.93284921542
 07/31  12:00:00,32.7327463391,2.66819974643,12.736715459,0.0,3.69398621738,13.6338449159,6.929852597,0.0,6.929852597
 07/31  13:00:00,34.2116369139,2.91539997867,14.2466891994,0.0,3.78894180059,13.2606059349,6.17760513319,0.0,6.17760513319
 07/31  14:00:00,36.4973163376,3.22871596494,16.3662337908,0.0,3.78894180059,13.1134247809,5.42535766938,0.0,5.42535766938
 07/31  15:00:00,39.7573777585,3.48232478859,18.0076769348,0.0,4.71240779196,13.5549682428,6.17760513319,0.0,6.17760513319
 07/31  16:00:00,48.8177506385,3.75290491396,19.347116302,0.0,7.18559832057,18.5321311015,7.18060175161,0.0,7.18060175161
 07/31  17:00:00,55.3930899401,3.81554162962,19.8820626187,0.0,8.38069375907,23.3147919321,9.43734414304,0.0,9.43734414304
 07/31  18:00:00,57.0098249417,3.8038071246,19.4431619916,0.0,10.6415932552,23.1212625696,11.067213648,0.0,11.067213648
 07/31  19:00:00,53.556683591,3.5323304143,17.2307753294,0.0,12.3080778603,20.4854999863,10.5657153388,0.0,10.5657153388
 07/31  20:00:00,54.5161915595,3.1442920414,14.5542758974,0.0,12.456681583,19.8967753704,9.68809329764,0.0,9.68809329764
 07/31  21:00:00,47.533949424,2.78630733658,12.5006861553,0.0,9.18739968257,17.702556249,7.93284921542,0.0,7.93284921542
 07/31  22:00:00,37.9474419325,2.34402559248,10.2917729696,0.0,5.91811778209,14.0365255879,6.929852597,0.0,6.929852597
 07/31  23:00:00,29.3831225643,1.88251086509,8.08547740013,0.0,3.54045821811,10.5176760807,3.92086274176,0.0,3.92086274176
 07/31  24:00:00,23.2635048479,1.45271886547,6.09890723901,0.0,2.55330491699,7.80157382632,1.28799661842,0.0,1.28799661842
 08/01  01:00:00,20.9303719117,1.13841204423,4.66880574004,0.0,2.55330491699,7.21284921042,0.786288498003,0.0,0.786288498003
 08/01  02:00:00,19.21562606,0.877029684408,3.50980455615,0.0,2.55330491699,6.91848690247,0.410315397921,0.0,0.410315397921
 08/01  03:00:00,17.9202590488,0.660321148866,2.57832723443,0.0,2.55330491699,6.7713057485,0.410312984304,0.0,0.410312984304
 08/01  04:00:00,19.1786877678,0.503312270321,1.91727138421,0.0,3.82705111198,7.57405300124,0.786230223708,0.0,0.786230223708
 08/01  05:00:00,23.4097199162,0.448241236557,1.66476210447,0.0,6.02426329834,9.91545327661,3.66775838104,0.0,3.66775838104
 08/01  06:00:00,23.9325355298,0.563931637293,2.11063623732,0.0,6.51253267309,14.7454349813,12.0604501873,0.0,12.0604501873
 08/01  07:00:00,28.3655736072,0.851703586491,3.33676973017,0.0,6.01364874671,18.163451543,12.8119159038,0.0,12.8119159038
 08/01  08:00:00,29.0013369192,1.21598526297,4.55400191461,0.0,4.35151303671,18.8798367041,12.3108383358,0.0,12.3108383358
 08/01  09:00:00,26.8066054069,1.32139563982,5.07749186599,0.0,3.78894180059,16.6187760998,10.8076085399,0.0,10.8076085399
 08/01  10:00:00,25.3678911767,1.55903984429,6.31776013438,0.0,3.78894180059,13.7021493968,9.80545534557,0.0,9.80545534557
 08/01  11:00:00,27.1159666247,1.81211353945,7.66558073344,0.0,3.78894180059,13.8493305508,7.92641810632,0.0,7.92641810632
 08/01  12:00:00,27.8150763127,1.98394816453,8.50329701439,0.0,3.69398621738,13.6338449159,6.92426491204,0.0,6.92426491204
 08/01  13:00:00,28.6947120542,2.15590355602,9.48926076231,0.0,3.78894180059,13.2606059349,6.17265001634,0.0,6.17265001634
 08/01  14:00:00,29.5028065361,2.30947276192,10.2909671923,0.0,3.78894180059,13.1134247809,5.42103512064,0.0,5.42103512064
 08/01  15:00:00,32.2100819547,2.53620342557,11.406502494,0.0,4.71240779196,13.5549682428,6.17265001634,0.0,6.17265001634
 08/01  16:00:00,41.3857408002,2.83108642327,12.8369249545,0.0,7.18559832057,18.5321311015,7.17480321061,0.0,7.17480321061
 08/01  17:00:00,48.5058142344,2.94729106505,13.8630374776,0.0,8.38069375907,23.3147919321,9.42964789772,0.0,9.42964789772
 08/01  18:00:00,51.5470339559,3.13158275773,14.6525953727,0.0,10.6415932552,23.1212625696,11.0581468384,0.0,11.0581468384
 08/01  19:00:00,48.8680016804,2.90835535258,13.1660684806,0.0,12.3080778603,20.4854999863,10.5570702413,0.0,10.5570702413
 08/01  20:00:00,49.5673036162,2.44033235537,10.3093476401,0.0,12.456681583,19.8967753704,9.68018619629,0.0,9.68018619629
 08/01  21:00:00,42.8230533929,2.084758231,8.49133922976,0.0,9.18739968257,17.702556249,7.92641810632,0.0,7.92641810632
 08/01  22:00:00,33.6272050938,1.66565210489,6.64990961851,0.0,5.91811778209,14.0365255879,6.92426491204,0.0,6.92426491204
 08/01  23:00:00,25.3686586519,1.21961018374,4.7339141691,0.0,3.54045821811,10.5176760807,3.91780532923,0.0,3.91780532923
 08/01  24:00:00,19.5493395069,0.80493859002,3.03252217353,0.0,2.55330491699,7.80157382632,1.28715319427,0.0,1.28715319427
 08/02  01:00:00,17.6194718891,0.533121570833,1.96319619079,0.0,2.55330491699,7.21284921042,0.785888770745,0.0,0.785888770745
 08/02  02:00:00,16.5825456239,0.378259796725,1.37549400768,0.0,2.55330491699,6.91848690247,0.410216176449,0.0,0.410216176449
 08/02  03:00:00,16.0582659425,0.300060730245,1.07659454679,0.0,2.55330491699,6.7713057485,0.410214017637,0.0,0.410214017637
 08/02  04:00:00,17.9171733394,0.255152981936,0.903916244231,0.0,3.82705111198,7.57405300124,0.78583664865,0.0,0.78583664865
 08/02  05:00:00,22.5254801532,0.271417477789,0.957346100223,0.0,6.02426329834,9.91545327661,3.66515926061,0.0,3.66515926061
 08/02  06:00:00,23.0310193266,0.385874202303,1.38717746914,0.0,6.51253267309,14.7454349813,12.0515653719,0.0,12.0515653719
 08/02  07:00:00,27.20501087,0.628584584444,2.39932599502,0.0,6.01364874671,18.163451543,12.8024805604,0.0,12.8024805604
 08/02  08:00:00,28.0064121459,1.02588361712,3.74917878718,0.0,4.35151303671,18.8798367041,12.3017805021,0.0,12.3017805021
 08/02  09:00:00,26.7348629241,1.26478081482,5.0623642082,0.0,3.78894180059,16.6187760998,10.7996829358,0.0,10.7996829358
 08/02  10:00:00,25.1007844943,1.48047133635,6.12922195992,0.0,3.78894180059,13.7021493968,9.79828456092,0.0,9.79828456092
 08/02  11:00:00,26.6411534404,1.70616207581,7.29671901278,0.0,3.78894180059,13.8493305508,7.92066260811,0.0,7.92066260811
 08/02  12:00:00,28.3169633161,2.01807378152,8.97105840082,0.0,3.69398621738,13.6338449159,6.91926423327,0.0,6.91926423327
 08/02  13:00:00,29.9178278823,2.29718331519,10.5710968313,0.0,3.78894180059,13.2606059349,6.16821545215,0.0,6.16821545215
 08/02  14:00:00,31.082507385,2.50617595515,11.6739648481,0.0,3.78894180059,13.1134247809,5.41716667102,0.0,5.41716667102
 08/02  15:00:00,34.0835127704,2.77162321207,13.0445135232,0.0,4.71240779196,13.5549682428,6.16821545215,0.0,6.16821545215
 08/02  16:00:00,43.5831552887,3.10858260452,14.7568432616,0.0,7.18559832057,18.5321311015,7.16961382698,0.0,7.16961382698
 08/02  17:00:00,50.863457056,3.24913520262,15.9188361617,0.0,8.38069375907,23.3147919321,9.42276017036,0.0,9.42276017036
 08/02  18:00:00,53.5549880718,3.40257207391,16.3895601723,0.0,10.6415932552,23.1212625696,11.0500325295,0.0,11.0500325295
 08/02  19:00:00,50.7249017338,3.17833886446,14.7529850221,0.0,12.3080778603,20.4854999863,10.549333342,0.0,10.549333342
 08/02  20:00:00,51.8636628025,2.77123066022,12.2748085215,0.0,12.456681583,19.8967753704,9.67310976407,0.0,9.67310976407
 08/02  21:00:00,44.3677181183,2.32407904884,9.79668313733,0.0,9.18739968257,17.702556249,7.92066260811,0.0,7.92066260811
 08/02  22:00:00,34.5384077236,1.82901750639,7.39774684679,0.0,5.91811778209,14.0365255879,6.91926423327,0.0,6.91926423327
 08/02  23:00:00,26.1905097996,1.37368492811,5.40169057239,0.0,3.54045821811,10.5176760807,3.91506910877,0.0,3.91506910877
 08/02  24:00:00,20.5163005174,0.987581413571,3.81684036047,0.0,2.55330491699,7.80157382632,1.28639837483,0.0,1.28639837483
 08/03  01:00:00,18.724355924,0.746313433106,2.85488836343,0.0,2.55330491699,7.21284921042,0.785533420607,0.0,0.785533420607
 08/03  02:00:00,17.4584398465,0.549558411419,2.08008961563,0.0,2.55330491699,6.91848690247,0.41012804979,0.0,0.41012804979
 08/03  03:00:00,16.4992531461,0.386168735745,1.4314737449,0.0,2.55330491699,6.7713057485,0.410126146,0.0,0.410126146
 08/03  04:00:00,18.2553640863,0.322630643752,1.1746293293,0.0,3.82705111198,7.57405300124,0.785487455902,0.0,0.785487455902
 08/03  05:00:00,22.8912068615,0.344689600717,1.24980068563,0.0,6.02426329834,9.91545327661,3.66285980075,0.0,3.66285980075
 08/03  06:00:00,23.3852062799,0.456136236665,1.67110238806,0.0,6.51253267309,14.7454349813,12.0437242191,0.0,12.0437242191
 08/03  07:00:00,27.7093451218,0.720733746902,2.8115110844,0.0,6.01364874671,18.163451543,12.7941555691,0.0,12.7941555691
 08/03  08:00:00,28.7272397125,1.1497553068,4.3461346641,0.0,4.35151303671,18.8798367041,12.2937886073,0.0,12.2937886073
 08/03  09:00:00,27.9802075172,1.47732648813,6.09516312793,0.0,3.78894180059,16.6187760998,10.7926900282,0.0,10.7926900282
 08/03  10:00:00,27.2402342611,1.81783680043,7.93130626266,0.0,3.78894180059,13.7021493968,9.79195764455,0.0,9.79195764455
 08/03  11:00:00,29.5779492179,2.14953168931,9.79014517669,0.0,3.78894180059,13.8493305508,7.91558442523,0.0,7.91558442523
 08/03  12:00:00,31.5633849996,2.49363270807,11.7419211578,0.0,3.69398621738,13.6338449159,6.9148520416,0.0,6.9148520416
 08/03  13:00:00,32.9690465949,2.73950636788,13.1799924912,0.0,3.78894180059,13.2606059349,6.16430275387,0.0,6.16430275387
 08/03  14:00:00,33.8482735364,2.91754750048,14.0283594541,0.0,3.78894180059,13.1134247809,5.41375346614,0.0,5.41375346614
 08/03  15:00:00,36.9607601666,3.18726495857,15.5061191729,0.0,4.71240779196,13.5549682428,6.16430275387,0.0,6.16430275387
 08/03  16:00:00,46.4980484002,3.50962157346,17.2706974043,0.0,7.18559832057,18.5321311015,7.1650351375,0.0,7.1650351375
 08/03  17:00:00,53.4960163977,3.60460085626,18.1959298497,0.0,8.38069375907,23.3147919321,9.41668300069,0.0,9.41668300069
 08/03  18:00:00,56.0985329445,3.77290370336,18.5627734156,0.0,10.6415932552,23.1212625696,11.0428731241,0.0,11.0428731241
 08/03  19:00:00,52.0069210448,3.41547602805,15.7978671695,0.0,12.3080778603,20.4854999863,10.5425069323,0.0,10.5425069323
 08/03  20:00:00,53.5858541728,2.94603934088,12.9293578778,0.0,12.456681583,19.8967753704,9.6668660966,0.0,9.6668660966
 08/03  21:00:00,46.6267105887,2.67793499604,11.7018196606,0.0,9.18739968257,17.702556249,7.91558442523,0.0,7.91558442523
 08/03  22:00:00,37.2230483489,2.23960221164,9.67180276685,0.0,5.91811778209,14.0365255879,6.9148520416,0.0,6.9148520416
 08/03  23:00:00,28.3753541651,1.73266560504,7.22755426094,0.0,3.54045821811,10.5176760807,3.91265489068,0.0,3.91265489068
 08/03  24:00:00,22.1780417996,1.28032528816,5.18583776804,0.0,2.55330491699,7.80157382632,1.28573238364,0.0,1.28573238364
 08/04  01:00:00,20.0376060103,0.98833327897,3.92611860393,0.0,2.55330491699,7.21284921042,0.785222550539,0.0,0.785222550539
 08/04  02:00:00,18.5295050668,0.75473264777,2.94598059958,0.0,2.55330491699,6.91848690247,0.410051043619,0.0,0.410051043619
 08/04  03:00:00,17.4379067438,0.569176777341,2.18711930093,0.0,2.55330491699,6.7713057485,0.410049395044,0.0,0.410049395044
 08/04  04:00:00,18.9825124095,0.463825044286,1.76058325195,0.0,3.82705111198,7.57405300124,0.785182747814,0.0,0.785182747814
 08/04  05:00:00,23.4416061745,0.451850612497,1.69303898683,0.0,6.02426329834,9.91545327661,3.66086068297,0.0,3.66086068297
 08/04  06:00:00,23.8565587249,0.548368139685,2.05022293008,0.0,6.51253267309,14.7454349813,12.0369290543,0.0,12.0369290543
 08/04  07:00:00,28.5237312906,0.874892882725,3.47173811734,0.0,6.01364874671,18.163451543,12.7869433953,0.0,12.7869433953
 08/04  08:00:00,30.1694411718,1.3963386897,5.54175274049,0.0,4.35151303671,18.8798367041,12.2868650181,0.0,12.2868650181
 08/04  09:00:00,29.8819469719,1.7830244342,7.69120463655,0.0,3.78894180059,16.6187760998,10.786631888,0.0,10.786631888
 08/04  10:00:00,29.8368584869,2.19979545516,10.1459718338,0.0,3.78894180059,13.7021493968,9.78647647012,0.0,9.78647647012
 08/04  11:00:00,32.4381571035,2.55173342334,12.2481513283,0.0,3.78894180059,13.8493305508,7.91118506154,0.0,7.91118506154
 08/04  12:00:00,34.2483316158,2.86782116203,14.05267932,0.0,3.69398621738,13.6338449159,6.91102964364,0.0,6.91102964364
 08/04  13:00:00,35.6266823903,3.10663780763,15.4704968468,0.0,3.78894180059,13.2606059349,6.16091308021,0.0,6.16091308021
 08/04  14:00:00,36.0230233823,3.2260797474,15.8945770531,0.0,3.78894180059,13.1134247809,5.41079651678,0.0,5.41079651678
 08/04  15:00:00,39.0203006365,3.4636680727,17.2892565286,0.0,4.71240779196,13.5549682428,6.16091308021,0.0,6.16091308021
 08/04  16:00:00,49.0100157632,3.83201861375,19.460267727,0.0,7.18559832057,18.5321311015,7.16106849811,0.0,7.16106849811
 08/04  17:00:00,55.522033975,3.88845206033,19.9380962229,0.0,8.38069375907,23.3147919321,9.4114181884,0.0,9.4114181884
 08/04  18:00:00,57.5830954619,3.96842810546,19.8518115309,0.0,10.6415932552,23.1212625696,11.0366707425,0.0,11.0366707425
 08/04  19:00:00,53.7950591527,3.6180609278,17.3834203777,0.0,12.3080778603,20.4854999863,10.5365930336,0.0,10.5365930336
 08/04  20:00:00,54.7433322604,3.07595993554,13.9569153708,0.0,12.456681583,19.8967753704,9.66145704288,0.0,9.66145704288
 08/04  21:00:00,46.412766709,2.64604597855,11.5197647984,0.0,9.18739968257,17.702556249,7.91118506154,0.0,7.91118506154
 08/04  22:00:00,37.0738507001,2.22768969386,9.53451763578,0.0,5.91811778209,14.0365255879,6.91102964364,0.0,6.91102964364
 08/04  23:00:00,28.4703297254,1.75125859571,7.30393683061,0.0,3.54045821811,10.5176760807,3.91056338991,0.0,3.91056338991
 08/04  24:00:00,22.069517503,1.26554973159,5.09208902801,0.0,2.55330491699,7.80157382632,1.28515541791,0.0,1.28515541791
 08/05  01:00:00,20.0597241218,0.994526928077,3.94204306626,0.0,2.55330491699,7.21284921042,0.784956250287,0.0,0.784956250287
 08/05  02:00:00,18.6474267461,0.777157674587,3.04147725208,0.0,2.55330491699,6.91848690247,0.409985180314,0.0,0.409985180314
 08/05  03:00:00,17.6203361977,0.60312239396,2.33560313828,0.0,2.55330491699,6.7713057485,0.409983787122,0.0,0.409983787122
 08/05  04:00:00,19.3217041404,0.526187174696,2.03741285246,0.0,3.82705111198,7.57405300124,0.78492261355,0.0,0.78492261355
 08/05  05:00:00,23.7402644735,0.506998907623,1.93654899068,0.0,6.02426329834,9.91545327661,3.65916249985,0.0,3.65916249985
 08/05  06:00:00,24.232888013,0.617432161127,2.35748819674,0.0,6.51253267309,14.7454349813,12.0311818935,0.0,12.0311818935
 08/05  07:00:00,26.9734252883,0.639414176894,2.35044018331,0.0,6.01364874671,17.9699221805,12.7808461748,0.0,12.7808461748
 08/05  08:00:00,26.4009123302,0.904718192561,3.71125796475,0.0,3.66783283761,18.1171033345,12.2810117848,0.0,12.2810117848
 08/05  09:00:00,27.6272015656,1.54491908116,7.12097815208,0.0,3.10526160149,15.8560427302,10.7815103093,0.0,10.7815103093
 08/05  10:00:00,27.0867726277,1.9017082172,9.14038678119,0.0,3.10526160149,12.9394160272,9.78184266082,0.0,9.78184266082
 08/05  11:00:00,28.822481123,2.1492106169,10.4814117229,0.0,3.10526160149,13.0865971812,7.90746581987,0.0,7.90746581987
 08/05  12:00:00,30.676900909,2.45258588704,12.1796373928,0.0,3.10526160149,12.9394160272,6.90779817136,0.0,6.90779817136
 08/05  13:00:00,32.3815332915,2.77147616883,14.0069229555,0.0,3.10526160149,12.4978725653,6.15804743498,0.0,6.15804743498
 08/05  14:00:00,34.1248780024,3.05415142339,15.6147735659,0.0,3.10526160149,12.3506914113,5.4082966986,0.0,5.4082966986
 08/05  15:00:00,36.9603233677,3.28762310471,16.8517377966,0.0,4.02872759285,12.7922348732,6.15804743498,0.0,6.15804743498
 08/05  16:00:00,45.947693037,3.54466328488,18.1317138983,0.0,6.50191812146,17.7693977319,7.15771508349,0.0,7.15771508349
 08/05  17:00:00,55.0053452948,3.86560510781,19.6377838577,0.0,8.38069375907,23.1212625696,9.40696729263,0.0,9.40696729263
 08/05  18:00:00,57.4580829461,3.95747150921,19.7377556114,0.0,10.6415932552,23.1212625696,11.0314272215,0.0,11.0314272215
 08/05  19:00:00,53.945174972,3.6292176402,17.5223794845,0.0,12.3080778603,20.4854999863,10.5315933972,0.0,10.5315933972
 08/05  20:00:00,54.8529235015,3.08694844772,14.0555180997,0.0,12.456681583,19.8967753704,9.65688420476,0.0,9.65688420476
 08/05  21:00:00,46.3031790048,2.62951019214,11.4267128806,0.0,9.18739968257,17.702556249,7.90746581987,0.0,7.90746581987
 08/05  22:00:00,36.6169782834,2.1576358957,9.14769901724,0.0,5.91811778209,14.0365255879,6.90779817136,0.0,6.90779817136
 08/05  23:00:00,27.9134578688,1.66330032692,6.83502324277,0.0,3.54045821811,10.5176760807,3.90879522584,0.0,3.90879522584
 08/05  24:00:00,21.7705699661,1.21513393827,4.84355728444,0.0,2.55330491699,7.80157382632,1.28466764851,0.0,1.28466764851
 08/06  01:00:00,19.7321734456,0.937718804954,3.67130051319,0.0,2.55330491699,7.21284921042,0.784734596376,0.0,0.784734596376
 08/06  02:00:00,18.4075934412,0.734243332628,2.84455828908,0.0,2.55330491699,6.91848690247,0.409930478949,0.0,0.409930478949
 08/06  03:00:00,17.3568009625,0.554126150163,2.12106414687,0.0,2.55330491699,6.7713057485,0.409929341284,0.0,0.409929341284
 08/06  04:00:00,18.9221092211,0.452605228418,1.71139987945,0.0,3.82705111198,7.57405300124,0.784707129061,0.0,0.784707129061
 08/06  05:00:00,23.4228770898,0.448714930401,1.67744558424,0.0,6.02426329834,9.91545327661,3.65776575485,0.0,3.65776575485
 08/06  06:00:00,24.0431095167,0.581624191873,2.20351766969,0.0,6.51253267309,14.7454349813,12.0264844422,0.0,12.0264844422
 08/06  07:00:00,28.8402656868,0.960477209913,3.89621754881,0.0,6.01364874671,17.9699221805,12.7758657135,0.0,12.7758657135
 08/06  08:00:00,28.3305211744,1.22324394994,5.32234105153,0.0,3.66783283761,18.1171033345,12.2762306408,0.0,12.2762306408
 08/06  09:00:00,27.383514521,1.50886683618,6.91334335241,0.0,3.10526160149,15.8560427302,10.7773268088,0.0,10.7773268088
 08/06  10:00:00,26.2945260169,1.78931091047,8.46053747717,0.0,3.10526160149,12.9394160272,9.77805758892,0.0,9.77805758892
 08/06  11:00:00,28.3333214303,2.07968354425,10.0617791028,0.0,3.10526160149,13.0865971812,7.90442780164,0.0,7.90442780164
 08/06  12:00:00,30.5523421727,2.43615262789,12.0715119157,0.0,3.10526160149,12.9394160272,6.90515858175,0.0,6.90515858175
 08/06  13:00:00,32.9987406444,2.85924002404,14.5363664532,0.0,3.10526160149,12.4978725653,6.15570666683,0.0,6.15570666683
 08/06  14:00:00,35.0193357516,3.20297808157,16.360404657,0.0,3.10526160149,12.3506914113,5.40625475192,0.0,5.40625475192
 08/06  15:00:00,38.4155159377,3.5088611891,18.0856922822,0.0,4.02872759285,12.7922348732,6.15570666683,0.0,6.15570666683
 08/06  16:00:00,48.0853327008,3.84141997853,19.9725968685,0.0,6.50191812146,17.7693977319,7.15497588672,0.0,7.15497588672
 08/06  17:00:00,56.3587280623,4.05972652458,20.7970452084,0.0,8.38069375907,23.1212625696,9.40333163147,0.0,9.40333163147
 08/06  18:00:00,59.0950663794,4.17441889049,21.1577916634,0.0,10.6415932552,23.1212625696,11.0271441138,0.0,11.0271441138
 08/06  19:00:00,54.6804630636,3.75754090968,18.1293443067,0.0,12.3080778603,20.4854999863,10.5275095038,0.0,10.5275095038
 08/06  20:00:00,55.1278788378,3.15878199791,14.2586398858,0.0,12.456681583,19.8967753704,9.65314893644,0.0,9.65314893644
 08/06  21:00:00,46.8714840497,2.73096181777,11.8935662998,0.0,9.18739968257,17.702556249,7.90442780164,0.0,7.90442780164
 08/06  22:00:00,37.0121341063,2.23729539492,9.46319534098,0.0,5.91811778209,14.0365255879,6.90515858175,0.0,6.90515858175
 08/06  23:00:00,28.0700854057,1.70558443053,6.94936667605,0.0,3.54045821811,10.5176760807,3.90735092209,0.0,3.90735092209
 08/06  24:00:00,22.0920999531,1.28011471125,5.10010649852,0.0,2.55330491699,7.80157382632,1.28426921989,0.0,1.28426921989
 08/07  01:00:00,20.3069317826,1.04445519366,4.13932246153,0.0,2.55330491699,7.21284921042,0.784557652085,0.0,0.784557652085
 08/07  02:00:00,18.6842508386,0.790361620473,3.06509739863,0.0,2.55330491699,6.91848690247,0.409886955285,0.0,0.409886955285
 08/07  03:00:00,17.4218436195,0.571880358132,2.16835259586,0.0,2.55330491699,6.7713057485,0.409886073269,0.0,0.409886073269
 08/07  04:00:00,19.0621591669,0.482773338213,1.82128171542,0.0,3.82705111198,7.57405300124,0.784536357063,0.0,0.784536357063
 08/07  05:00:00,23.5846092486,0.482205449716,1.80568722374,0.0,6.02426329834,9.91545327661,3.65667086216,0.0,3.65667086216
 08/07  06:00:00,24.2628764691,0.627052008498,2.37785680539,0.0,6.51253267309,14.7454349813,12.0228380952,0.0,12.0228380952
 08/07  07:00:00,29.1400069887,0.987349956578,3.97555674168,0.0,6.01364874671,18.163451543,12.7720034863,0.0,12.7720034863
 08/07  08:00:00,30.6070669847,1.4721326989,5.90358454421,0.0,4.35151303671,18.8798367041,12.2725230021,0.0,12.2725230021
 08/07  09:00:00,29.8274578127,1.79370989477,7.62603001687,0.0,3.78894180059,16.6187760998,10.7740826254,0.0,10.7740826254
 08/07  10:00:00,29.3823618135,2.16859314518,9.72267747033,0.0,3.78894180059,13.7021493968,9.77512237533,0.0,9.77512237533
 08/07  11:00:00,32.115127844,2.54649022193,11.9303652702,0.0,3.78894180059,13.8493305508,7.90207190652,0.0,7.90207190652
 08/07  12:00:00,34.3662120702,2.91934902536,14.1190319111,0.0,3.69398621738,13.6338449159,6.90311165648,0.0,6.90311165648
 08/07  13:00:00,35.2620910024,3.10298394778,15.1095593188,0.0,3.78894180059,13.2606059349,6.15389146896,0.0,6.15389146896
 08/07  14:00:00,36.7833256761,3.35428079557,16.5266782987,0.0,3.78894180059,13.1134247809,5.40467128143,0.0,5.40467128143
 08/07  15:00:00,39.1375753367,3.53383393685,17.3363653647,0.0,4.71240779196,13.5549682428,6.15389146896,0.0,6.15389146896
 08/07  16:00:00,47.7216505556,3.73647929036,18.2674418428,0.0,7.18559832057,18.5321311015,7.15285171899,0.0,7.15285171899
 08/07  17:00:00,54.6306165596,3.83296182553,19.1021690424,0.0,8.38069375907,23.3147919321,9.40051228157,0.0,9.40051228157
 08/07  18:00:00,56.3149454712,3.82868382222,18.7234058235,0.0,10.6415932552,23.1212625696,11.0238226879,0.0,11.0238226879
 08/07  19:00:00,53.5521691811,3.5947988866,17.1637924472,0.0,12.3080778603,20.4854999863,10.5243425629,0.0,10.5243425629
 08/07  20:00:00,56.4895764065,3.3192573788,15.4598620736,0.0,12.456681583,19.8967753704,9.65025234408,0.0,9.65025234408
 08/07  21:00:00,48.7603861948,2.99203936367,13.521390899,0.0,9.18739968257,17.702556249,7.90207190652,0.0,7.90207190652
 08/07  22:00:00,39.2042966463,2.56181863002,11.3308346459,0.0,5.91811778209,14.0365255879,6.90311165648,0.0,6.90311165648
 08/07  23:00:00,31.018437119,2.15923572698,9.4440670929,0.0,3.54045821811,10.5176760807,3.90623090638,0.0,3.90623090638
 08/07  24:00:00,24.9216886421,1.73964757312,7.47016232561,0.0,2.55330491699,7.80157382632,1.28396025003,0.0,1.28396025003
 08/08  01:00:00,22.9451522513,1.49033172385,6.33166639997,0.0,2.55330491699,7.21284921042,0.784425467438,0.0,0.784425467438
 08/08  02:00:00,21.5729732692,1.29244496728,5.45173648242,0.0,2.55330491699,6.91848690247,0.409854621774,0.0,0.409854621774
 08/08  03:00:00,20.1096323861,1.05662957579,4.37139214479,0.0,2.55330491699,6.7713057485,0.409853995502,0.0,0.409853995502
 08/08  04:00:00,21.3650013391,0.908391828666,3.69850539715,0.0,3.82705111198,7.57405300124,0.784410347023,0.0,0.784410347023
 08/08  05:00:00,26.1486244211,0.955091030804,3.89681681513,0.0,6.02426329834,9.91545327661,3.65587814658,0.0,3.65587814658
 08/08  06:00:00,27.2205152364,1.16256541119,4.79998217007,0.0,6.51253267309,14.7454349813,12.020243936,0.0,12.020243936
 08/08  07:00:00,31.8642275737,1.46446889744,6.22265838581,0.0,6.01364874671,18.163451543,12.7692606371,0.0,12.7692606371
 08/08  08:00:00,32.7427305827,1.82469225946,7.68668858165,0.0,4.35151303671,18.8798367041,12.2698899666,0.0,12.2698899666
 08/08  09:00:00,31.0163138982,1.99544345187,8.61315254526,0.0,3.78894180059,16.6187760998,10.7717787197,0.0,10.7717787197
 08/08  10:00:00,30.130614306,2.29984780039,10.3396753076,0.0,3.78894180059,13.7021493968,9.77303788928,0.0,9.77303788928
 08/08  11:00:00,32.0765582149,2.55676204868,11.8815238144,0.0,3.78894180059,13.8493305508,7.90039883219,0.0,7.90039883219
 08/08  12:00:00,33.4302354474,2.79295904839,13.3094452653,0.0,3.69398621738,13.6338449159,6.90165800174,0.0,6.90165800174
 08/08  13:00:00,35.254826221,3.06076881745,15.1445096677,0.0,3.78894180059,13.2606059349,6.1526023789,0.0,6.1526023789
 08/08  14:00:00,36.250564423,3.21096279358,16.1372350476,0.0,3.78894180059,13.1134247809,5.40354675606,0.0,5.40354675606
 08/08  15:00:00,39.1150834832,3.43584126977,17.4118661783,0.0,4.71240779196,13.5549682428,6.1526023789,0.0,6.1526023789
 08/08  16:00:00,48.4707450112,3.75429477874,18.99872081,0.0,7.18559832057,18.5321311015,7.15134320935,0.0,7.15134320935
 08/08  17:00:00,55.6400162717,3.91880519989,20.0257253801,0.0,8.38069375907,23.3147919321,9.39851007786,0.0,9.39851007786
 08/08  18:00:00,58.3258329058,4.0817171597,20.4812599206,0.0,10.6415932552,23.1212625696,11.0214639273,0.0,11.0214639273
 08/08  19:00:00,55.3833535836,3.85262539568,18.7371503406,0.0,12.3080778603,20.4854999863,10.5220935121,0.0,10.5220935121
 08/08  20:00:00,57.7216170831,3.51677245885,16.4943876702,0.0,12.456681583,19.8967753704,9.64819528548,0.0,9.64819528548
 08/08  21:00:00,49.8148571821,3.16216986179,14.4057313882,0.0,9.18739968257,17.702556249,7.90039883219,0.0,7.90039883219
 08/08  22:00:00,40.3292303052,2.73775438867,12.2798325461,0.0,5.91811778209,14.0365255879,6.90165800174,0.0,6.90165800174
 08/08  23:00:00,32.0077688778,2.3173273257,10.275307253,0.0,3.54045821811,10.5176760807,3.90543551038,0.0,3.90543551038
 08/08  24:00:00,26.6821903989,2.01429620517,8.95601545031,0.0,2.55330491699,7.80157382632,1.28374083045,0.0,1.28374083045
 08/09  01:00:00,25.0359486945,1.82196963204,8.090824935,0.0,2.55330491699,7.21284921042,0.78433807919,0.0,0.78433807919
 08/09  02:00:00,23.7598933536,1.64839072981,7.28271080436,0.0,2.55330491699,6.91848690247,0.409833487548,0.0,0.409833487548
 08/09  03:00:00,23.0045486283,1.53558621619,6.78735174661,0.0,2.55330491699,6.7713057485,0.409833117095,0.0,0.409833117095
 08/09  04:00:00,24.7781738218,1.47973844733,6.54033126122,0.0,3.82705111198,7.57405300124,0.784329135145,0.0,0.784329135145
 08/09  05:00:00,29.6243341944,1.5364075276,6.79121009159,0.0,6.02426329834,9.91545327661,3.65538784342,0.0,3.65538784342
 08/09  06:00:00,30.6150069762,1.72516882812,7.63187049295,0.0,6.51253267309,14.7454349813,12.0187027365,0.0,12.0187027365
 08/09  07:00:00,34.9099232295,1.95430444446,8.77851849459,0.0,6.01364874671,18.163451543,12.7676379782,0.0,12.7676379782
 08/09  08:00:00,35.6108540443,2.26183455691,10.1176697458,0.0,4.35151303671,18.8798367041,12.2683323141,0.0,12.2683323141
 08/09  09:00:00,33.3576336251,2.36642984489,10.5834858791,0.0,3.78894180059,16.6187760998,10.7704157742,0.0,10.7704157742
 08/09  10:00:00,33.0744860927,2.74915587196,12.8342390228,0.0,3.78894180059,13.7021493968,9.77180474808,0.0,9.77180474808
 08/09  11:00:00,35.2092060069,3.01312362845,14.5578100266,0.0,3.78894180059,13.8493305508,7.89940907412,0.0,7.89940907412
 08/09  12:00:00,36.6422908329,3.27772068893,16.0367390102,0.0,3.69398621738,13.6338449159,6.900798048,0.0,6.900798048
 08/09  13:00:00,37.0585951957,3.37749219491,16.631555265,0.0,3.78894180059,13.2606059349,6.15183977842,0.0,6.15183977842
 08/09  14:00:00,38.8580779595,3.65259240263,18.3031189751,0.0,3.78894180059,13.1134247809,5.40288150883,0.0,5.40288150883
 08/09  15:00:00,43.330011605,4.06981128604,20.9928242839,0.0,4.71240779196,13.5549682428,6.15183977842,0.0,6.15183977842
 08/09  16:00:00,53.3141747225,4.43593764532,23.1605076547,0.0,7.18559832057,18.5321311015,7.15045080453,0.0,7.15045080453
 08/09  17:00:00,58.993109162,4.4116070135,22.8860164568,0.0,8.38069375907,23.3147919321,9.39732561329,0.0,9.39732561329
 08/09  18:00:00,60.6231127254,4.42760954293,22.432647357,0.0,10.6415932552,23.1212625696,11.0200685307,0.0,11.0200685307
 08/09  19:00:00,57.522400743,4.16558041582,20.5632424799,0.0,12.3080778603,20.4854999863,10.5207630177,0.0,10.5207630177
 08/09  20:00:00,59.9555372065,3.83790417607,18.4071760763,0.0,12.456681583,19.8967753704,9.64697836981,0.0,9.64697836981
 08/09  21:00:00,52.2673700916,3.50522775916,16.5151864004,0.0,9.18739968257,17.702556249,7.89940907412,0.0,7.89940907412
 08/09  22:00:00,42.184811928,3.00237910342,13.8707894542,0.0,5.91811778209,14.0365255879,6.900798048,0.0,6.900798048
 08/09  23:00:00,33.1177946458,2.48646588625,11.2161944605,0.0,3.54045821811,10.5176760807,3.90496496966,0.0,3.90496496966
 08/09  24:00:00,26.4934286212,1.99561277041,8.78593710737,0.0,2.55330491699,7.80157382632,1.28361102611,0.0,1.28361102611
 08/10  01:00:00,24.69838455,1.77739494728,7.79783547524,0.0,2.55330491699,7.21284921042,0.78429551082,0.0,0.78429551082
 08/10  02:00:00,24.1720311349,1.71526871637,7.62797059911,0.0,2.55330491699,6.91848690247,0.409823558424,0.0,0.409823558424
 08/10  03:00:00,23.6479205327,1.6372458214,7.32906404578,0.0,2.55330491699,6.7713057485,0.40982344384,0.0,0.40982344384
 08/10  04:00:00,25.4177703946,1.58043454494,7.07923173639,0.0,3.82705111198,7.57405300124,0.784292744363,0.0,0.784292744363
 08/10  05:00:00,30.3303242949,1.64778773642,7.38581998328,0.0,6.02426329834,9.91545327661,3.65520009844,0.0,3.65520009844
 08/10  06:00:00,32.3697368022,1.86233345253,8.35660236118,0.0,6.51253267309,14.7454349813,12.0182149568,0.0,12.0182149568
 08/10  07:00:00,35.9240315775,2.11482890306,9.63210238399,0.0,6.01364874671,18.163451543,12.7671359902,0.0,12.7671359902
 08/10  08:00:00,35.7752508101,2.28083543988,10.2630656286,0.0,4.35151303671,18.8798367041,12.2678505058,0.0,12.2678505058
 08/10  09:00:00,34.0172813432,2.44989546171,11.1596679804,0.0,3.78894180059,16.6187760998,10.7699941924,0.0,10.7699941924
 08/10  10:00:00,34.1253422765,2.89849520915,13.7357558693,0.0,3.78894180059,13.7021493968,9.7714233169,0.0,9.7714233169
 08/10  11:00:00,36.2421023269,3.17718279453,15.4266471806,0.0,3.78894180059,13.8493305508,7.89910292541,0.0,7.89910292541
 08/10  12:00:00,38.5610369378,3.54194834432,17.6912574597,0.0,3.69398621738,13.6338449159,6.90053204994,0.0,6.90053204994
 08/10  13:00:00,39.6476207671,3.71540225856,18.8826707727,0.0,3.78894180059,13.2606059349,6.15160389335,0.0,6.15160389335
 08/10  14:00:00,39.8553986848,3.77384871534,19.1791833877,0.0,3.78894180059,13.1134247809,5.40267573675,0.0,5.40267573675
 08/10  15:00:00,42.4289459302,3.96950808327,20.1920618118,0.0,4.71240779196,13.5549682428,6.15160389335,0.0,6.15160389335
 08/10  16:00:00,50.8726866223,4.13269004914,21.0222671506,0.0,7.18559832057,18.5321311015,7.15017476881,0.0,7.15017476881
 08/10  17:00:00,53.2885266319,3.68122487255,17.9118160676,0.0,8.38069375907,23.3147919321,9.3969592386,0.0,9.3969592386
