Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  18:00:00,53.1917679838,3.48632507074,15.9425870876,0.0,10.6415932552,23.1212625696,11.0196369112,0.0,11.0196369112
 08/10  19:00:00,50.8977976474,3.29211739132,14.8121024088,0.0,12.3080778603,20.4854999863,10.5203514735,0.0,10.5203514735
 08/10  20:00:00,54.570293509,3.07189102511,13.7879455298,0.0,12.456681583,19.8967753704,9.64660195747,0.0,9.64660195747
 08/10  21:00:00,47.6104109634,2.81743090681,12.5460241245,0.0,9.18739968257,17.702556249,7.89910292541,0.0,7.89910292541
 08/10  22:00:00,38.3366584798,2.41464671236,10.610368397,0.0,5.91811778209,14.0365255879,6.90053204994,0.0,6.90053204994
 08/10  23:00:00,30.3800829863,2.04037190713,8.92457678004,0.0,3.54045821811,10.5176760807,3.90481942355,0.0,3.90481942355
 08/10  24:00:00,25.2479003803,1.76543394661,7.77058769033,0.0,2.55330491699,7.80157382632,1.28357087546,0.0,1.28357087546
 08/11  01:00:00,23.9530919079,1.62837733036,7.20156045012,0.0,2.55330491699,7.21284921042,0.784297772531,0.0,0.784297772531
 08/11  02:00:00,23.0828905643,1.52166807658,6.73243066825,0.0,2.55330491699,6.91848690247,0.409824836896,0.0,0.409824836896
 08/11  03:00:00,22.507510642,1.44216694856,6.3837330279,0.0,2.55330491699,6.7713057485,0.409824978209,0.0,0.409824978209
 08/11  04:00:00,24.1924800015,1.37683429265,6.05754159563,0.0,3.82705111198,7.57405300124,0.784301184335,0.0,0.784301184335
 08/11  05:00:00,28.936238836,1.4202983058,6.21922395503,0.0,6.02426329834,9.91545327661,3.65531496779,0.0,3.65531496779
 08/11  06:00:00,30.7858819625,1.60507600834,7.03000496566,0.0,6.51253267309,14.7454349813,12.0187807451,0.0,12.0187807451
 08/11  07:00:00,33.8561645432,1.78870828993,7.89035596278,0.0,6.01364874671,18.163451543,12.767754822,0.0,12.767754822
 08/11  08:00:00,34.0992874457,2.03636752235,8.83157018172,0.0,4.35151303671,18.8798367041,12.2684446844,0.0,12.2684446844
 08/11  09:00:00,31.9390970375,2.14820475488,9.38317438147,0.0,3.78894180059,16.6187760998,10.7705140991,0.0,10.7705140991
 08/11  10:00:00,29.6433363495,2.25423376547,9.89801138602,0.0,3.78894180059,13.7021493968,9.77189370871,0.0,9.77189370871
 08/11  11:00:00,31.1937686806,2.4754027817,11.0800935471,0.0,3.78894180059,13.8493305508,7.89948047673,0.0,7.89948047673
 08/11  12:00:00,32.3508476137,2.70064509534,12.3223713847,0.0,3.69398621738,13.6338449159,6.90086008634,0.0,6.90086008634
 08/11  13:00:00,34.4430962913,3.03756841544,14.35598014,0.0,3.78894180059,13.2606059349,6.15189479354,0.0,6.15189479354
 08/11  14:00:00,36.9175289294,3.40029641647,16.6148659311,0.0,3.78894180059,13.1134247809,5.40292950075,0.0,5.40292950075
 08/11  15:00:00,40.9459722642,3.76872892116,18.9098673079,0.0,4.71240779196,13.5549682428,6.15189479354,0.0,6.15189479354
 08/11  16:00:00,50.7593846925,4.12497833102,20.9166769389,0.0,7.18559832057,18.5321311015,7.15051518393,0.0,7.15051518393
 08/11  17:00:00,57.5986748603,4.22503216375,21.6781570048,0.0,8.38069375907,23.3147919321,9.39741106231,0.0,9.39741106231
 08/11  18:00:00,59.8882056821,4.30708688568,21.818262971,0.0,10.6415932552,23.1212625696,11.0201691967,0.0,11.0201691967
 08/11  19:00:00,56.640064666,4.04201562521,19.8044711935,0.0,12.3080778603,20.4854999863,10.5208590015,0.0,10.5208590015
 08/11  20:00:00,59.1890190405,3.721166557,17.7573955294,0.0,12.456681583,19.8967753704,9.64706615991,0.0,9.64706615991
 08/11  21:00:00,50.4356520134,3.24116623593,14.9475298454,0.0,9.18739968257,17.702556249,7.89948047673,0.0,7.89948047673
 08/11  22:00:00,39.6685702522,2.62214818376,11.7347786981,0.0,5.91811778209,14.0365255879,6.90086008634,0.0,6.90086008634
 08/11  23:00:00,31.0406592401,2.14593590851,9.47958903255,0.0,3.54045821811,10.5176760807,3.90499891517,0.0,3.90499891517
 08/11  24:00:00,25.1954908464,1.75960160128,7.72401050176,0.0,2.55330491699,7.80157382632,1.28362039039,0.0,1.28362039039
 08/12  01:00:00,22.8889329044,1.45836401223,6.30741476475,0.0,2.55330491699,7.21284921042,0.784344861249,0.0,0.784344861249
 08/12  02:00:00,21.3375611482,1.23379640711,5.27497292161,0.0,2.55330491699,6.91848690247,0.409837322141,0.0,0.409837322141
 08/12  03:00:00,20.2742408004,1.06631602128,4.52631411361,0.0,2.55330491699,6.7713057485,0.409837719357,0.0,0.409837719357
 08/12  04:00:00,21.2943978198,0.882986048964,3.65330765757,0.0,3.82705111198,7.57405300124,0.78435445144,0.0,0.78435445144
 08/12  05:00:00,25.2872545802,0.794904540311,3.19563346472,0.0,6.02426329834,9.91545327661,3.65573241801,0.0,3.65573241801
 08/12  06:00:00,26.8031632787,0.927588834892,3.72477345534,0.0,6.51253267309,14.7454349813,12.0203999375,0.0,12.0203999375
 08/12  07:00:00,30.488159828,1.25801258476,5.24657631522,0.0,6.01364874671,17.9699221805,12.7694942902,0.0,12.7694942902
 08/12  08:00:00,29.1657744938,1.38075324344,6.00008507746,0.0,3.66783283761,18.1171033345,12.270114674,0.0,12.270114674
 08/12  09:00:00,27.4395349218,1.55039031556,6.92784027388,0.0,3.10526160149,15.8560427302,10.7719753404,0.0,10.7719753404
 08/12  10:00:00,26.2600650406,1.83140129166,8.3839861196,0.0,3.10526160149,12.9394160272,9.7732157842,0.0,9.7732157842
 08/12  11:00:00,28.8138532424,2.2039855987,10.4180088605,0.0,3.10526160149,13.0865971812,7.90054161627,0.0,7.90054161627
 08/12  12:00:00,31.2426350749,2.59202096571,12.6059364801,0.0,3.10526160149,12.9394160272,6.90178206003,0.0,6.90178206003
 08/12  13:00:00,32.0125623873,2.77851367062,13.6309145495,0.0,3.10526160149,12.4978725653,6.15271239286,0.0,6.15271239286
 08/12  14:00:00,33.1134265163,2.97394596913,14.683527534,0.0,3.10526160149,12.3506914113,5.40364272569,0.0,5.40364272569
 08/12  15:00:00,35.8759627919,3.18179407696,15.8732062485,0.0,4.02872759285,12.7922348732,6.15271239286,0.0,6.15271239286
 08/12  16:00:00,44.5811051419,3.39978389154,16.9100053965,0.0,6.50191812146,17.7693977319,7.15147194909,0.0,7.15147194909
 08/12  17:00:00,53.2770421996,3.66202969955,18.1130561708,0.0,8.38069375907,23.1212625696,9.39868095061,0.0,9.39868095061
 08/12  18:00:00,55.5472500574,3.70883284882,18.0755613831,0.0,10.6415932552,23.1212625696,11.0216652295,0.0,11.0216652295
 08/12  19:00:00,53.1004120729,3.39359802239,16.0204028699,0.0,12.3080778603,20.4854999863,10.5222854514,0.0,10.5222854514
 08/12  20:00:00,54.1861234817,2.98286304367,13.4928034839,0.0,12.456681583,19.8967753704,9.64837083967,0.0,9.64837083967
 08/12  21:00:00,46.0014717036,2.57328543858,11.1812303329,0.0,9.18739968257,17.702556249,7.90054161627,0.0,7.90054161627
 08/12  22:00:00,36.215871215,2.09207611699,8.81215172756,0.0,5.91811778209,14.0365255879,6.90178206003,0.0,6.90178206003
 08/12  23:00:00,27.9571458225,1.66434351213,6.87766801133,0.0,3.54045821811,10.5176760807,3.90550339134,0.0,3.90550339134
 08/12  24:00:00,23.5057982479,1.48669294983,6.30722655468,0.0,2.55330491699,7.80157382632,1.28375955623,0.0,1.28375955623
 08/13  01:00:00,22.5860001855,1.40466599355,6.05818006453,0.0,2.55330491699,7.21284921042,0.784436760627,0.0,0.784436760627
 08/13  02:00:00,21.2353771104,1.2157977354,5.1907875555,0.0,2.55330491699,6.91848690247,0.40986101002,0.0,0.40986101002
 08/13  03:00:00,20.1815712835,1.05356056518,4.44640005281,0.0,2.55330491699,6.7713057485,0.40986166312,0.0,0.40986166312
 08/13  04:00:00,21.8991532701,0.989059525268,4.15198963157,0.0,3.82705111198,7.57405300124,0.784452528786,0.0,0.784452528786
 08/13  05:00:00,26.5075935776,1.00814496252,4.20273203994,0.0,6.02426329834,9.91545327661,3.65645232603,0.0,3.65645232603
 08/13  06:00:00,28.0609649338,1.14690734752,4.76325659776,0.0,6.51253267309,14.7454349813,12.0230720583,0.0,12.0230720583
 08/13  07:00:00,30.8725595591,1.32740048435,5.56158814671,0.0,6.01364874671,17.9699221805,12.77235388,0.0,12.77235388
 08/13  08:00:00,28.7393203178,1.31943768315,5.6349464618,0.0,3.66783283761,18.1171033345,12.27285998,0.0,12.27285998
 08/13  09:00:00,27.1029664207,1.50549650616,6.63616558213,0.0,3.10526160149,15.8560427302,10.7743774836,0.0,10.7743774836
 08/13  10:00:00,25.5925002308,1.73617919149,7.81164341,0.0,3.10526160149,12.9394160272,9.77538915185,0.0,9.77538915185
 08/13  11:00:00,26.6741069093,1.88863397089,8.59361415525,0.0,3.10526160149,13.0865971812,7.90228602978,0.0,7.90228602978
 08/13  12:00:00,28.810362863,2.24864818189,10.517037052,0.0,3.10526160149,12.9394160272,6.903297698,0.0,6.903297698
 08/13  13:00:00,30.2444475231,2.53557449935,12.1057388566,0.0,3.10526160149,12.4978725653,6.15405644917,0.0,6.15405644917
 08/13  14:00:00,30.547962124,2.62085967219,12.4711494386,0.0,3.10526160149,12.3506914113,5.40481520034,0.0,5.40481520034
 08/13  15:00:00,32.9286310585,2.79521446687,13.3124541252,0.0,4.02872759285,12.7922348732,6.15405644917,0.0,6.15405644917
 08/13  16:00:00,41.6553490351,3.02140610804,14.3626270732,0.0,6.50191812146,17.7693977319,7.15304478095,0.0,7.15304478095
 08/13  17:00:00,50.1679338386,3.27580181538,15.390175694,0.0,8.38069375907,23.1212625696,9.40076852744,0.0,9.40076852744
 08/13  18:00:00,52.0179063546,3.27601784185,14.9790326872,0.0,10.6415932552,23.1212625696,11.0241245666,0.0,11.0241245666
 08/13  19:00:00,49.8298871197,2.96974911675,13.1737268224,0.0,12.3080778603,20.4854999863,10.5246304007,0.0,10.5246304007
 08/13  20:00:00,52.094319669,2.68343884021,11.7004238747,0.0,12.456681583,19.8967753704,9.65051561038,0.0,9.65051561038
 08/13  21:00:00,45.0493440369,2.41255780103,10.3898303038,0.0,9.18739968257,17.702556249,7.90228602978,0.0,7.90228602978
 08/13  22:00:00,36.06341472,2.03619649373,8.71557485587,0.0,5.91811778209,14.0365255879,6.903297698,0.0,6.903297698
 08/13  23:00:00,27.89180312,1.62322067424,6.85344814672,0.0,3.54045821811,10.5176760807,3.90633270268,0.0,3.90633270268
 08/13  24:00:00,22.1477209252,1.24963602423,5.18620615758,0.0,2.55330491699,7.80157382632,1.28398833177,0.0,1.28398833177
 08/14  01:00:00,20.3002725489,1.01505453179,4.16206388965,0.0,2.55330491699,7.21284921042,0.784573441057,0.0,0.784573441057
 08/14  02:00:00,18.6633038181,0.767021309291,3.06749068934,0.0,2.55330491699,6.91848690247,0.409895893073,0.0,0.409895893073
 08/14  03:00:00,17.4584833216,0.565502057648,2.21137059848,0.0,2.55330491699,6.7713057485,0.409896802016,0.0,0.409896802016
 08/14  04:00:00,19.4754286789,0.549135978806,2.16818858682,0.0,3.82705111198,7.57405300124,0.784595386216,0.0,0.784595386216
 08/14  05:00:00,24.4172003799,0.62510568625,2.49537811849,0.0,6.02426329834,9.91545327661,3.65747447923,0.0,3.65747447923
 08/14  06:00:00,26.1263984833,0.790995796522,3.18460169825,0.0,6.51253267309,14.7454349813,12.0267963198,0.0,12.0267963198
 08/14  07:00:00,28.9590315687,0.940329802028,3.84160147617,0.0,6.01364874671,18.163451543,12.7763327445,0.0,12.7763327445
 08/14  08:00:00,28.4389534521,1.09959455832,4.10800915223,0.0,4.35151303671,18.8798367041,12.2766797895,0.0,12.2766797895
 08/14  09:00:00,25.5733371752,1.09272233036,4.07289694378,0.0,3.78894180059,16.6187760998,10.7777198173,0.0,10.7777198173
 08/14  10:00:00,23.4301137078,1.227695576,4.71132693378,0.0,3.78894180059,13.7021493968,9.77841316805,0.0,9.77841316805
 08/14  11:00:00,25.5743766551,1.55384077702,6.38226352627,0.0,3.78894180059,13.8493305508,7.90471320067,0.0,7.90471320067
 08/14  12:00:00,27.6414566775,1.93943570389,8.3741898399,0.0,3.69398621738,13.6338449159,6.9054065514,0.0,6.9054065514
 08/14  13:00:00,28.6040224894,2.11366869178,9.44080606173,0.0,3.78894180059,13.2606059349,6.15592656445,0.0,6.15592656445
 08/14  14:00:00,28.6773853754,2.14944420521,9.62557458834,0.0,3.78894180059,13.1134247809,5.4064465775,0.0,5.4064465775
 08/14  15:00:00,29.8431003332,2.14048031589,9.43524398214,0.0,4.71240779196,13.5549682428,6.15592656445,0.0,6.15592656445
 08/14  16:00:00,39.1728456678,2.46795131012,10.9871649352,0.0,7.18559832057,18.5321311015,7.15523321372,0.0,7.15523321372
 08/14  17:00:00,45.8875127522,2.51771277661,11.6743142839,0.0,8.38069375907,23.3147919321,9.40367317457,0.0,9.40367317457
 08/14  18:00:00,48.0206461663,2.57234552002,11.6854448208,0.0,10.6415932552,23.1212625696,11.0275464796,0.0,11.0275464796
 08/14  19:00:00,46.6441980266,2.38464176728,10.5731450787,0.0,12.3080778603,20.4854999863,10.527893155,0.0,10.527893155
 08/14  20:00:00,51.873126115,2.52968663781,11.6329825231,0.0,12.456681583,19.8967753704,9.65349983689,0.0,9.65349983689
 08/14  21:00:00,44.8067137854,2.29076350044,10.2689943529,0.0,9.18739968257,17.702556249,7.90471320067,0.0,7.90471320067
 08/14  22:00:00,35.4430292562,1.89310970879,8.23827617696,0.0,5.91811778209,14.0365255879,6.9054065514,0.0,6.9054065514
 08/14  23:00:00,27.962066425,1.60754654375,6.93938558219,0.0,3.54045821811,10.5176760807,3.9074866036,0.0,3.9074866036
 08/14  24:00:00,22.3053182929,1.25694544175,5.33649410777,0.0,2.55330491699,7.80157382632,1.28430664927,0.0,1.28430664927
 08/15  01:00:00,20.6455972296,1.06077312287,4.46166997925,0.0,2.55330491699,7.21284921042,0.78475485968,0.0,0.78475485968
 08/15  02:00:00,19.6991868583,0.939697887739,3.93069715112,0.0,2.55330491699,6.91848690247,0.409941960531,0.0,0.409941960531
 08/15  03:00:00,18.8713301339,0.815825838633,3.37389362973,0.0,2.55330491699,6.7713057485,0.409943125253,0.0,0.409943125253
 08/15  04:00:00,20.6912371864,0.768207239459,3.16492583372,0.0,3.82705111198,7.57405300124,0.784782980315,0.0,0.784782980315
 08/15  05:00:00,25.4961583712,0.821578419927,3.37786337615,0.0,6.02426329834,9.91545327661,3.65879857544,0.0,3.65879857544
 08/15  06:00:00,27.2521507539,0.995113753101,4.10623601228,0.0,6.51253267309,14.7454349813,12.0315716228,0.0,12.0315716228
 08/15  07:00:00,30.3744460495,1.18801784259,5.00932791642,0.0,6.01364874671,18.163451543,12.7814297054,0.0,12.7814297054
 08/15  08:00:00,30.051343732,1.37863400767,5.44135998278,0.0,4.35151303671,18.8798367041,12.2815729711,0.0,12.2815729711
 08/15  09:00:00,28.6660616837,1.61252515692,6.64581862567,0.0,3.78894180059,16.6187760998,10.7820013517,0.0,10.7820013517
 08/15  10:00:00,28.8257454724,2.07807278658,9.25658148778,0.0,3.78894180059,13.7021493968,9.78228693725,0.0,9.78228693725
 08/15  11:00:00,31.2225609407,2.4215177911,11.1627707978,0.0,3.78894180059,13.8493305508,7.90782241016,0.0,7.90782241016
 08/15  12:00:00,32.3428548588,2.64393411187,12.3710896132,0.0,3.69398621738,13.6338449159,6.90810799571,0.0,6.90810799571
 08/15  13:00:00,33.4059311459,2.8456329431,13.5107504669,0.0,3.78894180059,13.2606059349,6.15832218488,0.0,6.15832218488
 08/15  14:00:00,34.0981828597,2.9735473447,14.2222689332,0.0,3.78894180059,13.1134247809,5.40853637404,0.0,5.40853637404
 08/15  15:00:00,37.5101479269,3.26829306332,15.9744788284,0.0,4.71240779196,13.5549682428,6.15832218488,0.0,6.15832218488
 08/15  16:00:00,47.2120720565,3.61218415202,17.882158482,0.0,7.18559832057,18.5321311015,7.15803659932,0.0,7.15803659932
 08/15  17:00:00,53.334899574,3.60456511357,18.0348487687,0.0,8.38069375907,23.3147919321,9.40739403183,0.0,9.40739403183
 08/15  18:00:00,55.4607339688,3.66760592698,18.0302722163,0.0,10.6415932552,23.1212625696,11.0319299553,0.0,11.0319299553
 08/15  19:00:00,53.7169231783,3.45688651607,16.5736254816,0.0,12.3080778603,20.4854999863,10.5320727481,0.0,10.5320727481
 08/15  20:00:00,55.4566299444,3.15070661088,14.5954663795,0.0,12.456681583,19.8967753704,9.65732263544,0.0,9.65732263544
 08/15  21:00:00,47.6493224367,2.80205996095,12.6003065436,0.0,9.18739968257,17.702556249,7.90782241016,0.0,7.90782241016
 08/15  22:00:00,38.0970109408,2.36768621605,10.4176813543,0.0,5.91811778209,14.0365255879,6.90810799571,0.0,6.90810799571
 08/15  23:00:00,29.5533929849,1.91269746479,8.22556122108,0.0,3.54045821811,10.5176760807,3.90896475237,0.0,3.90896475237
 08/15  24:00:00,23.5715926317,1.50715342908,6.35256045929,0.0,2.55330491699,7.80157382632,1.28471441445,0.0,1.28471441445
 08/16  01:00:00,21.6273905293,1.26089813551,5.24333826634,0.0,2.55330491699,7.21284921042,0.784980960406,0.0,0.784980960406
 08/16  02:00:00,20.4190217445,1.0880586936,4.50217123144,0.0,2.55330491699,6.91848690247,0.409999198315,0.0,0.409999198315
 08/16  03:00:00,19.4613870102,0.934933267032,3.84484307772,0.0,2.55330491699,6.7713057485,0.410000618727,0.0,0.410000618727
 08/16  04:00:00,21.7218417031,0.956765134899,4.00697245498,0.0,3.82705111198,7.57405300124,0.78501525443,0.0,0.78501525443
 08/16  05:00:00,26.9018333094,1.07205108711,4.53306564711,0.0,6.02426329834,9.91545327661,3.66042422312,0.0,3.66042422312
 08/16  06:00:00,28.4604667906,1.21051559701,5.09915020513,0.0,6.51253267309,14.7454349813,12.0373965568,0.0,12.0373965568
 08/16  07:00:00,31.6670983573,1.40985807246,6.08013999434,0.0,6.01364874671,18.163451543,12.7876432536,0.0,12.7876432536
 08/16  08:00:00,32.1382936395,1.71180275884,7.19514113911,0.0,4.35151303671,18.8798367041,12.2875380759,0.0,12.2875380759
 08/16  09:00:00,30.8921114233,1.96097754646,8.52341597579,0.0,3.78894180059,16.6187760998,10.7872208188,0.0,10.7872208188
 08/16  10:00:00,29.8924229709,2.24263864162,10.1586931313,0.0,3.78894180059,13.7021493968,9.78700931228,0.0,9.78700931228
 08/16  11:00:00,31.6699962755,2.48113665742,11.5505872662,0.0,3.78894180059,13.8493305508,7.91161273748,0.0,7.91161273748
 08/16  12:00:00,34.1180102778,2.90375012838,13.8864290157,0.0,3.69398621738,13.6338449159,6.91140123093,0.0,6.91140123093
 08/16  13:00:00,35.6782475513,3.17800280267,15.4506970128,0.0,3.78894180059,13.2606059349,6.16124260101,0.0,6.16124260101
 08/16  14:00:00,36.2739251444,3.30313260228,16.0684259603,0.0,3.78894180059,13.1134247809,5.4110839711,0.0,5.4110839711
 08/16  15:00:00,38.4673452614,3.44484350185,16.7551257244,0.0,4.71240779196,13.5549682428,6.16124260101,0.0,6.16124260101
 08/16  16:00:00,48.2584687899,3.79183679493,18.7489025725,0.0,7.18559832057,18.5321311015,7.16145410757,0.0,7.16145410757
 08/16  17:00:00,54.7999608685,3.83304120364,19.2714339731,0.0,8.38069375907,23.3147919321,9.41192999732,0.0,9.41192999732
 08/16  18:00:00,56.9838205097,3.9312627915,19.2897018927,0.0,10.6415932552,23.1212625696,11.0372736955,0.0,11.0372736955
 08/16  19:00:00,54.8542339698,3.67632494926,17.4914978399,0.0,12.3080778603,20.4854999863,10.5371679422,0.0,10.5371679422
 08/16  20:00:00,57.2541201797,3.43783544261,16.105827783,0.0,12.456681583,19.8967753704,9.66198287396,0.0,9.66198287396
 08/16  21:00:00,50.4789407496,3.22512558921,15.0068592283,0.0,9.18739968257,17.702556249,7.91161273748,0.0,7.91161273748
 08/16  22:00:00,40.8839900584,2.79680520147,12.7755414865,0.0,5.91811778209,14.0365255879,6.91140123093,0.0,6.91140123093
 08/16  23:00:00,32.6133527346,2.38936694259,10.8088514929,0.0,3.54045821811,10.5176760807,3.91076671126,0.0,3.91076671126
 08/16  24:00:00,27.189178714,2.07687238166,9.40042758895,0.0,2.55330491699,7.80157382632,1.28521150656,0.0,1.28521150656
 08/17  01:00:00,25.7534836003,1.92222310142,8.70810637144,0.0,2.55330491699,7.21284921042,0.785251673932,0.0,0.785251673932
 08/17  02:00:00,24.6938627133,1.78829065317,8.07678024062,0.0,2.55330491699,6.91848690247,0.41006758904,0.0,0.41006758904
 08/17  03:00:00,23.9221004311,1.67813140664,7.56235835896,0.0,2.55330491699,6.7713057485,0.41006926503,0.0,0.41006926503
 08/17  04:00:00,25.6003955099,1.60910697939,7.2331844173,0.0,3.82705111198,7.57405300124,0.785292138686,0.0,0.785292138686
 08/17  05:00:00,30.3491817791,1.65165834091,7.40080686306,0.0,6.02426329834,9.91545327661,3.66235094141,0.0,3.66235094141
 08/17  06:00:00,32.3434964461,1.85827809047,8.33441736712,0.0,6.51253267309,14.7454349813,12.0442694003,0.0,12.0442694003
 08/17  07:00:00,35.0480388429,1.97938382975,8.89155472265,0.0,6.01364874671,18.163451543,12.7949715489,0.0,12.7949715489
 08/17  08:00:00,34.3829428163,2.07758394684,9.0740091279,0.0,4.35151303671,18.8798367041,12.2945733374,0.0,12.2945733374
 08/17  09:00:00,32.1175582481,2.17042938023,9.53941096672,0.0,3.78894180059,16.6187760998,10.793376673,0.0,10.793376673
 08/17  10:00:00,29.9822314476,2.2814640102,10.2096762394,0.0,3.78894180059,13.7021493968,9.79257889464,0.0,9.79257889464
 08/17  11:00:00,30.6534493471,2.36198750715,10.6531894881,0.0,3.78894180059,13.8493305508,7.91608306017,0.0,7.91608306017
 08/17  12:00:00,30.6525331556,2.42185858442,10.9028434375,0.0,3.69398621738,13.6338449159,6.91528528179,0.0,6.91528528179
 08/17  13:00:00,30.3124590303,2.40557628811,10.8573350063,0.0,3.78894180059,13.2606059349,6.164686948,0.0,6.164686948
 08/17  14:00:00,29.8785021876,2.37876858527,10.5973670205,0.0,3.78894180059,13.1134247809,5.41408861422,0.0,5.41408861422
 08/17  15:00:00,31.3179249393,2.40079666727,10.6497522368,0.0,4.71240779196,13.5549682428,6.164686948,0.0,6.164686948
 08/17  16:00:00,39.5132275549,2.53944382368,11.2560543087,0.0,7.18559832057,18.5321311015,7.16548472639,0.0,7.16548472639
 08/17  17:00:00,46.2716258388,2.59957415092,11.9765659962,0.0,8.38069375907,23.3147919321,9.41727972775,0.0,9.41727972775
 08/17  18:00:00,49.6850231169,2.83739964127,13.0847676501,0.0,10.6415932552,23.1212625696,11.0435761176,0.0,11.0435761176
 08/17  19:00:00,49.2265967694,2.77228264786,12.7679029409,0.0,12.3080778603,20.4854999863,10.5431772284,0.0,10.5431772284
 08/17  20:00:00,52.1161148946,2.59648574583,11.8091721947,0.0,12.456681583,19.8967753704,9.66747917234,0.0,9.66747917234
 08/17  21:00:00,45.4376736609,2.39906982396,10.7916479049,0.0,9.18739968257,17.702556249,7.91608306017,0.0,7.91608306017
 08/17  22:00:00,36.4044828556,2.03362569612,9.05921378905,0.0,5.91811778209,14.0365255879,6.91528528179,0.0,6.91528528179
 08/17  23:00:00,28.331585552,1.65080771319,7.26564353978,0.0,3.54045821811,10.5176760807,3.91289194664,0.0,3.91289194664
 08/17  24:00:00,22.6558523978,1.29887891176,5.64509474263,0.0,2.55330491699,7.80157382632,1.28579777838,0.0,1.28579777838
 08/18  01:00:00,20.8010738709,1.07288997941,4.60502976406,0.0,2.55330491699,7.21284921042,0.785566917765,0.0,0.785566917765
 08/18  02:00:00,19.7432071789,0.932462669038,3.98195269035,0.0,2.55330491699,6.91848690247,0.410147112025,0.0,0.410147112025
 08/18  03:00:00,18.9562343661,0.816185312941,3.45843838764,0.0,2.55330491699,6.7713057485,0.410149043456,0.0,0.410149043456
 08/18  04:00:00,21.0409490415,0.816305744362,3.46653918385,0.0,3.82705111198,7.57405300124,0.785613550008,0.0,0.785613550008
 08/18  05:00:00,25.9685695027,0.891828830454,3.78002409705,0.0,6.02426329834,9.91545327661,3.66457816027,0.0,3.66457816027
 08/18  06:00:00,28.3944806158,1.18222867096,5.06145095639,0.0,6.51253267309,14.7454349813,12.0521881217,0.0,12.0521881217
 08/18  07:00:00,32.3085672136,1.51736251325,6.61410440988,0.0,6.01364874671,18.163451543,12.8034124213,0.0,12.8034124213
 08/18  08:00:00,32.9541086183,1.83504539101,7.88771348567,0.0,4.35151303671,18.8798367041,12.3026766721,0.0,12.3026766721
 08/18  09:00:00,32.465587274,2.1927855477,9.8650838252,0.0,3.78894180059,16.6187760998,10.8004670913,0.0,10.8004670913
 08/18  10:00:00,33.4234165425,2.75802378095,13.1743015635,0.0,3.78894180059,13.7021493968,9.79899403497,0.0,9.79899403497
 08/18  11:00:00,36.5798548983,3.19824954016,15.7433330063,0.0,3.78894180059,13.8493305508,7.92123205438,0.0,7.92123205438
 08/18  12:00:00,38.6199750128,3.53780507923,17.7543387998,0.0,3.69398621738,13.6338449159,6.91975899807,0.0,6.91975899807
 08/18  13:00:00,40.4951754292,3.82738053792,19.6182471555,0.0,3.78894180059,13.2606059349,6.16865420584,0.0,6.16865420584
 08/18  14:00:00,40.9384729837,3.93436433658,20.1017420653,0.0,3.78894180059,13.1134247809,5.4175494136,0.0,5.4175494136
 08/18  15:00:00,39.9309001137,3.66777480997,17.9957492686,0.0,4.71240779196,13.5549682428,6.16865420584,0.0,6.16865420584
 08/18  16:00:00,44.191254812,3.34339170307,15.1301336864,0.0,7.18559832057,18.5321311015,7.17012726215,0.0,7.17012726215
 08/18  17:00:00,49.4065798136,3.23229351905,14.4788006028,0.0,8.38069375907,23.3147919321,9.42344163885,0.0,9.42344163885
 08/18  18:00:00,51.6301268166,3.26038739484,14.6068835963,0.0,10.6415932552,23.1212625696,11.0508353554,0.0,11.0508353554
 08/18  19:00:00,50.407898092,3.0737777949,13.6477091165,0.0,12.3080778603,20.4854999863,10.5500988272,0.0,10.5500988272
 08/18  20:00:00,53.1283813786,2.85175482473,12.5661695998,0.0,12.456681583,19.8967753704,9.67380990293,0.0,9.67380990293
 08/18  21:00:00,45.0762449994,2.42654231816,10.4027467492,0.0,9.18739968257,17.702556249,7.92123205438,0.0,7.92123205438
 08/18  22:00:00,34.4189133603,1.78383002329,7.32343996659,0.0,5.91811778209,14.0365255879,6.91975899807,0.0,6.91975899807
 08/18  23:00:00,25.7305327163,1.27024532882,5.04515308842,0.0,3.54045821811,10.5176760807,3.91533982913,0.0,3.91533982913
 08/18  24:00:00,19.814757267,0.844514263627,3.25836425998,0.0,2.55330491699,7.80157382632,1.28647305631,0.0,1.28647305631
 08/19  01:00:00,17.9671428305,0.5953711556,2.24861754747,0.0,2.55330491699,7.21284921042,0.785926596256,0.0,0.785926596256
 08/19  02:00:00,16.9920027255,0.455759535837,1.70745137016,0.0,2.55330491699,6.91848690247,0.410237743296,0.0,0.410237743296
 08/19  03:00:00,16.3941517492,0.364101602469,1.34843948121,0.0,2.55330491699,6.7713057485,0.410239930007,0.0,0.410239930007
 08/19  04:00:00,18.3121382427,0.332290347102,1.22174378232,0.0,3.82705111198,7.57405300124,0.785979392152,0.0,0.785979392152
 08/19  05:00:00,22.9336019367,0.3519858307,1.28489953083,0.0,6.02426329834,9.91545327661,3.66710522071,0.0,3.66710522071
 08/19  06:00:00,24.1448654924,0.429473967445,1.56459053643,0.0,6.51253267309,14.7454349813,12.0611503794,0.0,12.0611503794
 08/19  07:00:00,26.3049934355,0.495316496898,1.82610601057,0.0,6.01364874671,17.9699221805,12.8129633711,0.0,12.8129633711
 08/19  08:00:00,24.0102275067,0.4677615324,1.75752980142,0.0,3.66783283761,18.1171033345,12.3118456802,0.0,12.3118456802
 08/19  09:00:00,21.542803134,0.534472931187,2.04702587042,0.0,3.10526160149,15.8560427302,10.8084899738,0.0,10.8084899738
 08/19  10:00:00,19.0515872112,0.615755545825,2.3911540361,0.0,3.10526160149,12.9394160272,9.80625283348,0.0,9.80625283348
 08/19  11:00:00,19.9951134327,0.767258339255,3.03599631026,0.0,3.10526160149,13.0865971812,7.92705819529,0.0,7.92705819529
 08/19  12:00:00,20.8993221022,0.967546932981,3.88709754014,0.0,3.10526160149,12.9394160272,6.92482105492,0.0,6.92482105492
 08/19  13:00:00,21.7038735894,1.19078561258,4.90995380971,0.0,3.10526160149,12.4978725653,6.17314319965,0.0,6.17314319965
 08/19  14:00:00,22.8431805861,1.41022102449,5.97700654847,0.0,3.10526160149,12.3506914113,5.42146534438,0.0,5.42146534438
 08/19  15:00:00,25.2811792644,1.60578007162,6.85443672627,0.0,4.02872759285,12.7922348732,6.17314319965,0.0,6.17314319965
 08/19  16:00:00,34.179874804,1.87276012991,8.03579882026,0.0,6.50191812146,17.7693977319,7.17538034002,0.0,7.17538034002
 08/19  17:00:00,42.9669624392,2.17088359213,9.29412251775,0.0,8.38069375907,23.1212625696,9.43041390584,0.0,9.43041390584
 08/19  18:00:00,45.6740491199,2.27766661425,9.63352668018,0.0,10.6415932552,23.1212625696,11.0590492589,0.0,11.0590492589
 08/19  19:00:00,44.4572447421,1.96922476929,7.90877545887,0.0,12.3080778603,20.4854999863,10.5579306888,0.0,10.5579306888
 08/19  20:00:00,45.6568267446,1.64639431306,6.29997547741,0.0,12.456681583,19.8967753704,9.68097319093,0.0,9.68097319093
 08/19  21:00:00,38.4408820009,1.31944392005,4.87448214873,0.0,9.18739968257,17.702556249,7.92705819529,0.0,7.92705819529
 08/19  22:00:00,29.8982938361,0.983377419624,3.6032730461,0.0,5.91811778209,14.0365255879,6.92482105492,0.0,6.92482105492
 08/19  23:00:00,22.7395942252,0.708227127502,2.61623279865,0.0,3.54045821811,10.5176760807,3.91810963383,0.0,3.91810963383
 08/19  24:00:00,17.5013343675,0.389339934821,1.40011568931,0.0,2.55330491699,7.80157382632,1.28723714037,0.0,1.28723714037
 08/20  01:00:00,16.232640227,0.24834076837,0.861145331145,0.0,2.55330491699,7.21284921042,0.786330600628,0.0,0.786330600628
 08/20  02:00:00,15.7466792312,0.205166920605,0.712720491167,0.0,2.55330491699,6.91848690247,0.410339455598,0.0,0.410339455598
 08/20  03:00:00,15.3621467184,0.153471684594,0.527064368314,0.0,2.55330491699,6.7713057485,0.410341897401,0.0,0.410341897401
 08/20  04:00:00,17.2345403448,0.109489560894,0.366946670674,0.0,3.82705111198,7.57405300124,0.786389555732,0.0,0.786389555732
 08/20  05:00:00,21.8192294003,0.120451140706,0.402061684427,0.0,6.02426329834,9.91545327661,3.66993137491,0.0,3.66993137491
 08/20  06:00:00,23.8477677791,0.185467619198,0.618665838111,0.0,6.51253267309,14.7454349813,12.0711535226,0.0,12.0711535226
 08/20  07:00:00,25.5277193097,0.341335004976,1.20281337671,0.0,6.01364874671,17.9699221805,12.82362157,0.0,12.82362157
 08/20  08:00:00,23.8874068449,0.440275258639,1.66219541337,0.0,3.66783283761,18.1171033345,12.3220776466,0.0,12.3220776466
 08/20  09:00:00,21.9427153589,0.595432546906,2.3859784796,0.0,3.10526160149,15.8560427302,10.8174429448,0.0,10.8174429448
 08/20  10:00:00,20.0976745953,0.780825511643,3.27217145438,0.0,3.10526160149,12.9394160272,9.81435314053,0.0,9.81435314053
 08/20  11:00:00,21.4802179981,0.994498041093,4.29386117388,0.0,3.10526160149,13.0865971812,7.93355975753,0.0,7.93355975753
 08/20  12:00:00,22.9098271494,1.27397228797,5.59117723227,0.0,3.10526160149,12.9394160272,6.93046995327,0.0,6.93046995327
 08/20  13:00:00,23.8752746391,1.52294423667,6.74919623524,0.0,3.10526160149,12.4978725653,6.17815260007,0.0,6.17815260007
 08/20  14:00:00,25.1039155454,1.76121790611,7.88674462616,0.0,3.10526160149,12.3506914113,5.42583524687,0.0,5.42583524687
 08/20  15:00:00,28.088093033,2.03977845312,9.22735211338,0.0,4.02872759285,12.7922348732,6.17815260007,0.0,6.17815260007
 08/20  16:00:00,36.849404889,2.28275906455,10.2953299706,0.0,6.50191812146,17.7693977319,7.18124240433,0.0,7.18124240433
 08/20  17:00:00,45.6901161617,2.57160640886,11.6165534235,0.0,8.38069375907,23.1212625696,9.43819446394,0.0,9.43819446394
 08/20  18:00:00,48.3459554684,2.67690145627,11.9061981866,0.0,10.6415932552,23.1212625696,11.0682153959,0.0,11.0682153959
 08/20  19:00:00,46.9398083555,2.36472489494,9.99583894663,0.0,12.3080778603,20.4854999863,10.5666704937,0.0,10.5666704937
 08/20  20:00:00,47.5590214074,1.97646631866,7.87209813464,0.0,12.456681583,19.8967753704,9.688966915,0.0,9.688966915
 08/20  21:00:00,40.2804655853,1.65450319154,6.37900646162,0.0,9.18739968257,17.702556249,7.93355975753,0.0,7.93355975753
 08/20  22:00:00,31.587038527,1.30287677119,4.97251838535,0.0,5.91811778209,14.0365255879,6.93046995327,0.0,6.93046995327
 08/20  23:00:00,23.9542342529,0.948729135119,3.5903708187,0.0,3.54045821811,10.5176760807,3.92120054047,0.0,3.92120054047
 08/20  24:00:00,18.4726529304,0.586279323408,2.17449486358,0.0,2.55330491699,7.80157382632,1.28808980427,0.0,1.28808980427
 08/21  01:00:00,16.9867213,0.400188805658,1.4633783669,0.0,2.55330491699,7.21284921042,0.786778809011,0.0,0.786778809011
 08/21  02:00:00,16.5068388966,0.356435360227,1.32161171686,0.0,2.55330491699,6.91848690247,0.410452218397,0.0,0.410452218397
 08/21  03:00:00,16.1785161083,0.317203402035,1.17970204074,0.0,2.55330491699,6.7713057485,0.410454915079,0.0,0.410454915079
 08/21  04:00:00,17.9379366046,0.255120123013,0.924712368296,0.0,3.82705111198,7.57405300124,0.786843918252,0.0,0.786843918252
 08/21  05:00:00,22.6068017245,0.283280333666,1.02680481568,0.0,6.02426329834,9.91545327661,3.6730557865,0.0,3.6730557865
 08/21  06:00:00,24.8845493849,0.395767065616,1.44514799744,0.0,6.51253267309,14.7454349813,12.0821945926,0.0,12.0821945926
 08/21  07:00:00,27.121843472,0.60701939673,2.33772378481,0.0,6.01364874671,18.163451543,12.8353838618,0.0,12.8353838618
 08/21  08:00:00,27.5312179409,0.946655753373,3.35321244589,0.0,4.35151303671,18.8798367041,12.333369541,0.0,12.333369541
 08/21  09:00:00,25.7977785544,1.11950983668,4.27055081658,0.0,3.78894180059,16.6187760998,10.8273233528,0.0,10.8273233528
 08/21  10:00:00,24.8360990458,1.44031668322,5.90469116462,0.0,3.78894180059,13.7021493968,9.82329255732,0.0,9.82329255732
 08/21  11:00:00,27.437777478,1.82807711916,7.971428007,0.0,3.78894180059,13.8493305508,7.94073481574,0.0,7.94073481574
 08/21  12:00:00,30.2326598165,2.29372300325,10.6111056795,0.0,3.69398621738,13.6338449159,6.93670402024,0.0,6.93670402024
 08/21  13:00:00,32.5378227959,2.6673651603,12.8209098997,0.0,3.78894180059,13.2606059349,6.1836809236,0.0,6.1836809236
 08/21  14:00:00,33.7807319013,2.90183129298,13.9765340265,0.0,3.78894180059,13.1134247809,5.43065782697,0.0,5.43065782697
 08/21  15:00:00,37.7120072502,3.28435278771,16.1602784273,0.0,4.71240779196,13.5549682428,6.1836809236,0.0,6.1836809236
 08/21  16:00:00,47.9378871839,3.69766202472,18.5224957367,0.0,7.18559832057,18.5321311015,7.18771171911,0.0,7.18771171911
 08/21  17:00:00,54.8404767893,3.81883153476,19.3261595628,0.0,8.38069375907,23.3147919321,9.446781009,0.0,9.446781009
 08/21  18:00:00,57.0092501142,3.91048378937,19.3359104994,0.0,10.6415932552,23.1212625696,11.0783310517,0.0,11.0783310517
 08/21  19:00:00,55.3358743619,3.58081651979,17.1758133282,0.0,12.3080778603,20.4854999863,10.5763156539,0.0,10.5763156539
 08/21  20:00:00,55.055439897,3.11963100704,14.2253519359,0.0,12.456681583,19.8967753704,9.69778870788,0.0,9.69778870788
 08/21  21:00:00,47.8338880974,2.83291974072,12.7540124246,0.0,9.18739968257,17.702556249,7.94073481574,0.0,7.94073481574
 08/21  22:00:00,39.0257793176,2.51076178278,11.2033741644,0.0,5.91811778209,14.0365255879,6.93670402024,0.0,6.93670402024
 08/21  23:00:00,30.9974939476,2.13357850021,9.44878114829,0.0,3.54045821811,10.5176760807,3.92461163371,0.0,3.92461163371
 08/21  24:00:00,24.8720769838,1.71059898677,7.44959925361,0.0,2.55330491699,7.80157382632,1.28903079551,0.0,1.28903079551
 08/22  01:00:00,22.6636822423,1.4336366451,6.10689146972,0.0,2.55330491699,7.21284921042,0.787271086486,0.0,0.787271086486
 08/22  02:00:00,21.7446535203,1.31217932014,5.6036823807,0.0,2.55330491699,6.91848690247,0.410575997899,0.0,0.410575997899
 08/22  03:00:00,20.795286041,1.1680509023,4.94562447324,0.0,2.55330491699,6.7713057485,0.410578949219,0.0,0.410578949219
 08/22  04:00:00,22.3146215571,1.07028224242,4.48623520143,0.0,3.82705111198,7.57405300124,0.78734234415,0.0,0.78734234415
 08/22  05:00:00,27.3215385673,1.15250618219,4.87231580992,0.0,6.02426329834,9.91545327661,3.67647753078,0.0,3.67647753078
 08/22  06:00:00,29.7241149044,1.28624071953,5.39423986298,0.0,6.51253267309,14.7454349813,12.0942703229,0.0,12.0942703229
 08/22  07:00:00,31.8849113103,1.46912444053,6.2386865793,0.0,6.01364874671,18.163451543,12.8482467632,0.0,12.8482467632
 08/22  08:00:00,31.7235099849,1.65863385257,6.83352639074,0.0,4.35151303671,18.8798367041,12.3457180196,0.0,12.3457180196
 08/22  09:00:00,29.552519065,1.7675060419,7.37729512204,0.0,3.78894180059,16.6187760998,10.8381282719,0.0,10.8381282719
 08/22  10:00:00,29.8241075788,2.2649241603,10.0680922205,0.0,3.78894180059,13.7021493968,9.8330684365,0.0,9.8330684365
 08/22  11:00:00,33.4326592588,2.76844461383,13.0259422931,0.0,3.78894180059,13.8493305508,7.94858124509,0.0,7.94858124509
 08/22  12:00:00,35.6881099095,3.13619323702,15.2240855387,0.0,3.69398621738,13.6338449159,6.94352140967,0.0,6.94352140967
 08/22  13:00:00,37.1471059693,3.39310146445,16.704456769,0.0,3.78894180059,13.2606059349,6.1897265331,0.0,6.1897265331
 08/22  14:00:00,38.0979370739,3.55502365155,17.6405468406,0.0,3.78894180059,13.1134247809,5.43593165653,0.0,5.43593165653
 08/22  15:00:00,41.1576606614,3.79855669436,19.0917279319,0.0,4.71240779196,13.5549682428,6.1897265331,0.0,6.1897265331
 08/22  16:00:00,49.9068978079,4.04527857513,20.1438898103,0.0,7.18559832057,18.5321311015,7.19478636852,0.0,7.19478636852
 08/22  17:00:00,58.9148657918,4.44691002774,22.7724700724,0.0,8.38069375907,23.3147919321,9.45617099822,0.0,9.45617099822
 08/22  18:00:00,61.0245822241,4.51753103347,22.7441953651,0.0,10.6415932552,23.1212625696,11.0893932308,0.0,11.0893932308
 08/22  19:00:00,57.688804404,3.9726002777,19.1369596124,0.0,12.3080778603,20.4854999863,10.5868633131,0.0,10.5868633131
 08/22  20:00:00,58.0612427583,3.58843472928,16.762351075,0.0,12.456681583,19.8967753704,9.70743595707,0.0,9.70743595707
 08/22  21:00:00,49.9076812102,3.18061214009,14.480113138,0.0,9.18739968257,17.702556249,7.94858124509,0.0,7.94858124509
 08/22  22:00:00,40.4438485629,2.75815773824,12.3740474543,0.0,5.91811778209,14.0365255879,6.94352140967,0.0,6.94352140967
 08/22  23:00:00,32.2673661395,2.36412398441,10.488107856,0.0,3.54045821811,10.5176760807,3.9283419034,0.0,3.9283419034
 08/22  24:00:00,26.5462410186,2.00305938314,8.83130289211,0.0,2.55330491699,7.80157382632,1.29005983542,0.0,1.29005983542
 08/23  01:00:00,24.9987945439,1.82473051238,8.05090990407,0.0,2.55330491699,7.21284921042,0.787807285125,0.0,0.787807285125
 08/23  02:00:00,23.9613064781,1.68926920443,7.44324545425,0.0,2.55330491699,6.91848690247,0.410710757052,0.0,0.410710757052
 08/23  03:00:00,23.0928758877,1.55807236333,6.85319285889,0.0,2.55330491699,6.7713057485,0.410713962742,0.0,0.410713962742
 08/23  04:00:00,24.3985397351,1.42886018017,6.21157544163,0.0,3.82705111198,7.57405300124,0.787884684837,0.0,0.787884684837
 08/23  05:00:00,28.6148281794,1.38450067544,5.93361092881,0.0,6.02426329834,9.91545327661,3.68019559498,0.0,3.68019559498
 08/23  06:00:00,31.1177523499,1.53171009723,6.54240793086,0.0,6.51253267309,14.7454349813,12.1073771406,0.0,12.1073771406
 08/23  07:00:00,32.8568235758,1.63718443277,7.04253885258,0.0,6.01364874671,18.163451543,12.8622064651,0.0,12.8622064651
 08/23  08:00:00,32.3096601405,1.76386998892,7.31444040999,0.0,4.35151303671,18.8798367041,12.3591194253,0.0,12.3591194253
 08/23  09:00:00,29.8191054577,1.82579398664,7.58559356998,0.0,3.78894180059,16.6187760998,10.8498545023,0.0,10.8498545023
 08/23  10:00:00,28.4131386436,2.07344896481,8.84859848078,0.0,3.78894180059,13.7021493968,9.84367788305,0.0,9.84367788305
 08/23  11:00:00,31.0929897134,2.46522005009,10.9894973115,0.0,3.78894180059,13.8493305508,7.95709672192,0.0,7.95709672192
 08/23  12:00:00,32.0636327749,2.66443758656,12.0713640546,0.0,3.69398621738,13.6338449159,6.95092010266,0.0,6.95092010266
 08/23  13:00:00,35.5684599146,3.21247142097,15.3064407577,0.0,3.78894180059,13.2606059349,6.1962876382,0.0,6.1962876382
 08/23  14:00:00,38.7895103972,3.66222881498,18.2249150004,0.0,3.78894180059,13.1134247809,5.44165517375,0.0,5.44165517375
 08/23  15:00:00,42.4574578857,3.98926223,20.2008196205,0.0,4.71240779196,13.5549682428,6.1962876382,0.0,6.1962876382
 08/23  16:00:00,52.4230112555,4.35727333623,22.3480084968,0.0,7.18559832057,18.5321311015,7.20246425747,0.0,7.20246425747
 08/23  17:00:00,59.5464487365,4.46117567687,23.3897873679,0.0,8.38069375907,23.3147919321,9.46636165083,0.0,9.46636165083
 08/23  18:00:00,61.6237341534,4.51570663358,23.3451716943,0.0,10.6415932552,23.1212625696,11.1013986571,0.0,11.1013986571
 08/23  19:00:00,59.5411573439,4.17766921709,20.7842436129,0.0,12.3080778603,20.4854999863,10.5983103475,0.0,10.5983103475
 08/23  20:00:00,60.1113589245,3.83946492556,18.5614370449,0.0,12.456681583,19.8967753704,9.71790580564,0.0,9.71790580564
 08/23  21:00:00,53.0800480533,3.58640711934,17.2466850019,0.0,9.18739968257,17.702556249,7.95709672192,0.0,7.95709672192
 08/23  22:00:00,43.8716912446,3.20971983616,15.3503280381,0.0,5.91811778209,14.0365255879,6.95092010266,0.0,6.95092010266
 08/23  23:00:00,35.2407024591,2.76320638241,13.0623617776,0.0,3.54045821811,10.5176760807,3.93239024485,0.0,3.93239024485
 08/23  24:00:00,29.2638899364,2.37689912542,11.1751120676,0.0,2.55330491699,7.80157382632,1.29117661927,0.0,1.29117661927
 08/24  01:00:00,27.4191595147,2.15663387891,10.1393715084,0.0,2.55330491699,7.21284921042,0.788387244041,0.0,0.788387244041
 08/24  02:00:00,25.8580865935,1.94675570786,9.08253906613,0.0,2.55330491699,6.91848690247,0.410856455564,0.0,0.410856455564
 08/24  03:00:00,24.7576525484,1.79503347238,8.28100841048,0.0,2.55330491699,6.7713057485,0.410859915327,0.0,0.410859915327
 08/24  04:00:00,26.1588399872,1.69094559317,7.70979028081,0.0,3.82705111198,7.57405300124,0.788470778742,0.0,0.788470778742
 08/24  05:00:00,30.1833362594,1.62703669161,7.25958299263,0.0,6.02426329834,9.91545327661,3.6842088786,0.0,3.6842088786
 08/24  06:00:00,32.6072275353,1.76717161228,7.79642160122,0.0,6.51253267309,14.7454349813,12.1215111674,0.0,12.1215111674
 08/24  07:00:00,35.3580831266,2.03693210327,9.1440507328,0.0,6.01364874671,18.163451543,12.8772588335,0.0,12.8772588335
 08/24  08:00:00,37.3451911562,2.51102811482,11.6028132998,0.0,4.35151303671,18.8798367041,12.3735697895,0.0,12.3735697895
 08/24  09:00:00,36.8249770671,2.84783049918,13.5694286668,0.0,3.78894180059,16.6187760998,10.8624985714,0.0,10.8624985714
 08/24  10:00:00,36.993824567,3.2791877919,16.2235455771,0.0,3.78894180059,13.7021493968,9.85511775508,0.0,9.85511775508
 08/24  11:00:00,40.7961907282,3.75782199127,19.4000963851,0.0,3.78894180059,13.8493305508,7.96627872447,0.0,7.96627872447
 08/24  12:00:00,43.4070817885,4.12578974326,21.9534609115,0.0,3.69398621738,13.6338449159,6.95889790815,0.0,6.95889790815
 08/24  13:00:00,44.40303098,4.31151625332,23.0419669908,0.0,3.78894180059,13.2606059349,6.20336229591,0.0,6.20336229591
 08/24  14:00:00,44.3987796261,4.36040598624,23.136007058,0.0,3.78894180059,13.1134247809,5.44782668366,0.0,5.44782668366
 08/24  15:00:00,45.4895153642,4.3492172701,22.8729220589,0.0,4.71240779196,13.5549682428,6.20336229591,0.0,6.20336229591
 08/24  16:00:00,54.0668967971,4.54795931882,23.8012080557,0.0,7.18559832057,18.5321311015,7.21074311223,0.0,7.21074311223
 08/24  17:00:00,60.3164233097,4.53844611193,24.0824915061,0.0,8.38069375907,23.3147919321,9.47734994896,0.0,9.47734994896
 08/24  18:00:00,61.540362433,4.46132930161,23.3161773059,0.0,10.6415932552,23.1212625696,11.1143437755,0.0,11.1143437755
 08/24  19:00:00,60.3562143868,4.22971897816,21.5472508947,0.0,12.3080778603,20.4854999863,10.6106533673,0.0,10.6106533673
 08/24  20:00:00,61.1456792772,3.94464705446,19.4905752687,0.0,12.456681583,19.8967753704,9.72919515304,0.0,9.72919515304
 08/24  21:00:00,53.8778659434,3.68462014797,17.9462898633,0.0,9.18739968257,17.702556249,7.96627872447,0.0,7.96627872447
 08/24  22:00:00,44.3518703856,3.26375075163,15.7764762636,0.0,5.91811778209,14.0365255879,6.95889790815,0.0,6.95889790815
 08/24  23:00:00,35.9940885617,2.85446875618,13.7244855064,0.0,3.54045821811,10.5176760807,3.93675545918,0.0,3.93675545918
 08/24  24:00:00,30.0861550167,2.48707617543,11.8872000979,0.0,2.55330491699,7.80157382632,1.29238081632,0.0,1.29238081632
 08/25  01:00:00,27.8222834844,2.21951875241,10.4796106046,0.0,2.55330491699,7.21284921042,0.789010789437,0.0,0.789010789437
 08/25  02:00:00,26.187872712,2.00659694,9.35248395256,0.0,2.55330491699,6.91848690247,0.41101304991,0.0,0.41101304991
 08/25  03:00:00,24.3300919304,1.74065605886,7.90782520608,0.0,2.55330491699,6.7713057485,0.411016763419,0.0,0.411016763419
 08/25  04:00:00,25.2155936,1.55438873072,6.90310075602,0.0,3.82705111198,7.57405300124,0.789100451362,0.0,0.789100451362
 08/25  05:00:00,29.5702416079,1.53506837135,6.73845666134,0.0,6.02426329834,9.91545327661,3.68851619371,0.0,3.68851619371
 08/25  06:00:00,32.1676737009,1.6899477592,7.43409161984,0.0,6.51253267309,14.7454349813,12.1366682207,0.0,12.1366682207
 08/25  07:00:00,34.882400565,1.93877315837,8.76652711617,0.0,6.01364874671,18.163451543,12.8933994109,0.0,12.8933994109
 08/25  08:00:00,36.7965982399,2.41005434399,11.1551941544,0.0,4.35151303671,18.8798367041,12.389064833,0.0,12.389064833
 08/25  09:00:00,36.3750571288,2.75095300797,13.2163862198,0.0,3.78894180059,16.6187760998,10.8760567347,0.0,10.8760567347
 08/25  10:00:00,36.4539744262,3.17771460535,15.7851686228,0.0,3.78894180059,13.7021493968,9.86738466478,0.0,9.86738466478
 08/25  11:00:00,40.0496000074,3.62759434118,18.7837333143,0.0,3.78894180059,13.8493305508,7.97612453358,0.0,7.97612453358
 08/25  12:00:00,41.9561593474,3.92209057632,20.7062376373,0.0,3.69398621738,13.6338449159,6.9674524636,0.0,6.9674524636
 08/25  13:00:00,42.4144673246,4.03173786609,21.3331817227,0.0,3.78894180059,13.2606059349,6.21094841112,0.0,6.21094841112
 08/25  14:00:00,43.4644182525,4.21845590846,22.3435957623,0.0,3.78894180059,13.1134247809,5.45444435863,0.0,5.45444435863
 08/25  15:00:00,42.3267020834,3.90943262678,20.1498934214,0.0,4.71240779196,13.5549682428,6.21094841112,0.0,6.21094841112
 08/25  16:00:00,47.9120973753,3.73186037387,18.4625075789,0.0,7.18559832057,18.5321311015,7.21962048109,0.0,7.21962048109
 08/25  17:00:00,54.0545494484,3.73940196916,18.6196617875,0.0,8.38069375907,23.3147919321,9.48913263854,0.0,9.48913263854
 08/25  18:00:00,57.2609454815,3.92912405927,19.5689655967,0.0,10.6415932552,23.1212625696,11.1282247523,0.0,11.1282247523
 08/25  19:00:00,56.2913681714,3.69408803155,18.0180356259,0.0,12.3080778603,20.4854999863,10.6238887173,0.0,10.6238887173
 08/25  20:00:00,56.9558924657,3.37592328769,15.8695122239,0.0,12.456681583,19.8967753704,9.74130065603,0.0,9.74130065603
 08/25  21:00:00,49.6383649597,3.10499968039,14.2864093472,0.0,9.18739968257,17.702556249,7.97612453358,0.0,7.97612453358
 08/25  22:00:00,40.5606335238,2.74782888584,12.5011612676,0.0,5.91811778209,14.0365255879,6.9674524636,0.0,6.9674524636
 08/25  23:00:00,32.398555597,2.35635713155,10.6270641664,0.0,3.54045821811,10.5176760807,3.94143625367,0.0,3.94143625367
 08/25  24:00:00,26.8172029442,2.02356113242,9.08176306838,0.0,2.55330491699,7.80157382632,1.29367206998,0.0,1.29367206998
 08/26  01:00:00,25.1931960331,1.83729825203,8.23274365363,0.0,2.55330491699,7.21284921042,0.789677734661,0.0,0.789677734661
 08/26  02:00:00,24.2808738725,1.72073140136,7.73135065163,0.0,2.55330491699,6.91848690247,0.411180493351,0.0,0.411180493351
 08/26  03:00:00,23.5894261688,1.62257058873,7.28524491462,0.0,2.55330491699,6.7713057485,0.41118446025,0.0,0.41118446025
 08/26  04:00:00,24.9977271533,1.51400214434,6.72562089575,0.0,3.82705111198,7.57405300124,0.789773515317,0.0,0.789773515317
 08/26  05:00:00,29.8324187926,1.57410693519,6.96159528226,0.0,6.02426329834,9.91545327661,3.69311626529,0.0,3.69311626529
 08/26  06:00:00,33.9341777695,1.95824327807,8.9323001696,0.0,6.51253267309,14.7454349813,12.1528438149,0.0,12.1528438149
 08/26  07:00:00,37.234545111,2.31475532261,10.9362188603,0.0,6.01364874671,17.9699221805,12.9106234175,0.0,12.9106234175
 08/26  08:00:00,36.0741305755,2.44462792967,11.8445664729,0.0,3.66783283761,18.1171033345,12.4055999668,0.0,12.4055999668
 08/26  09:00:00,33.6755898946,2.49715356254,12.2171319997,0.0,3.10526160149,15.8560427302,10.8905249772,0.0,10.8905249772
 08/26  10:00:00,32.2759594614,2.72207871681,13.5092031153,0.0,3.10526160149,12.9394160272,9.88047497942,0.0,9.88047497942
 08/26  11:00:00,36.0353073835,3.25057900413,16.5928695962,0.0,3.10526160149,13.0865971812,7.98663123348,0.0,7.98663123348
 08/26  12:00:00,39.2832900581,3.70930017834,19.5293122506,0.0,3.10526160149,12.9394160272,6.97658123565,0.0,6.97658123565
 08/26  13:00:00,39.5536960747,3.83389870895,20.1166631986,0.0,3.10526160149,12.4978725653,6.21904373727,0.0,6.21904373727
 08/26  14:00:00,40.9169485618,4.0396373959,21.4213581528,0.0,3.10526160149,12.3506914113,5.4615062389,0.0,5.4615062389
 08/26  15:00:00,44.01822375,4.2649226661,22.9323386174,0.0,4.02872759285,12.7922348732,6.21904373727,0.0,6.21904373727
 08/26  16:00:00,52.0796691576,4.38405697995,23.4242963238,0.0,6.50191812146,17.7693977319,7.22909373511,0.0,7.22909373511
 08/26  17:00:00,60.1589913357,4.5312181891,24.1258168173,0.0,8.38069375907,23.1212625696,9.50170623023,0.0,9.50170623023
 08/26  18:00:00,62.005263818,4.5472246807,23.6951833118,0.0,10.6415932552,23.1212625696,11.1430374767,0.0,11.1430374767
 08/26  19:00:00,61.4025678787,4.33010981356,21.6003802179,0.0,12.3080778603,20.4854999863,10.6380124778,0.0,10.6380124778
 08/26  20:00:00,61.293894614,4.07723107517,19.5062065847,0.0,12.456681583,19.8967753704,9.75421872969,0.0,9.75421872969
