Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  21:00:00,54.2066622852,3.84534466309,18.11436169,0.0,9.18739968257,17.702556249,7.98663123348,0.0,7.98663123348
 08/26  22:00:00,45.410912029,3.51895993555,16.580308723,0.0,5.91811778209,14.0365255879,6.97658123565,0.0,6.97658123565
 08/26  23:00:00,36.4904500445,3.00867975105,14.0666359944,0.0,3.54045821811,10.5176760807,3.94643124215,0.0,3.94643124215
 08/26  24:00:00,29.5372342063,2.4758379618,11.3495175012,0.0,2.55330491699,7.80157382632,1.29504999783,0.0,1.29504999783
 08/27  01:00:00,27.1993742665,2.18129631342,9.89492382568,0.0,2.55330491699,7.21284921042,0.790387880266,0.0,0.790387880266
 08/27  02:00:00,26.3060326497,2.05803812184,9.41920270839,0.0,2.55330491699,6.91848690247,0.411358735945,0.0,0.411358735945
 08/27  03:00:00,25.0720949641,1.8771112997,8.5133729989,0.0,2.55330491699,6.7713057485,0.411362955846,0.0,0.411362955846
 08/27  04:00:00,25.4825076464,1.60973204533,7.11467148785,0.0,3.82705111198,7.57405300124,0.790489770405,0.0,0.790489770405
 08/27  05:00:00,29.7383862641,1.57132549645,6.87034419252,0.0,6.02426329834,9.91545327661,3.69800773163,0.0,3.69800773163
 08/27  06:00:00,32.2809641396,1.72929102058,7.50803879714,0.0,6.51253267309,14.7454349813,12.1700331626,0.0,12.1700331626
 08/27  07:00:00,33.6742905065,1.81001420622,7.88070537222,0.0,6.01364874671,17.9699221805,12.9289257525,0.0,12.9289257525
 08/27  08:00:00,30.8685215438,1.68386321275,7.3997221582,0.0,3.66783283761,18.1171033345,12.4231702945,0.0,12.4231702945
 08/27  09:00:00,28.9445808734,1.82727751808,8.15599902292,0.0,3.10526160149,15.8560427302,10.9058990142,0.0,10.9058990142
 08/27  10:00:00,27.0063639165,1.97399665633,8.98768963085,0.0,3.10526160149,12.9394160272,9.89438482243,0.0,9.89438482243
 08/27  11:00:00,27.4820863335,2.01081196802,9.27941558232,0.0,3.10526160149,13.0865971812,7.99779571274,0.0,7.99779571274
 08/27  12:00:00,29.2685381546,2.3046531404,10.9192073851,0.0,3.10526160149,12.9394160272,6.98628152091,0.0,6.98628152091
 08/27  13:00:00,31.8164674333,2.75972965634,13.4536036098,0.0,3.10526160149,12.4978725653,6.22764587703,0.0,6.22764587703
 08/27  14:00:00,33.9626766743,3.05603055843,15.4506931027,0.0,3.10526160149,12.3506914113,5.46901023315,0.0,5.46901023315
 08/27  15:00:00,37.1596684168,3.3075279389,17.0311780115,0.0,4.02872759285,12.7922348732,6.22764587703,0.0,6.22764587703
 08/27  16:00:00,46.2745833937,3.59732261596,18.4059449239,0.0,6.50191812146,17.7693977319,7.23916006886,0.0,7.23916006886
 08/27  17:00:00,54.6248289898,3.83837496009,19.2844977005,0.0,8.38069375907,23.1212625696,9.51506700049,0.0,9.51506700049
 08/27  18:00:00,56.7898636982,3.87715056446,19.1498573082,0.0,10.6415932552,23.1212625696,11.1587775622,0.0,11.1587775622
 08/27  19:00:00,57.3876975927,3.72576849075,18.1898512546,0.0,12.3080778603,20.4854999863,10.6530204663,0.0,10.6530204663
 08/27  20:00:00,58.0636560243,3.51334175725,16.839857313,0.0,12.456681583,19.8967753704,9.76794554845,0.0,9.76794554845
 08/27  21:00:00,50.4077224263,3.19430213465,14.9664643595,0.0,9.18739968257,17.702556249,7.99779571274,0.0,7.99779571274
 08/27  22:00:00,40.8100635007,2.76635579671,12.7320643335,0.0,5.91811778209,14.0365255879,6.98628152091,0.0,6.98628152091
 08/27  23:00:00,32.8669645862,2.41248629664,11.0393439905,0.0,3.54045821811,10.5176760807,3.9517389454,0.0,3.9517389454
 08/27  24:00:00,27.1956235775,2.07168461289,9.41206022122,0.0,2.55330491699,7.80157382632,1.29651419183,0.0,1.29651419183
 08/28  01:00:00,25.1810590811,1.83195684617,8.22594810751,0.0,2.55330491699,7.21284921042,0.791141014071,0.0,0.791141014071
 08/28  02:00:00,23.7525587076,1.64121903609,7.28254785201,0.0,2.55330491699,6.91848690247,0.411547724565,0.0,0.411547724565
 08/28  03:00:00,22.8271694104,1.5048262105,6.64073253443,0.0,2.55330491699,6.7713057485,0.411552197045,0.0,0.411552197045
 08/28  04:00:00,24.3893163641,1.4169699745,6.21424227634,0.0,3.82705111198,7.57405300124,0.791249003664,0.0,0.791249003664
 08/28  05:00:00,29.133972948,1.46012163868,6.37713473418,0.0,6.02426329834,9.91545327661,3.70318914473,0.0,3.70318914473
 08/28  06:00:00,31.8767461122,1.64470255934,7.18840923106,0.0,6.51253267309,14.7454349813,12.1882311762,0.0,12.1882311762
 08/28  07:00:00,33.9636575862,1.81210447825,7.97445281742,0.0,6.01364874671,18.163451543,12.9483009959,0.0,12.9483009959
 08/28  08:00:00,34.8041976742,2.13963169982,9.43321623279,0.0,4.35151303671,18.8798367041,12.4417706125,0.0,12.4417706125
 08/28  09:00:00,33.7135207385,2.41354174389,10.8922610935,0.0,3.78894180059,16.6187760998,10.9221742929,0.0,10.9221742929
 08/28  10:00:00,33.6929346866,2.83425997997,13.3675835086,0.0,3.78894180059,13.7021493968,9.90911007454,0.0,9.90911007454
 08/28  11:00:00,36.4743699963,3.2124963152,15.6236013293,0.0,3.78894180059,13.8493305508,8.00961466509,0.0,8.00961466509
 08/28  12:00:00,38.3032336732,3.51822593304,17.4571766064,0.0,3.69398621738,13.6338449159,6.99655044672,0.0,6.99655044672
 08/28  13:00:00,39.8967288988,3.76935819739,19.0778229656,0.0,3.78894180059,13.2606059349,6.23675228294,0.0,6.23675228294
 08/28  14:00:00,40.4316333601,3.88884887864,19.6404178997,0.0,3.78894180059,13.1134247809,5.47695411916,0.0,5.47695411916
 08/28  15:00:00,42.563944759,4.01200558813,20.2845631357,0.0,4.71240779196,13.5549682428,6.23675228294,0.0,6.23675228294
 08/28  16:00:00,51.2914246945,4.23327573977,21.3404195322,0.0,7.18559832057,18.5321311015,7.24981650131,0.0,7.24981650131
 08/28  17:00:00,56.9758635225,4.17453821328,21.1058396175,0.0,8.38069375907,23.3147919321,9.52921099265,0.0,9.52921099265
 08/28  18:00:00,57.0341124835,3.95739869738,19.3138579606,0.0,10.6415932552,23.1212625696,11.1754403475,0.0,11.1754403475
 08/28  19:00:00,55.3543236127,3.48580099073,16.3964447747,0.0,12.3080778603,20.4854999863,10.6689082383,0.0,10.6689082383
 08/28  20:00:00,55.8267683425,3.22246913961,14.8938422489,0.0,12.456681583,19.8967753704,9.78247704724,0.0,9.78247704724
 08/28  21:00:00,47.7703846492,2.83625441215,12.6871743049,0.0,9.18739968257,17.702556249,8.00961466509,0.0,8.00961466509
 08/28  22:00:00,38.2069897105,2.39535921529,10.4999871247,0.0,5.91811778209,14.0365255879,6.99655044672,0.0,6.99655044672
 08/28  23:00:00,29.9357057804,1.97534227107,8.54522921023,0.0,3.54045821811,10.5176760807,3.9573577916,0.0,3.9573577916
 08/28  24:00:00,23.7340818989,1.53566078323,6.4865423723,0.0,2.55330491699,7.80157382632,1.29806421837,0.0,1.29806421837
 08/29  01:00:00,21.4221814807,1.22897693983,5.07005041346,0.0,2.55330491699,7.21284921042,0.791936911226,0.0,0.791936911226
 08/29  02:00:00,19.8441155165,0.992377403776,4.02294629327,0.0,2.55330491699,6.91848690247,0.41174740291,0.0,0.41174740291
 08/29  03:00:00,18.881207845,0.834610318112,3.36498686137,0.0,2.55330491699,6.7713057485,0.411752127514,0.0,0.411752127514
 08/29  04:00:00,20.7475040243,0.787785810852,3.20161410019,0.0,3.82705111198,7.57405300124,0.792050989435,0.0,0.792050989435
 08/29  05:00:00,25.3631501835,0.803682324289,3.26275128403,0.0,6.02426329834,9.91545327661,3.70865897072,0.0,3.70865897072
 08/29  06:00:00,27.9517482447,0.966611885874,3.94150203703,0.0,6.51253267309,14.7454349813,12.2074324689,0.0,12.2074324689
 08/29  07:00:00,30.5813130155,1.23175605251,5.17245667248,0.0,6.01364874671,18.163451543,12.9687434101,0.0,12.9687434101
 08/29  08:00:00,31.9640215364,1.67749381939,7.05517797541,0.0,4.35151303671,18.8798367041,12.4613954128,0.0,12.4613954128
 08/29  09:00:00,32.0011490781,2.10574184301,9.48768933397,0.0,3.78894180059,16.6187760998,10.9393459934,0.0,10.9393459934
 08/29  10:00:00,32.7694685686,2.64336085792,12.6350165126,0.0,3.78894180059,13.7021493968,9.924646375,0.0,9.924646375
 08/29  11:00:00,36.4387158998,3.15502072264,15.6454228253,0.0,3.78894180059,13.8493305508,8.02208459046,0.0,8.02208459046
 08/29  12:00:00,38.3257433435,3.47480439708,17.5231078127,0.0,3.69398621738,13.6338449159,7.00738497204,0.0,7.00738497204
 08/29  13:00:00,40.0898271886,3.76085925939,19.2794201933,0.0,3.78894180059,13.2606059349,6.24636025822,0.0,6.24636025822
 08/29  14:00:00,40.7443671206,3.87598390857,19.9660166302,0.0,3.78894180059,13.1134247809,5.48533554441,0.0,5.48533554441
 08/29  15:00:00,41.1725097044,3.77673964596,19.1283940232,0.0,4.71240779196,13.5549682428,6.24636025822,0.0,6.24636025822
 08/29  16:00:00,50.025256868,4.01671402576,20.2908134197,0.0,7.18559832057,18.5321311015,7.26105987665,0.0,7.26105987665
 08/29  17:00:00,55.502767202,3.92049040245,19.8867911078,0.0,8.38069375907,23.3147919321,9.54413401809,0.0,9.54413401809
 08/29  18:00:00,56.9377604994,3.89419981268,19.2807048612,0.0,10.6415932552,23.1212625696,11.193020898,0.0,11.193020898
 08/29  19:00:00,55.9738121115,3.54351001832,16.9582242459,0.0,12.3080778603,20.4854999863,10.6856710888,0.0,10.6856710888
 08/29  20:00:00,55.3037270751,3.14989027664,14.4433798444,0.0,12.456681583,19.8967753704,9.7978089227,0.0,9.7978089227
 08/29  21:00:00,47.5673826054,2.81156664334,12.50886003,0.0,9.18739968257,17.702556249,8.02208459046,0.0,8.02208459046
 08/29  22:00:00,38.5445152961,2.44907105781,10.7838008678,0.0,5.91811778209,14.0365255879,7.00738497204,0.0,7.00738497204
 08/29  23:00:00,30.5279110627,2.06646603565,9.04631072802,0.0,3.54045821811,10.5176760807,3.96328611678,0.0,3.96328611678
 08/29  24:00:00,24.8596613438,1.70764367894,7.44013892144,0.0,2.55330491699,7.80157382632,1.29969961842,0.0,1.29969961842
 08/30  01:00:00,22.5128473678,1.40363855126,5.98605468905,0.0,2.55330491699,7.21284921042,0.792775334283,0.0,0.792775334283
 08/30  02:00:00,20.9880990647,1.18506192253,4.97424532271,0.0,2.55330491699,6.91848690247,0.411957711528,0.0,0.411957711528
 08/30  03:00:00,20.2628692518,1.07352315808,4.50773542823,0.0,2.55330491699,6.7713057485,0.411962687768,0.0,0.411962687768
 08/30  04:00:00,21.6263280352,0.946404863493,3.92181905844,0.0,3.82705111198,7.57405300124,0.792895489433,0.0,0.792895489433
 08/30  05:00:00,26.2135700636,0.95898915173,3.95786433668,0.0,6.02426329834,9.91545327661,3.71441559032,0.0,3.71441559032
 08/30  06:00:00,28.7273126939,1.10939624842,4.57428212367,0.0,6.51253267309,14.7454349813,12.2276313572,0.0,12.2276313572
 08/30  07:00:00,31.4621963218,1.39194012601,5.89315590532,0.0,6.01364874671,18.163451543,12.9902469413,0.0,12.9902469413
 08/30  08:00:00,32.8069036882,1.81918884459,7.75636510203,0.0,4.35151303671,18.8798367041,12.4820388834,0.0,12.4820388834
 08/30  09:00:00,32.4748090573,2.19625720344,9.87083395274,0.0,3.78894180059,16.6187760998,10.9574090305,0.0,10.9574090305
 08/30  10:00:00,32.0582050706,2.57982510881,11.9872887638,0.0,3.78894180059,13.7021493968,9.94098912289,0.0,9.94098912289
 08/30  11:00:00,34.7159010892,2.96540157445,14.1122271629,0.0,3.78894180059,13.8493305508,8.03520179601,0.0,8.03520179601
 08/30  12:00:00,36.9574724916,3.33711673112,16.2925246268,0.0,3.69398621738,13.6338449159,7.01878188833,0.0,7.01878188833
 08/30  13:00:00,38.7649793525,3.60809488731,18.1073367294,0.0,3.78894180059,13.2606059349,6.25646695758,0.0,6.25646695758
 08/30  14:00:00,40.1601224964,3.80980681309,19.4479491015,0.0,3.78894180059,13.1134247809,5.49415202682,0.0,5.49415202682
 08/30  15:00:00,42.6757096704,3.98529796635,20.4230356689,0.0,4.71240779196,13.5549682428,6.25646695758,0.0,6.25646695758
 08/30  16:00:00,51.656625937,4.23506771,21.7038288045,0.0,7.18559832057,18.5321311015,7.27288686525,0.0,7.27288686525
 08/30  17:00:00,58.5392190725,4.32072110801,22.5230122727,0.0,8.38069375907,23.3147919321,9.55983165751,0.0,9.55983165751
 08/30  18:00:00,59.7404742384,4.26052822446,21.7170901884,0.0,10.6415932552,23.1212625696,11.2115140075,0.0,11.2115140075
 08/30  19:00:00,56.281457485,3.62461405313,17.1847655846,0.0,12.3080778603,20.4854999863,10.7033040536,0.0,10.7033040536
 08/30  20:00:00,54.6605204554,3.10161250943,13.8484509919,0.0,12.456681583,19.8967753704,9.81393663443,0.0,9.81393663443
 08/30  21:00:00,46.9932638433,2.74999598069,11.9963119305,0.0,9.18739968257,17.702556249,8.03520179601,0.0,8.03520179601
 08/30  22:00:00,38.5299575701,2.45015298118,10.7681612185,0.0,5.91811778209,14.0365255879,7.01878188833,0.0,7.01878188833
 08/30  23:00:00,31.1376734366,2.15808353495,9.56445560255,0.0,3.54045821811,10.5176760807,3.96952216531,0.0,3.96952216531
 08/30  24:00:00,25.9231889879,1.87566267347,8.335647571,0.0,2.55330491699,7.80157382632,1.30141990767,0.0,1.30141990767
 08/31  01:00:00,24.8390229606,1.76887610059,7.94699273252,0.0,2.55330491699,7.21284921042,0.793656033269,0.0,0.793656033269
 08/31  02:00:00,24.2333277722,1.69309033187,7.71144562086,0.0,2.55330491699,6.91848690247,0.412178587833,0.0,0.412178587833
 08/31  03:00:00,23.0368992382,1.51325513401,6.84203343864,0.0,2.55330491699,6.7713057485,0.412183815181,0.0,0.412183815181
 08/31  04:00:00,23.9259000277,1.32602047425,5.84177544016,0.0,3.82705111198,7.57405300124,0.793782252816,0.0,0.793782252816
 08/31  05:00:00,28.0456969248,1.27408163309,5.47489871657,0.0,6.02426329834,9.91545327661,3.7204572993,0.0,3.7204572993
 08/31  06:00:00,31.5708141127,1.44302751686,6.19131894064,0.0,6.51253267309,14.7454349813,12.2488218618,0.0,12.2488218618
 08/31  07:00:00,33.6352999636,1.746862312,7.71133736113,0.0,6.01364874671,18.163451543,13.0128052214,0.0,13.0128052214
 08/31  08:00:00,35.1499846023,2.17375035417,9.74488450651,0.0,4.35151303671,18.8798367041,12.5036949112,0.0,12.5036949112
 08/31  09:00:00,34.1362277839,2.44283718044,11.2856727023,0.0,3.78894180059,16.6187760998,10.9763580551,0.0,10.9763580551
 08/31  10:00:00,33.5278604736,2.78727483503,13.2494944406,0.0,3.78894180059,13.7021493968,9.95813347846,0.0,9.95813347846
 08/31  11:00:00,36.4216435756,3.18852044844,15.5948507753,0.0,3.78894180059,13.8493305508,8.04896239718,0.0,8.04896239718
 08/31  12:00:00,38.3699085226,3.51853945768,17.5235379311,0.0,3.69398621738,13.6338449159,7.0307378205,0.0,7.0307378205
 08/31  13:00:00,39.232003917,3.68662026905,18.4958359121,0.0,3.78894180059,13.2606059349,6.26706938799,0.0,6.26706938799
 08/31  14:00:00,38.3753914468,3.64295481864,17.8300700464,0.0,3.78894180059,13.1134247809,5.50340095548,0.0,5.50340095548
 08/31  15:00:00,39.151063032,3.60460917421,17.2790778227,0.0,4.71240779196,13.5549682428,6.26706938799,0.0,6.26706938799
 08/31  16:00:00,47.5461804138,3.77270974206,18.0557412492,0.0,7.18559832057,18.5321311015,7.28529396467,0.0,7.28529396467
 08/31  17:00:00,54.4125296735,3.83558717461,18.8814568072,0.0,8.38069375907,23.3147919321,9.5762992622,0.0,9.5762992622
 08/31  18:00:00,55.6658525358,3.7526466822,18.1503500281,0.0,10.6415932552,23.1212625696,11.2309141993,0.0,11.2309141993
 08/31  19:00:00,53.8490736339,3.26619871396,15.1107970727,0.0,12.3080778603,20.4854999863,10.721801911,0.0,10.721801911
 08/31  20:00:00,53.0251902873,2.82585907833,12.4888742548,0.0,12.456681583,19.8967753704,9.83085540637,0.0,9.83085540637
 08/31  21:00:00,44.8002026955,2.4008382204,10.152408543,0.0,9.18739968257,17.702556249,8.04896239718,0.0,8.04896239718
 08/31  22:00:00,35.7944283958,2.02817399815,8.45461102726,0.0,5.91811778209,14.0365255879,7.0307378205,0.0,7.0307378205
 08/31  23:00:00,28.4024925251,1.73010936304,7.25724886303,0.0,3.54045821811,10.5176760807,3.97606409046,0.0,3.97606409046
 08/31  24:00:00,23.2088596493,1.43744085458,6.0595400514,0.0,2.55330491699,7.80157382632,1.30322457668,0.0,1.30322457668
 09/01  01:00:00,21.7474637917,1.26698473459,5.35732492968,0.0,2.55330491699,7.21284921042,0.794578745759,0.0,0.794578745759
 09/01  02:00:00,20.8189861055,1.14281407167,4.84738021439,0.0,2.55330491699,6.91848690247,0.412409966121,0.0,0.412409966121
 09/01  03:00:00,20.2719409479,1.06252163491,4.52780864746,0.0,2.55330491699,6.7713057485,0.412415444014,0.0,0.412415444014
 09/01  04:00:00,22.32698782,1.05384218565,4.51504152111,0.0,3.82705111198,7.57405300124,0.794711016261,0.0,0.794711016261
 09/01  05:00:00,26.8763169864,1.06468788137,4.51491252989,0.0,6.02426329834,9.91545327661,3.72678230903,0.0,3.72678230903
 09/01  06:00:00,29.5659930855,1.09335365654,4.5361717738,0.0,6.51253267309,14.7454349813,12.2709977095,0.0,12.2709977095
 09/01  07:00:00,30.7363343315,1.25280437087,5.30642967009,0.0,6.01364874671,18.163451543,13.03641157,0.0,13.03641157
 09/01  08:00:00,30.9261442976,1.51375412412,6.18104043192,0.0,4.35151303671,18.8798367041,12.5263570828,0.0,12.5263570828
 09/01  09:00:00,28.8163599433,1.63185090091,6.77679114127,0.0,3.78894180059,16.6187760998,10.9961874555,0.0,10.9961874555
 09/01  10:00:00,27.4489490784,1.88365740542,8.07420047495,0.0,3.78894180059,13.7021493968,9.97607436457,0.0,9.97607436457
 09/01  11:00:00,30.1126919832,2.26080680447,10.2136128268,0.0,3.78894180059,13.8493305508,8.06336231893,0.0,8.06336231893
 09/01  12:00:00,32.2206831521,2.64194342873,12.2509085896,0.0,3.69398621738,13.6338449159,7.04324922792,0.0,7.04324922792
 09/01  13:00:00,34.0811364176,2.96542057782,14.066168104,0.0,3.78894180059,13.2606059349,6.27816440967,0.0,6.27816440967
 09/01  14:00:00,34.4632659027,3.0338246231,14.5270746978,0.0,3.78894180059,13.1134247809,5.51307959141,0.0,5.51307959141
 09/01  15:00:00,37.9426372163,3.36832047319,16.3069407079,0.0,4.71240779196,13.5549682428,6.27816440967,0.0,6.27816440967
 09/01  16:00:00,47.1143459432,3.64422873607,17.7523877846,0.0,7.18559832057,18.5321311015,7.29827750067,0.0,7.29827750067
 09/01  17:00:00,53.8730817027,3.72618678349,18.4514092275,0.0,8.38069375907,23.3147919321,9.59353195544,0.0,9.59353195544
 09/01  18:00:00,56.0091491733,3.79939868201,18.4468946658,0.0,10.6415932552,23.1212625696,11.2512157283,0.0,11.2512157283
 09/01  19:00:00,55.0768067965,3.45406687733,16.1506620719,0.0,12.3080778603,20.4854999863,10.7411591828,0.0,10.7411591828
 09/01  20:00:00,54.6800849297,3.07651354951,13.8931144261,0.0,12.456681583,19.8967753704,9.84856022819,0.0,9.84856022819
 09/01  21:00:00,47.5329463591,2.79528994352,12.4907004835,0.0,9.18739968257,17.702556249,8.06336231893,0.0,8.06336231893
 09/01  22:00:00,38.490213631,2.42410134076,10.7544689198,0.0,5.91811778209,14.0365255879,7.04324922792,0.0,7.04324922792
 09/01  23:00:00,29.9438472666,1.96638186588,8.56233110161,0.0,3.54045821811,10.5176760807,3.9829099549,0.0,3.9829099549
 09/01  24:00:00,24.1705344662,1.59280266883,6.86585305401,0.0,2.55330491699,7.80157382632,1.30511309101,0.0,1.30511309101
 09/02  01:00:00,22.5544444193,1.39899412254,6.03229616932,0.0,2.55330491699,7.21284921042,0.795543196963,0.0,0.795543196963
 09/02  02:00:00,20.5036530708,1.09206365232,4.58279759902,0.0,2.55330491699,6.91848690247,0.412651777592,0.0,0.412651777592
 09/02  03:00:00,19.0424566191,0.854541944464,3.50630400916,0.0,2.55330491699,6.7713057485,0.412657505427,0.0,0.412657505427
 09/02  04:00:00,20.8700235287,0.805720364727,3.30619905067,0.0,3.82705111198,7.57405300124,0.795681504046,0.0,0.795681504046
 09/02  05:00:00,26.6371950515,1.0206186423,4.319859834,0.0,6.02426329834,9.91545327661,3.73338874696,0.0,3.73338874696
 09/02  06:00:00,30.9536861524,1.31850554907,5.69871294818,0.0,6.51253267309,14.7454349813,12.2941523353,0.0,12.2941523353
 09/02  07:00:00,32.02161791,1.49137023227,6.5466767497,0.0,6.01364874671,17.9699221805,13.0610589964,0.0,13.0610589964
 09/02  08:00:00,29.2498833894,1.37361455657,6.09133265991,0.0,3.66783283761,18.1171033345,12.550018687,0.0,12.550018687
 09/02  09:00:00,27.0253043603,1.45738552032,6.60661450754,0.0,3.10526160149,15.8560427302,11.0168913595,0.0,11.0168913595
 09/02  10:00:00,25.2894185261,1.65085934719,7.59388154963,0.0,3.10526160149,12.9394160272,9.99480646819,0.0,9.99480646819
 09/02  11:00:00,29.1993889269,2.23920202424,10.7683281195,0.0,3.10526160149,13.0865971812,8.07839729684,0.0,8.07839729684
 09/02  12:00:00,31.5619912269,2.61001553726,12.9072980605,0.0,3.10526160149,12.9394160272,7.05631240545,0.0,7.05631240545
 09/02  13:00:00,31.4177039171,2.66115872966,13.1534110203,0.0,3.10526160149,12.4978725653,6.28974873691,0.0,6.28974873691
 09/02  14:00:00,32.635863659,2.87377312173,14.3061375241,0.0,3.10526160149,12.3506914113,5.52318506837,0.0,5.52318506837
 09/02  15:00:00,36.1168057034,3.17564264263,16.1202005943,0.0,4.02872759285,12.7922348732,6.28974873691,0.0,6.28974873691
 09/02  16:00:00,45.6425209391,3.53156877209,17.8396363132,0.0,6.50191812146,17.7693977319,7.3118336283,0.0,7.3118336283
 09/02  17:00:00,54.0314837205,3.755480646,18.7740467452,0.0,8.38069375907,23.1212625696,9.61152463392,0.0,9.61152463392
 09/02  18:00:00,56.4737646963,3.81122001477,18.8996888561,0.0,10.6415932552,23.1212625696,11.2724125824,0.0,11.2724125824
 09/02  19:00:00,56.3892329642,3.45632136703,16.5680004166,0.0,12.3080778603,20.4854999863,10.7613701367,0.0,10.7613701367
 09/02  20:00:00,55.3510753997,3.13321673199,14.5074017136,0.0,12.456681583,19.8967753704,9.86704585677,0.0,9.86704585677
 09/02  21:00:00,48.2058360821,2.85907014686,13.0998100032,0.0,9.18739968257,17.702556249,8.07839729684,0.0,8.07839729684
 09/02  22:00:00,38.8226855643,2.44741255065,11.0636296433,0.0,5.91811778209,14.0365255879,7.05631240545,0.0,7.05631240545
 09/02  23:00:00,30.626416132,2.04713631979,9.16414551317,0.0,3.54045821811,10.5176760807,3.99005773128,0.0,3.99005773128
 09/02  24:00:00,25.0330173215,1.70260767178,7.61853090637,0.0,2.55330491699,7.80157382632,1.30708489139,0.0,1.30708489139
 09/03  01:00:00,23.1487439077,1.47494403253,6.55064574775,0.0,2.55330491699,7.21284921042,0.796549099801,0.0,0.796549099801
 09/03  02:00:00,21.9780769309,1.31962359393,5.82966151747,0.0,2.55330491699,6.91848690247,0.412903950371,0.0,0.412903950371
 09/03  03:00:00,21.3015288957,1.22159182472,5.39832640543,0.0,2.55330491699,6.7713057485,0.412909927506,0.0,0.412909927506
 09/03  04:00:00,23.160858427,1.18114316834,5.22161114545,0.0,3.82705111198,7.57405300124,0.796693428127,0.0,0.796693428127
 09/03  05:00:00,28.098980637,1.25448970307,5.54777435881,0.0,6.02426329834,9.91545327661,3.74027465718,0.0,3.74027465718
 09/03  06:00:00,31.251086667,1.36404289351,5.95057611831,0.0,6.51253267309,14.7454349813,12.3182788843,0.0,12.3182788843
 09/03  07:00:00,30.7675961685,1.29138039674,5.4926448437,0.0,6.01364874671,17.9699221805,13.0867402015,0.0,13.0867402015
 09/03  08:00:00,26.1178507799,0.866018407527,3.46689619949,0.0,3.66783283761,18.1171033345,12.5746727168,0.0,12.5746727168
 09/03  09:00:00,22.1164735793,0.660341826551,2.49482742029,0.0,3.10526160149,15.8560427302,11.0384636358,0.0,11.0384636358
 09/03  10:00:00,20.3570246579,0.8924676085,3.41987942012,0.0,3.10526160149,12.9394160272,10.014324242,0.0,10.014324242
 09/03  11:00:00,22.0146546821,1.17001319719,4.65278270179,0.0,3.10526160149,13.0865971812,8.09406287844,0.0,8.09406287844
 09/03  12:00:00,22.8089387582,1.34626552279,5.4179956063,0.0,3.10526160149,12.9394160272,7.06992348455,0.0,7.06992348455
 09/03  13:00:00,23.5068517526,1.54094812423,6.36276946119,0.0,3.10526160149,12.4978725653,6.30181893913,0.0,6.30181893913
 09/03  14:00:00,23.8721710229,1.63852791064,6.7776900991,0.0,3.10526160149,12.3506914113,5.53371439371,0.0,5.53371439371
 09/03  15:00:00,25.0783147972,1.6428167782,6.61453555252,0.0,4.02872759285,12.7922348732,6.30181893913,0.0,6.30181893913
 09/03  16:00:00,32.9235820906,1.73660549569,6.91566074106,0.0,6.50191812146,17.7693977319,7.32595833302,0.0,7.32595833302
 09/03  17:00:00,41.0357309857,1.91508952833,7.61868512811,0.0,8.38069375907,23.1212625696,9.63027196928,0.0,9.63027196928
 09/03  18:00:00,42.8970980949,1.86786730007,7.26637496928,0.0,10.6415932552,23.1212625696,11.2944984844,0.0,11.2944984844
 09/03  19:00:00,44.0197685794,1.60311362569,6.05174377308,0.0,12.3080778603,20.4854999863,10.7824287874,0.0,10.7824287874
 09/03  20:00:00,44.0988253996,1.3637327578,5.02463568773,0.0,12.456681583,19.8967753704,9.88630681776,0.0,9.88630681776
 09/03  21:00:00,37.3201641588,1.10304019152,3.97016803519,0.0,9.18739968257,17.702556249,8.09406287844,0.0,8.09406287844
 09/03  22:00:00,28.9235909307,0.792192779277,2.81975478098,0.0,5.91811778209,14.0365255879,7.06992348455,0.0,7.06992348455
 09/03  23:00:00,21.6367046236,0.492852001153,1.72871832341,0.0,3.54045821811,10.5176760807,3.99750530287,0.0,3.99750530287
 09/03  24:00:00,17.0528805633,0.302191585961,1.03881023396,0.0,2.55330491699,7.80157382632,1.30913939389,0.0,1.30913939389
 09/04  01:00:00,16.0492344289,0.212214949108,0.71386535237,0.0,2.55330491699,7.21284921042,0.797596154998,0.0,0.797596154998
 09/04  02:00:00,15.4319329769,0.14106005329,0.462081104164,0.0,2.55330491699,6.91848690247,0.41316640953,0.0,0.41316640953
 09/04  03:00:00,15.0590975515,0.0900634758942,0.287423410134,0.0,2.55330491699,6.7713057485,0.413172635279,0.0,0.413172635279
 09/04  04:00:00,17.0659362746,0.0740627595069,0.233769401845,0.0,3.82705111198,7.57405300124,0.79774648823,0.0,0.79774648823
 09/04  05:00:00,21.6491906347,0.0846889560726,0.26778510349,0.0,6.02426329834,9.91545327661,3.74743800103,0.0,3.74743800103
 09/04  06:00:00,24.4461472749,0.121827225329,0.387852394375,0.0,6.51253267309,14.7454349813,12.3433702135,0.0,12.3433702135
 09/04  07:00:00,24.882250438,0.208205737436,0.690473772538,0.0,6.01364874671,17.9699221805,13.1134475801,0.0,13.1134475801
 09/04  08:00:00,22.8628920274,0.241418343207,0.836537511289,0.0,3.66783283761,18.1171033345,12.600311871,0.0,12.600311871
 09/04  09:00:00,20.3913186574,0.313098283041,1.11691604192,0.0,3.10526160149,15.8560427302,11.060897896,0.0,11.060897896
 09/04  10:00:00,18.2652363507,0.472567038805,1.74799168255,0.0,3.10526160149,12.9394160272,10.034621906,0.0,10.034621906
 09/04  11:00:00,19.1459529702,0.613428120976,2.34066606609,0.0,3.10526160149,13.0865971812,8.11035442453,0.0,8.11035442453
 09/04  12:00:00,19.4985757531,0.7077842374,2.74611388654,0.0,3.10526160149,12.9394160272,7.08407843443,0.0,7.08407843443
 09/04  13:00:00,19.7196011395,0.831513751653,3.28495322074,0.0,3.10526160149,12.4978725653,6.31437144185,0.0,6.31437144185
 09/04  14:00:00,19.9050989892,0.89391635649,3.55522961955,0.0,3.10526160149,12.3506914113,5.54466444927,0.0,5.54466444927
 09/04  15:00:00,21.7927573377,1.00184528252,3.96994958874,0.0,4.02872759285,12.7922348732,6.31437144185,0.0,6.31437144185
 09/04  16:00:00,30.0367466719,1.16230895097,4.60312186715,0.0,6.50191812146,17.7693977319,7.34064743195,0.0,7.34064743195
 09/04  17:00:00,38.3108615702,1.37096209497,5.43794314593,0.0,8.38069375907,23.1212625696,9.64976840968,0.0,9.64976840968
 09/04  18:00:00,40.7166834159,1.42303098862,5.53079660175,0.0,10.6415932552,23.1212625696,11.3174668936,0.0,11.3174668936
 09/04  19:00:00,42.1719356437,1.2164352318,4.59058923126,0.0,12.3080778603,20.4854999863,10.8043288985,0.0,10.8043288985
 09/04  20:00:00,42.2307679636,0.975667526867,3.54464348268,0.0,12.456681583,19.8967753704,9.90633740721,0.0,9.90633740721
 09/04  21:00:00,35.7567493535,0.770037514265,2.73975590717,0.0,9.18739968257,17.702556249,8.11035442453,0.0,8.11035442453
 09/04  22:00:00,27.6033856524,0.510866231668,1.7808760503,0.0,5.91811778209,14.0365255879,7.08407843443,0.0,7.08407843443
 09/04  23:00:00,20.7182291442,0.300150546142,1.00294429894,0.0,3.54045821811,10.5176760807,4.00525046412,0.0,4.00525046412
 09/04  24:00:00,16.3663244732,0.154828907001,0.49961682279,0.0,2.55330491699,7.80157382632,1.3112759901,0.0,1.3112759901
 09/05  01:00:00,15.5420994395,0.100013379495,0.31893193252,0.0,2.55330491699,7.21284921042,0.798684051169,0.0,0.798684051169
 09/05  02:00:00,15.1684096964,0.0803856302322,0.259232246699,0.0,2.55330491699,6.91848690247,0.413439077108,0.0,0.413439077108
 09/05  03:00:00,15.0076413698,0.0758552077838,0.250175496529,0.0,2.55330491699,6.7713057485,0.413445550744,0.0,0.413445550744
 09/05  04:00:00,17.0816794564,0.0747784451913,0.248796897913,0.0,3.82705111198,7.57405300124,0.800267062121,0.00142669018441,0.798840371937
 09/05  05:00:00,21.6509432644,0.0906050202846,0.263621668939,0.0,6.02426329834,9.91545327661,4.02202386295,0.267147205252,3.7548766577
 09/05  06:00:00,24.499343924,0.139378068734,0.423498200073,0.0,6.51253267309,14.7454349813,12.6738616365,0.304442742377,12.3694188941
 09/05  07:00:00,25.1464327267,0.220278211415,0.749054224805,0.0,6.01364874671,18.163451543,13.2374939401,0.0963207170202,13.1411732231
 09/05  08:00:00,24.7068959405,0.469167896451,1.00637830247,0.0,4.35151303671,18.8798367041,12.73256808,0.105639523096,12.6269285569
 09/05  09:00:00,22.5757170188,0.585537554692,1.58246156296,0.0,3.78894180059,16.6187760998,11.0946128066,0.0104253101846,11.0841874964
 09/05  10:00:00,20.4174417157,0.719055630989,2.20729488674,0.0,3.78894180059,13.7021493968,10.0556934492,0.0,10.0556934492
 09/05  11:00:00,21.573527711,0.893905615262,3.04134974393,0.0,3.78894180059,13.8493305508,8.12726711052,0.0,8.12726711052
 09/05  12:00:00,22.0906337315,1.03321210344,3.72959049427,0.0,3.69398621738,13.6338449159,7.09877306323,0.0,7.09877306323
 09/05  13:00:00,22.7318231896,1.18019564643,4.50207980732,0.0,3.78894180059,13.2606059349,6.32740252777,0.0,6.32740252777
 09/05  14:00:00,23.7945563699,1.38701252155,5.5051772665,0.0,3.78894180059,13.1134247809,5.55603199231,0.0,5.55603199231
 09/05  15:00:00,26.3245517826,1.59886332707,6.45831242036,0.0,4.71240779196,13.5549682428,6.32740252777,0.0,6.32740252777
 09/05  16:00:00,35.0724058807,1.84158279171,7.51309366652,0.0,7.18559832057,18.5321311015,7.35589657505,0.0,7.35589657505
 09/05  17:00:00,41.707508173,1.86376490724,8.14825757398,0.0,8.38069375907,23.3147919321,9.67000818144,0.0,9.67000818144
 09/05  18:00:00,44.2768629363,1.96829834807,8.54570876273,0.0,10.6415932552,23.1212625696,11.3413110083,0.0,11.3413110083
 09/05  19:00:00,44.6764603281,1.64107671128,6.67047243623,0.0,12.3080778603,20.4854999863,10.8270639846,0.0,10.8270639846
 09/05  20:00:00,44.0678734819,1.31877674716,5.03863978063,0.0,12.456681583,19.8967753704,9.92713169326,0.0,9.92713169326
 09/05  21:00:00,37.3808101953,1.08402755017,4.04982671307,0.0,9.18739968257,17.702556249,8.12726711052,0.0,8.12726711052
 09/05  22:00:00,28.4496428973,0.681940280354,2.45605924654,0.0,5.91811778209,14.0365255879,7.09877306323,0.0,7.09877306323
 09/05  23:00:00,21.3426179097,0.425695806046,1.5017878046,0.0,3.54045821811,10.5176760807,4.01329092139,0.0,4.01329092139
 09/05  24:00:00,17.0070172177,0.287808799864,1.0073296745,0.0,2.55330491699,7.80157382632,1.31349404728,0.0,1.31349404728
 09/06  01:00:00,16.0883069797,0.215883876828,0.749268975432,0.0,2.55330491699,7.21284921042,0.799812464915,0.0,0.799812464915
 09/06  02:00:00,15.6757204711,0.188271065992,0.658657585591,0.0,2.55330491699,6.91848690247,0.413721872136,0.0,0.413721872136
 09/06  03:00:00,15.4284853011,0.165421888896,0.581452746747,0.0,2.55330491699,6.7713057485,0.413728592889,0.0,0.413728592889
 09/06  04:00:00,17.3841149554,0.139428935491,0.486581906672,0.0,3.82705111198,7.57405300124,0.79997475478,0.0,0.79997475478
 09/06  05:00:00,22.0421439285,0.165561384361,0.579865968924,0.0,6.02426329834,9.91545327661,3.7625884248,0.0,3.7625884248
 09/06  06:00:00,25.0563933931,0.247071912778,0.87285382517,0.0,6.51253267309,14.7454349813,12.3964172136,0.0,12.3964172136
 09/06  07:00:00,25.7799486323,0.344251935803,1.25859640595,0.0,6.01364874671,18.163451543,13.1699089198,0.0,13.1699089198
 09/06  08:00:00,25.5732477764,0.617945819393,1.72395221544,0.0,4.35151303671,18.8798367041,12.6545148922,0.0,12.6545148922
 09/06  09:00:00,23.2621415119,0.702457311501,2.1519662993,0.0,3.78894180059,16.6187760998,11.10832554,0.0,11.10832554
 09/06  10:00:00,21.7116079326,0.932726736495,3.28778999806,0.0,3.78894180059,13.7021493968,10.0775326314,0.0,10.0775326314
 09/06  11:00:00,22.3998687167,1.00779659206,3.75379977278,0.0,3.78894180059,13.8493305508,8.14479592787,0.0,8.14479592787
 09/06  12:00:00,22.5198021335,1.09240732512,4.09956367459,0.0,3.69398621738,13.6338449159,7.11400301929,0.0,7.11400301929
 09/06  13:00:00,24.0128141846,1.40339837103,5.55986807773,0.0,3.78894180059,13.2606059349,6.34090833786,0.0,6.34090833786
 09/06  14:00:00,24.7018187759,1.54348071679,6.25597147725,0.0,3.78894180059,13.1134247809,5.56781365643,0.0,5.56781365643
 09/06  15:00:00,27.5360827945,1.79126308853,7.47744367082,0.0,4.71240779196,13.5549682428,6.34090833786,0.0,6.34090833786
 09/06  16:00:00,36.1324705933,1.9859597866,8.42878138418,0.0,7.18559832057,18.5321311015,7.37170124644,0.0,7.37170124644
 09/06  17:00:00,43.3608065152,2.11177401146,9.553546812,0.0,8.38069375907,23.3147919321,9.69098529072,0.0,9.69098529072
 09/06  18:00:00,45.6050577388,2.18446728593,9.65773462736,0.0,10.6415932552,23.1212625696,11.3660237672,0.0,11.3660237672
 09/06  19:00:00,46.2764545058,1.8952987539,8.01624457125,0.0,12.3080778603,20.4854999863,10.8506273129,0.0,10.8506273129
 09/06  20:00:00,46.1161233007,1.65274239931,6.75292394734,0.0,12.456681583,19.8967753704,9.94868351787,0.0,9.94868351787
 09/06  21:00:00,39.3026853446,1.41347510639,5.64225430611,0.0,9.18739968257,17.702556249,8.14479592787,0.0,8.14479592787
 09/06  22:00:00,30.7902762309,1.10592924492,4.3727036156,0.0,5.91811778209,14.0365255879,7.11400301929,0.0,7.11400301929
 09/06  23:00:00,23.0639231259,0.748139689283,2.90064913754,0.0,3.54045821811,10.5176760807,4.02162429358,0.0,4.02162429358
 09/06  24:00:00,18.1896367824,0.509370379654,1.96838765938,0.0,2.55330491699,7.80157382632,1.31579290857,0.0,1.31579290857
 09/07  01:00:00,16.8027041435,0.353782002765,1.32576801329,0.0,2.55330491699,7.21284921042,0.800981060919,0.0,0.800981060919
 09/07  02:00:00,16.0069702334,0.254959468728,0.923218945219,0.0,2.55330491699,6.91848690247,0.414014710664,0.0,0.414014710664
 09/07  03:00:00,15.7041134725,0.221335497206,0.801167309771,0.0,2.55330491699,6.7713057485,0.414021677714,0.0,0.414021677714
 09/07  04:00:00,17.6095216819,0.186315921507,0.665101647175,0.0,3.82705111198,7.57405300124,0.801149300339,0.0,0.801149300339
 09/07  05:00:00,22.1967462748,0.198455351305,0.701574348294,0.0,6.02426329834,9.91545327661,3.77057101908,0.0,3.77057101908
 09/07  06:00:00,25.1461534636,0.267535429875,0.942150378499,0.0,6.51253267309,14.7454349813,12.4243571783,0.0,12.4243571783
 09/07  07:00:00,26.1630767599,0.421363098999,1.56461337036,0.0,6.01364874671,18.163451543,13.1996461604,0.0,13.1996461604
 09/07  08:00:00,26.4267104955,0.761274270773,2.43408648313,0.0,4.35151303671,18.8798367041,12.6830627074,0.0,12.6830627074
 09/07  09:00:00,24.9053484513,0.963940605881,3.53368994435,0.0,3.78894180059,16.6187760998,11.1333048785,0.0,11.1333048785
 09/07  10:00:00,23.179757296,1.15543078441,4.53323531361,0.0,3.78894180059,13.7021493968,10.1001329853,0.0,10.1001329853
 09/07  11:00:00,24.8282894157,1.40625283322,5.78376423061,0.0,3.78894180059,13.8493305508,8.16293568559,0.0,8.16293568559
 09/07  12:00:00,25.4320011413,1.56444568393,6.53972432367,0.0,3.69398621738,13.6338449159,7.1297637924,0.0,7.1297637924
 09/07  13:00:00,28.0097724832,2.01529966963,8.94492507774,0.0,3.78894180059,13.2606059349,6.3548848725,0.0,6.3548848725
 09/07  14:00:00,30.4257147204,2.397504662,11.1258434766,0.0,3.78894180059,13.1134247809,5.58000595261,0.0,5.58000595261
 09/07  15:00:00,33.3435602413,2.64422925986,12.4319549463,0.0,4.71240779196,13.5549682428,6.3548848725,0.0,6.3548848725
 09/07  16:00:00,41.8527978855,2.8256517414,13.3094167216,0.0,7.18559832057,18.5321311015,7.38805676569,0.0,7.38805676569
 09/07  17:00:00,48.4494764779,2.87840123459,13.8755895515,0.0,8.38069375907,23.3147919321,9.71269352538,0.0,9.71269352538
 09/07  18:00:00,50.6300611488,2.95617886578,13.9110264575,0.0,10.6415932552,23.1212625696,11.3915978518,0.0,11.3915978518
 09/07  19:00:00,50.1838280048,2.54237849758,11.2765383266,0.0,12.3080778603,20.4854999863,10.8750119052,0.0,10.8750119052
 09/07  20:00:00,49.1788565798,2.19905286512,9.26934676063,0.0,12.456681583,19.8967753704,9.97098649867,0.0,9.97098649867
 09/07  21:00:00,42.2370956385,1.94976041403,8.04037929242,0.0,9.18739968257,17.702556249,8.16293568559,0.0,8.16293568559
 09/07  22:00:00,32.979936422,1.52473998181,6.14355306978,0.0,5.91811778209,14.0365255879,7.1297637924,0.0,7.1297637924
 09/07  23:00:00,25.1724773646,1.15438746158,4.60295560394,0.0,3.54045821811,10.5176760807,4.03024811282,0.0,4.03024811282
 09/07  24:00:00,19.8808118689,0.840784475482,3.32814865007,0.0,2.55330491699,7.80157382632,1.31817189319,0.0,1.31817189319
 09/08  01:00:00,18.3016736964,0.644596337729,2.53392323125,0.0,2.55330491699,7.21284921042,0.802189492051,0.0,0.802189492051
 09/08  02:00:00,17.3928537075,0.520553191802,2.04350869622,0.0,2.55330491699,6.91848690247,0.414317505781,0.0,0.414317505781
 09/08  03:00:00,16.8809786167,0.44670346229,1.75266448888,0.0,2.55330491699,6.7713057485,0.414324718263,0.0,0.414324718263
 09/08  04:00:00,18.8472333092,0.424383913299,1.66474528267,0.0,3.82705111198,7.57405300124,0.802363660341,0.0,0.802363660341
 09/08  05:00:00,23.6034526972,0.468265725657,1.83847039634,0.0,6.02426329834,9.91545327661,3.77882207709,0.0,3.77882207709
 09/08  06:00:00,26.8276486125,0.58569303738,2.3054879199,0.0,6.51253267309,14.7454349813,12.4532305154,0.0,12.4532305154
 09/08  07:00:00,27.4200953121,0.65581009974,2.58718492181,0.0,6.01364874671,18.163451543,13.2303761386,0.0,13.2303761386
 09/08  08:00:00,27.0124204241,0.862424305505,2.91864637695,0.0,4.35151303671,18.8798367041,12.7125635483,0.0,12.7125635483
 09/08  09:00:00,25.7331428031,1.12425507275,4.20116982926,0.0,3.78894180059,16.6187760998,11.1591181145,0.0,11.1591181145
 09/08  10:00:00,24.4494357762,1.41175195673,5.54659262143,0.0,3.78894180059,13.7021493968,10.1234878179,0.0,10.1234878179
 09/08  11:00:00,25.2475831806,1.53495359933,6.0743572294,0.0,3.78894180059,13.8493305508,8.18168101176,0.0,8.18168101176
 09/08  12:00:00,25.2963627169,1.59383087663,6.37470070651,0.0,3.69398621738,13.6338449159,7.14605071514,0.0,7.14605071514
 09/08  13:00:00,27.0474881432,1.9135771595,8.08436324788,0.0,3.78894180059,13.2606059349,6.36932799267,0.0,6.36932799267
 09/08  14:00:00,27.9402927777,2.09949611041,8.93843008543,0.0,3.78894180059,13.1134247809,5.5926052702,0.0,5.5926052702
 09/08  15:00:00,30.2853045558,2.27273113318,9.74519738748,0.0,4.71240779196,13.5549682428,6.36932799267,0.0,6.36932799267
 09/08  16:00:00,39.4143916409,2.56011436202,11.1365478564,0.0,7.18559832057,18.5321311015,7.4049582893,0.0,7.4049582893
 09/08  17:00:00,44.9222288367,2.4272080344,10.7995351105,0.0,8.38069375907,23.3147919321,9.7351264567,0.0,9.7351264567
 09/08  18:00:00,47.1638455585,2.49009417055,10.9108955624,0.0,10.6415932552,23.1212625696,11.4180256887,0.0,11.4180256887
 09/08  19:00:00,49.795322743,2.35525006747,10.1823281616,0.0,12.3080778603,20.4854999863,10.9002105404,0.0,10.9002105404
 09/08  20:00:00,48.7308970748,2.11148021146,8.90895990924,0.0,12.456681583,19.8967753704,9.99403403086,0.0,9.99403403086
 09/08  21:00:00,41.5641787229,1.82011478354,7.49710800722,0.0,9.18739968257,17.702556249,8.18168101176,0.0,8.18168101176
 09/08  22:00:00,32.9281993649,1.49928180594,6.11727418856,0.0,5.91811778209,14.0365255879,7.14605071514,0.0,7.14605071514
 09/08  23:00:00,25.568737991,1.2107760185,4.9428276734,0.0,3.54045821811,10.5176760807,4.03915982526,0.0,4.03915982526
 09/08  24:00:00,20.1414482667,0.881016471007,3.54855305232,0.0,2.55330491699,7.80157382632,1.32063029662,0.0,1.32063029662
 09/09  01:00:00,18.5467863498,0.686789559366,2.73684266304,0.0,2.55330491699,7.21284921042,0.803437399465,0.0,0.803437399465
 09/09  02:00:00,17.7237947405,0.580707708548,2.31429521244,0.0,2.55330491699,6.91848690247,0.414630167644,0.0,0.414630167644
 09/09  03:00:00,17.0370756003,0.475210788941,1.88025414583,0.0,2.55330491699,6.7713057485,0.414637624644,0.0,0.414637624644
 09/09  04:00:00,18.9186716607,0.437797292891,1.72277025458,0.0,3.82705111198,7.57405300124,0.803617474764,0.0,0.803617474764
 09/09  05:00:00,23.6778961568,0.482546413484,1.89863316816,0.0,6.02426329834,9.91545327661,3.78733915583,0.0,3.78733915583
 09/09  06:00:00,26.9666317605,0.613251620906,2.41691248438,0.0,6.51253267309,14.7454349813,12.4830286754,0.0,12.4830286754
 09/09  07:00:00,27.3487036841,0.680067817254,2.68506493875,0.0,6.01364874671,17.9699221805,13.2620897539,0.0,13.2620897539
 09/09  08:00:00,25.0979882787,0.664855832605,2.64819627317,0.0,3.66783283761,18.1171033345,12.7430086787,0.0,12.7430086787
 09/09  09:00:00,22.8991996656,0.777753683423,3.1601416498,0.0,3.10526160149,15.8560427302,11.1857576037,0.0,11.1857576037
 09/09  10:00:00,20.4303199627,0.850850156489,3.53479217687,0.0,3.10526160149,12.9394160272,10.147590213,0.0,10.147590213
 09/09  11:00:00,21.4190483571,0.99569076558,4.23149880839,0.0,3.10526160149,13.0865971812,8.20102635514,0.0,8.20102635514
 09/09  12:00:00,21.9203461807,1.11153868061,4.764129871,0.0,3.10526160149,12.9394160272,7.16285896431,0.0,7.16285896431
 09/09  13:00:00,22.5297861506,1.29626263074,5.63038935272,0.0,3.10526160149,12.4978725653,6.38423342118,0.0,6.38423342118
 09/09  14:00:00,22.4511198119,1.29989050775,5.69527629099,0.0,3.10526160149,12.3506914113,5.60560787805,0.0,5.60560787805
 09/09  15:00:00,24.3194718125,1.39436301611,6.10414632988,0.0,4.02872759285,12.7922348732,6.38423342118,0.0,6.38423342118
 09/09  16:00:00,33.4902563989,1.7159974198,7.50294312531,0.0,6.50191812146,17.7693977319,7.42240081202,0.0,7.42240081202
 09/09  17:00:00,41.435800787,1.87128746434,8.06255699336,0.0,8.38069375907,23.1212625696,9.7582774414,0.0,9.7582774414
 09/09  18:00:00,43.1957856551,1.83133200704,7.60159782255,0.0,10.6415932552,23.1212625696,11.4452994515,0.0,11.4452994515
 09/09  19:00:00,45.4588193372,1.63546836522,6.56560645799,0.0,12.3080778603,20.4854999863,10.9262157561,0.0,10.9262157561
 09/09  20:00:00,45.2879667763,1.5223903482,6.05511947398,0.0,12.456681583,19.8967753704,10.0178192891,0.0,10.0178192891
 09/09  21:00:00,38.9619705983,1.35614338976,5.35887127647,0.0,9.18739968257,17.702556249,8.20102635514,0.0,8.20102635514
 09/09  22:00:00,30.6215936509,1.07618856116,4.2337617193,0.0,5.91811778209,14.0365255879,7.16285896431,0.0,7.16285896431
 09/09  23:00:00,23.0359636017,0.741693241815,2.87913606076,0.0,3.54045821811,10.5176760807,4.04835679179,0.0,4.04835679179
 09/09  24:00:00,18.0317518125,0.47990332105,1.83996974807,0.0,2.55330491699,7.80157382632,1.32316739084,0.0,1.32316739084
 09/10  01:00:00,17.2085717585,0.427192283435,1.65822534764,0.0,2.55330491699,7.21284921042,0.804724412711,0.0,0.804724412711
 09/10  02:00:00,16.7652740681,0.393900931641,1.542581317,0.0,2.55330491699,6.91848690247,0.414952603505,0.0,0.414952603505
 09/10  03:00:00,16.4981445235,0.369260369053,1.447273489,0.0,2.55330491699,6.7713057485,0.414960304057,0.0,0.414960304057
 09/10  04:00:00,18.5710755557,0.368165054308,1.44480638813,0.0,3.82705111198,7.57405300124,0.804910371943,0.0,0.804910371943
 09/10  05:00:00,23.3611440957,0.418859184837,1.64556833568,0.0,6.02426329834,9.91545327661,3.79611973355,0.0,3.79611973355
 09/10  06:00:00,27.4588916123,0.53248780032,2.09710282349,0.0,6.51253267309,14.7454349813,12.5137428349,0.0,12.5137428349
 09/10  07:00:00,26.8551700049,0.580508029048,2.29109104778,0.0,6.01364874671,17.9699221805,13.2947776147,0.0,13.2947776147
 09/10  08:00:00,24.0939598171,0.467135000395,1.84188864378,0.0,3.66783283761,18.1171033345,12.7743890824,0.0,12.7743890824
 09/10  09:00:00,21.1462362496,0.441950635765,1.74298128141,0.0,3.10526160149,15.8560427302,11.2132154572,0.0,11.2132154572
 09/10  10:00:00,18.4558643471,0.484429824422,1.92675689339,0.0,3.10526160149,12.9394160272,10.1724330327,0.0,10.1724330327
 09/10  11:00:00,18.7581395671,0.513483097587,2.0527976863,0.0,3.10526160149,13.0865971812,8.22096598679,0.0,8.22096598679
 09/10  12:00:00,18.6882043978,0.528536217575,2.11499055112,0.0,3.10526160149,12.9394160272,7.18018356229,0.0,7.18018356229
 09/10  13:00:00,18.2652853232,0.531945779958,2.13020537607,0.0,3.10526160149,12.4978725653,6.39959674392,0.0,6.39959674392
 09/10  14:00:00,18.1162940455,0.531649107942,2.12869192447,0.0,3.10526160149,12.3506914113,5.61900992555,0.0,5.61900992555
 09/10  15:00:00,19.7091794048,0.576857243786,2.31135969456,0.0,4.02872759285,12.7922348732,6.39959674392,0.0,6.39959674392
 09/10  16:00:00,28.2659027958,0.787861652921,3.20672528908,0.0,6.50191812146,17.7693977319,7.44037916841,0.0,7.44037916841
 09/10  17:00:00,37.2624006342,1.1272519711,4.6331923338,0.0,8.38069375907,23.1212625696,9.78213962353,0.0,9.78213962353
 09/10  18:00:00,40.4849262651,1.31568057883,5.40638986078,0.0,10.6415932552,23.1212625696,11.4734110633,0.0,11.4734110633
 09/10  19:00:00,43.9329670759,1.30672949374,5.36849306821,0.0,12.3080778603,20.4854999863,10.9530198511,0.0,10.9530198511
 09/10  20:00:00,44.3011613108,1.28959904816,5.30110530851,0.0,12.456681583,19.8967753704,10.0423352297,0.0,10.0423352297
 09/10  21:00:00,38.9901036856,1.30390867475,5.43923907879,0.0,9.18739968257,17.702556249,8.22096598679,0.0,8.22096598679
 09/10  22:00:00,31.3153316624,1.15144860605,4.85223968597,0.0,5.91811778209,14.0365255879,7.18018356229,0.0,7.18018356229
 09/10  23:00:00,24.2664913218,0.930171088556,3.92118593415,0.0,3.54045821811,10.5176760807,4.0578362888,0.0,4.0578362888
 09/10  24:00:00,19.8555024424,0.785602290383,3.35802140864,0.0,2.55330491699,7.80157382632,1.3257824245,0.0,1.3257824245
 09/11  01:00:00,19.0324022362,0.735105230977,3.17414287775,0.0,2.55330491699,7.21284921042,0.806050149847,0.0,0.806050149847
 09/11  02:00:00,18.4329007734,0.677552059985,2.92655689395,0.0,2.55330491699,6.91848690247,0.415284717736,0.0,0.415284717736
 09/11  03:00:00,18.0721085101,0.637358273099,2.75313957153,0.0,2.55330491699,6.7713057485,0.415292660824,0.0,0.415292660824
 09/11  04:00:00,19.7308627089,0.56488234851,2.40787624709,0.0,3.82705111198,7.57405300124,0.806241968681,0.0,0.806241968681
 09/11  05:00:00,24.9090093412,0.683839095045,2.92845367096,0.0,6.02426329834,9.91545327661,3.80516121042,0.0,3.80516121042
 09/11  06:00:00,30.014451738,0.973119944365,4.21203080516,0.0,6.51253267309,14.7454349813,12.5453638993,0.0,12.5453638993
 09/11  07:00:00,30.5402303959,1.17964639574,5.18348370962,0.0,6.01364874671,18.163451543,13.3284300408,0.0,13.3284300408
 09/11  08:00:00,30.3712900051,1.41204805856,5.72789220498,0.0,4.35151303671,18.8798367041,12.8066954664,0.0,12.8066954664
 09/11  09:00:00,27.8936006476,1.4797373235,6.00614542297,0.0,3.78894180059,16.6187760998,11.2414835433,0.0,11.2414835433
 09/11  10:00:00,26.0853921066,1.67224779658,6.92205311201,0.0,3.78894180059,13.7021493968,10.1980089202,0.0,10.1980089202
 09/11  11:00:00,28.2844335813,2.01119468096,8.63496654848,0.0,3.78894180059,13.8493305508,8.24149400176,0.0,8.24149400176
 09/11  12:00:00,27.1389836863,1.92494439747,7.88620815503,0.0,3.69398621738,13.6338449159,7.19801937858,0.0,7.19801937858
 09/11  13:00:00,26.0655487589,1.80904735435,7.20695366874,0.0,3.78894180059,13.2606059349,6.41541341119,0.0,6.41541341119
 09/11  14:00:00,27.6412235198,2.0812201113,8.65763682671,0.0,3.78894180059,13.1134247809,5.63280744381,0.0,5.63280744381
 09/11  15:00:00,28.9479301992,2.10765945613,8.57289470788,0.0,4.71240779196,13.5549682428,6.41541341119,0.0,6.41541341119
 09/11  16:00:00,36.7985519052,2.20970644551,8.87111603716,0.0,7.18559832057,18.5321311015,7.45888803437,0.0,7.45888803437
 09/11  17:00:00,44.0146010007,2.32513006644,9.99398524256,0.0,8.38069375907,23.3147919321,9.80670593653,0.0,9.80670593653
 09/11  18:00:00,46.5830321858,2.41615937158,10.4040169887,0.0,10.6415932552,23.1212625696,11.5023521992,0.0,11.5023521992
 09/11  19:00:00,49.0002719969,2.2141144253,9.52841305763,0.0,12.3080778603,20.4854999863,10.9806148876,0.0,10.9806148876
 09/11  20:00:00,48.1273995607,1.98788787724,8.42905472939,0.0,12.456681583,19.8967753704,10.0675745923,0.0,10.0675745923
 09/11  21:00:00,41.1978875245,1.74058881682,7.21034277561,0.0,9.18739968257,17.702556249,8.24149400176,0.0,8.24149400176
 09/11  22:00:00,32.533731302,1.41531121378,5.80677671781,0.0,5.91811778209,14.0365255879,7.19801937858,0.0,7.19801937858
