Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  23:00:00,25.1030498683,1.11467267017,4.57324289902,0.0,3.54045821811,10.5176760807,4.06759550903,0.0,4.06759550903
 09/11  24:00:00,19.9873539374,0.83836635768,3.43710883634,0.0,2.55330491699,7.80157382632,1.32847462318,0.0,1.32847462318
 09/12  01:00:00,18.0958590511,0.592965321818,2.37973960181,0.0,2.55330491699,7.21284921042,0.807414217546,0.0,0.807414217546
 09/12  02:00:00,16.8585397845,0.41546770133,1.6142802637,0.0,2.55330491699,6.91848690247,0.41562641186,0.0,0.41562641186
 09/12  03:00:00,16.5914585659,0.38995141854,1.51989648188,0.0,2.55330491699,6.7713057485,0.415634596414,0.0,0.415634596414
 09/12  04:00:00,18.5703842815,0.371225680181,1.44105448807,0.0,3.82705111198,7.57405300124,0.807611870365,0.0,0.807611870365
 09/12  05:00:00,23.034756471,0.363155424238,1.37488447154,0.0,6.02426329834,9.91545327661,3.81446090937,0.0,3.81446090937
 09/12  06:00:00,27.0894490227,0.469819142088,1.79032889213,0.0,6.51253267309,14.7454349813,12.5778825049,0.0,12.5778825049
 09/12  07:00:00,27.0452914631,0.583507055956,2.28468411664,0.0,6.01364874671,18.163451543,13.3630370663,0.0,13.3630370663
 09/12  08:00:00,26.4563997219,0.765810049637,2.45923993067,0.0,4.35151303671,18.8798367041,12.8399182636,0.0,12.8399182636
 09/12  09:00:00,23.8230079562,0.799833516368,2.61545653872,0.0,3.78894180059,16.6187760998,11.270553491,0.0,11.270553491
 09/12  10:00:00,21.883456986,0.97741529598,3.41495049202,0.0,3.78894180059,13.7021493968,10.2243103014,0.0,10.2243103014
 09/12  11:00:00,24.2017728338,1.35592976411,5.20757071781,0.0,3.78894180059,13.8493305508,8.26260432089,0.0,8.26260432089
 09/12  12:00:00,27.0269313844,1.89142798724,7.80767226338,0.0,3.69398621738,13.6338449159,7.21636113126,0.0,7.21636113126
 09/12  13:00:00,29.2930547989,2.27615313876,9.96735392426,0.0,3.78894180059,13.2606059349,6.43167873904,0.0,6.43167873904
 09/12  14:00:00,29.4793914624,2.33268380234,10.2443410783,0.0,3.78894180059,13.1134247809,5.64699634683,0.0,5.64699634683
 09/12  15:00:00,31.0548304651,2.39429074346,10.3931636865,0.0,4.71240779196,13.5549682428,6.43167873904,0.0,6.43167873904
 09/12  16:00:00,40.2944743321,2.68747997559,11.889264934,0.0,7.18559832057,18.5321311015,7.47792192867,0.0,7.47792192867
 09/12  17:00:00,46.6447398207,2.67406745739,12.2751866715,0.0,8.38069375907,23.3147919321,9.83196910532,0.0,9.83196910532
 09/12  18:00:00,48.2830927659,2.66490976295,11.8553271774,0.0,10.6415932552,23.1212625696,11.5321142885,0.0,11.5321142885
 09/12  19:00:00,48.9947382175,2.25553878307,9.48145492045,0.0,12.3080778603,20.4854999863,11.0089926937,0.0,11.0089926937
 09/12  20:00:00,47.7392313481,1.97674411055,8.05203028347,0.0,12.456681583,19.8967753704,10.0935299027,0.0,10.0935299027
 09/12  21:00:00,40.9589439996,1.73493445436,6.97705361311,0.0,9.18739968257,17.702556249,8.26260432089,0.0,8.26260432089
 09/12  22:00:00,31.9549776505,1.34146417863,5.30187010142,0.0,5.91811778209,14.0365255879,7.21636113126,0.0,7.21636113126
 09/12  23:00:00,24.0228237871,0.944442235453,3.66324725255,0.0,3.54045821811,10.5176760807,4.07763156239,0.0,4.07763156239
 09/12  24:00:00,18.7600551054,0.63016345451,2.41801290755,0.0,2.55330491699,7.80157382632,1.33124318962,0.0,1.33124318962
 09/13  01:00:00,17.7832486981,0.543659302196,2.11643526841,0.0,2.55330491699,7.21284921042,0.80881621122,0.0,0.80881621122
 09/13  02:00:00,17.2612350651,0.492893546561,1.93954969904,0.0,2.55330491699,6.91848690247,0.41597758458,0.0,0.41597758458
 09/13  03:00:00,16.5989494296,0.393121076712,1.52421768743,0.0,2.55330491699,6.7713057485,0.415986009474,0.0,0.415986009474
 09/13  04:00:00,18.4446265883,0.349247406305,1.33727506875,0.0,3.82705111198,7.57405300124,0.809019671077,0.0,0.809019671077
 09/13  05:00:00,23.1584827958,0.385645062142,1.47612115853,0.0,6.02426329834,9.91545327661,3.82401607681,0.0,3.82401607681
 09/13  06:00:00,27.0082694034,0.455927597588,1.72304081734,0.0,6.51253267309,14.7454349813,12.6112890224,0.0,12.6112890224
 09/13  07:00:00,27.0914213289,0.59922586443,2.315095174,0.0,6.01364874671,18.163451543,13.3985884427,0.0,13.3985884427
 09/13  08:00:00,27.3465642376,0.919639074783,3.19557542118,0.0,4.35151303671,18.8798367041,12.8740476352,0.0,12.8740476352
 09/13  09:00:00,26.3659452278,1.22453946469,4.73368786199,0.0,3.78894180059,16.6187760998,11.3004166913,0.0,11.3004166913
 09/13  10:00:00,25.7493325487,1.61852450801,6.63971684265,0.0,3.78894180059,13.7021493968,10.2513293874,0.0,10.2513293874
 09/13  11:00:00,27.1425553709,1.84942748122,7.65485553784,0.0,3.78894180059,13.8493305508,8.28429069255,0.0,8.28429069255
 09/13  12:00:00,28.0559610866,2.06990656608,8.65822338679,0.0,3.69398621738,13.6338449159,7.2352033886,0.0,7.2352033886
 09/13  13:00:00,28.2428484107,2.14548062076,9.0478200541,0.0,3.78894180059,13.2606059349,6.44838791065,0.0,6.44838791065
 09/13  14:00:00,29.9585075215,2.45723814855,10.5989027911,0.0,3.78894180059,13.1134247809,5.66157243269,0.0,5.66157243269
 09/13  15:00:00,31.0922697683,2.43071423217,10.394179501,0.0,4.71240779196,13.5549682428,6.44838791065,0.0,6.44838791065
 09/13  16:00:00,39.19127066,2.57108997671,10.9024512608,0.0,7.18559832057,18.5321311015,7.49747521459,0.0,7.49747521459
 09/13  17:00:00,45.1005213614,2.48592063084,10.9191150388,0.0,8.38069375907,23.3147919321,9.85792164846,0.0,9.85792164846
 09/13  18:00:00,46.7981839265,2.45747692043,10.5778511805,0.0,10.6415932552,23.1212625696,11.5626885174,0.0,11.5626885174
 09/13  19:00:00,48.8630972986,2.23160845814,9.37374432654,0.0,12.3080778603,20.4854999863,11.0381448654,0.0,11.0381448654
 09/13  20:00:00,47.8485669943,1.98688781215,8.15122222808,0.0,12.456681583,19.8967753704,10.1201934744,0.0,10.1201934744
 09/13  21:00:00,40.7445914602,1.69638616179,6.80124936631,0.0,9.18739968257,17.702556249,8.28429069255,0.0,8.28429069255
 09/13  22:00:00,32.0888090687,1.36284526129,5.41432043696,0.0,5.91811778209,14.0365255879,7.2352033886,0.0,7.2352033886
 09/13  23:00:00,24.1886036462,0.974653068236,3.79881627887,0.0,3.54045821811,10.5176760807,4.08794147678,0.0,4.08794147678
 09/13  24:00:00,18.7931831214,0.637521862962,2.44378251503,0.0,2.55330491699,7.80157382632,1.33408730394,0.0,1.33408730394
 09/14  01:00:00,17.4848718232,0.489294458216,1.87242323757,0.0,2.55330491699,7.21284921042,0.810255715137,0.0,0.810255715137
 09/14  02:00:00,16.783376362,0.405468412777,1.54911612977,0.0,2.55330491699,6.91848690247,0.416338131809,0.0,0.416338131809
 09/14  03:00:00,16.2747251706,0.33445938146,1.2586551236,0.0,2.55330491699,6.7713057485,0.416346795859,0.0,0.416346795859
 09/14  04:00:00,18.3108767876,0.325368430247,1.22740424412,0.0,3.82705111198,7.57405300124,0.810464953721,0.0,0.810464953721
 09/14  05:00:00,23.1526477101,0.38534203844,1.47058909648,0.0,6.02426329834,9.91545327661,3.8338238835,0.0,3.8338238835
 09/14  06:00:00,26.9852249144,0.451616566937,1.70430735894,0.0,6.51253267309,14.7454349813,12.6455735592,0.0,12.6455735592
 09/14  07:00:00,26.8847173185,0.557187829856,2.15042919817,0.0,6.01364874671,18.163451543,13.4350736417,0.0,13.4350736417
 09/14  08:00:00,26.9797835242,0.857279854441,2.89115392816,0.0,4.35151303671,18.8798367041,12.9090734743,0.0,12.9090734743
 09/14  09:00:00,24.708829469,0.946801440545,3.35431012736,0.0,3.78894180059,16.6187760998,11.3310643006,0.0,11.3310643006
 09/14  10:00:00,22.3886450412,1.04468793678,3.85286590644,0.0,3.78894180059,13.7021493968,10.2790581768,0.0,10.2790581768
 09/14  11:00:00,23.9602911963,1.28676176478,5.03525707964,0.0,3.78894180059,13.8493305508,8.30654669452,0.0,8.30654669452
 09/14  12:00:00,26.063720748,1.70967169028,7.02621792398,0.0,3.69398621738,13.6338449159,7.25454057065,0.0,7.25454057065
 09/14  13:00:00,26.7958645591,1.86290794063,7.8834088826,0.0,3.78894180059,13.2606059349,6.46553597775,0.0,6.46553597775
 09/14  14:00:00,26.8122757861,1.91320155626,7.99670764802,0.0,3.78894180059,13.1134247809,5.67653138484,0.0,5.67653138484
 09/14  15:00:00,29.312451805,2.11229787076,8.93277789903,0.0,4.71240779196,13.5549682428,6.46553597775,0.0,6.46553597775
 09/14  16:00:00,38.0798629331,2.35384500331,10.0082885073,0.0,7.18559832057,18.5321311015,7.51754210162,0.0,7.51754210162
 09/14  17:00:00,44.0774423856,2.2859492547,10.0960074392,0.0,8.38069375907,23.3147919321,9.88455588033,0.0,9.88455588033
 09/14  18:00:00,46.1387873278,2.32422436216,10.0517071401,0.0,10.6415932552,23.1212625696,11.5940658316,0.0,11.5940658316
 09/14  19:00:00,48.1866426121,1.9730356302,8.06302913463,0.0,12.3080778603,20.4854999863,11.0680627697,0.0,11.0680627697
 09/14  20:00:00,46.0639055607,1.69429566754,6.65915293912,0.0,12.456681583,19.8967753704,10.1475574113,0.0,10.1475574113
 09/14  21:00:00,39.6560442752,1.50857680348,5.90051153963,0.0,9.18739968257,17.702556249,8.30654669452,0.0,8.30654669452
 09/14  22:00:00,30.9791809536,1.1653963884,4.50214119474,0.0,5.91811778209,14.0365255879,7.25454057065,0.0,7.25454057065
 09/14  23:00:00,23.4121192624,0.828842145248,3.16814281803,0.0,3.54045821811,10.5176760807,4.09852219903,0.0,4.09852219903
 09/14  24:00:00,18.4397642312,0.56653502572,2.16135046207,0.0,2.55330491699,7.80157382632,1.33700612387,0.0,1.33700612387
 09/15  01:00:00,17.260539679,0.444341993767,1.69304355776,0.0,2.55330491699,7.21284921042,0.811732302545,0.0,0.811732302545
 09/15  02:00:00,16.4011290954,0.334001890636,1.23833538526,0.0,2.55330491699,6.91848690247,0.416707946697,0.0,0.416707946697
 09/15  03:00:00,15.9103039642,0.265428139163,0.963265159497,0.0,2.55330491699,6.7713057485,0.416716848665,0.0,0.416716848665
 09/15  04:00:00,17.9200871319,0.25102910538,0.910953913249,0.0,3.82705111198,7.57405300124,0.811947290141,0.0,0.811947290141
 09/15  05:00:00,22.7393041778,0.307840212723,1.1347473899,0.0,6.02426329834,9.91545327661,3.84388142538,0.0,3.84388142538
 09/15  06:00:00,26.9460682396,0.44227606613,1.67449118497,0.0,6.51253267309,14.7454349813,12.6807259625,0.0,12.6807259625
 09/15  07:00:00,26.8467961902,0.545802070302,2.12389382934,0.0,6.01364874671,18.163451543,13.4724818587,0.0,13.4724818587
 09/15  08:00:00,26.3089002524,0.745503469607,2.33204704122,0.0,4.35151303671,18.8798367041,12.9449854082,0.0,12.9449854082
 09/15  09:00:00,24.587820025,0.925232771741,3.2548693521,0.0,3.78894180059,16.6187760998,11.3624872428,0.0,11.3624872428
 09/15  10:00:00,23.3369303928,1.19923801114,4.64660118367,0.0,3.78894180059,13.7021493968,10.3074884579,0.0,10.3074884579
 09/15  11:00:00,25.4007422122,1.528886835,6.2335830253,0.0,3.78894180059,13.8493305508,8.32936573591,0.0,8.32936573591
 09/15  12:00:00,26.3122545714,1.73340294755,7.25102049011,0.0,3.69398621738,13.6338449159,7.27436695087,0.0,7.27436695087
 09/15  13:00:00,27.3732100827,1.95713596724,8.36652637959,0.0,3.78894180059,13.2606059349,6.4831178621,0.0,6.4831178621
 09/15  14:00:00,27.2219058577,1.9642292661,8.35531000976,0.0,3.78894180059,13.1134247809,5.69186877332,0.0,5.69186877332
 09/15  15:00:00,30.4371075885,2.27492119411,9.89481035919,0.0,4.71240779196,13.5549682428,6.4831178621,0.0,6.4831178621
 09/15  16:00:00,38.4182569004,2.38364415907,10.3168833188,0.0,7.18559832057,18.5321311015,7.53811664713,0.0,7.53811664713
 09/15  17:00:00,44.664903313,2.35752477876,10.6118928425,0.0,8.38069375907,23.3147919321,9.91186391347,0.0,9.91186391347
 09/15  18:00:00,46.8374233172,2.41602267746,10.6585448142,0.0,10.6415932552,23.1212625696,11.6262369392,0.0,11.6262369392
 09/15  19:00:00,48.5661965522,2.03430222643,8.38131647844,0.0,12.3080778603,20.4854999863,11.0987375466,0.0,11.0987375466
 09/15  20:00:00,46.308566892,1.7371700255,6.86093991243,0.0,12.456681583,19.8967753704,10.1756136097,0.0,10.1756136097
 09/15  21:00:00,39.7201098392,1.51928973602,5.95386417113,0.0,9.18739968257,17.702556249,8.32936573591,0.0,8.32936573591
 09/15  22:00:00,30.9439053311,1.16058644708,4.4716755136,0.0,5.91811778209,14.0365255879,7.27436695087,0.0,7.27436695087
 09/15  23:00:00,23.408723574,0.828978409861,3.16461086505,0.0,3.54045821811,10.5176760807,4.10937059576,0.0,4.10937059576
 09/15  24:00:00,18.1915850131,0.520572933536,1.95913333614,0.0,2.55330491699,7.80157382632,1.33999878504,0.0,1.33999878504
 09/16  01:00:00,16.9302621465,0.38289079482,1.42421722427,0.0,2.55330491699,7.21284921042,0.813245535795,0.0,0.813245535795
 09/16  02:00:00,16.2314501942,0.300774347972,1.10188402671,0.0,2.55330491699,6.91848690247,0.41708691967,0.0,0.41708691967
 09/16  03:00:00,15.807904659,0.243795621375,0.882498372132,0.0,2.55330491699,6.7713057485,0.417096058254,0.0,0.417096058254
 09/16  04:00:00,17.8056504836,0.22676446133,0.820781908983,0.0,3.82705111198,7.57405300124,0.81346624125,0.0,0.81346624125
 09/16  05:00:00,22.4704882533,0.253836195076,0.919935483009,0.0,6.02426329834,9.91545327661,3.85418572439,0.0,3.85418572439
 09/16  06:00:00,26.3802297565,0.334515900431,1.21641286759,0.0,6.51253267309,14.7454349813,12.7167358226,0.0,12.7167358226
 09/16  07:00:00,26.1517577141,0.45542489542,1.71276189056,0.0,6.01364874671,17.9699221805,13.5108020154,0.0,13.5108020154
 09/16  08:00:00,24.5847606649,0.561095163488,2.23872932851,0.0,3.66783283761,18.1171033345,12.9817728019,0.0,12.9817728019
 09/16  09:00:00,22.9379745016,0.762677521313,3.2139926479,0.0,3.10526160149,15.8560427302,11.3946762124,0.0,11.3946762124
 09/16  10:00:00,22.0396985894,1.11038696825,4.88463399185,0.0,3.10526160149,12.9394160272,10.3366118113,0.0,10.3366118113
 09/16  11:00:00,24.1742656801,1.46088013916,6.52152675777,0.0,3.10526160149,13.0865971812,8.35274105907,0.0,8.35274105907
 09/16  12:00:00,26.345108522,1.84109414669,8.45933674614,0.0,3.10526160149,12.9394160272,7.29467665788,0.0,7.29467665788
 09/16  13:00:00,27.654688843,2.12294295391,9.92861172189,0.0,3.10526160149,12.4978725653,6.50112835699,0.0,6.50112835699
 09/16  14:00:00,29.2130231751,2.39750900481,11.3595611571,0.0,3.10526160149,12.3506914113,5.7075800561,0.0,5.7075800561
 09/16  15:00:00,31.8929920534,2.60764108675,12.4643885002,0.0,4.02872759285,12.7922348732,6.50112835699,0.0,6.50112835699
 09/16  16:00:00,40.3546360509,2.78393746425,13.2993827329,0.0,6.50191812146,17.7693977319,7.55919275818,0.0,7.55919275818
 09/16  17:00:00,48.7984590929,2.9926684348,14.3038343288,0.0,8.38069375907,23.1212625696,9.93983766086,0.0,9.93983766086
 09/16  18:00:00,50.5360555328,2.97012473734,13.8030749699,0.0,10.6415932552,23.1212625696,11.6591923128,0.0,11.6591923128
 09/16  19:00:00,51.4606071649,2.49481099477,10.8152183229,0.0,12.3080778603,20.4854999863,11.1301601122,0.0,11.1301601122
 09/16  20:00:00,48.5997743346,2.12584299882,8.76347438168,0.0,12.456681583,19.8967753704,10.2043537612,0.0,10.2043537612
 09/16  21:00:00,41.8517200033,1.88880986318,7.71595420802,0.0,9.18739968257,17.702556249,8.35274105907,0.0,8.35274105907
 09/16  22:00:00,32.7998760614,1.4883797561,5.9998529349,0.0,5.91811778209,14.0365255879,7.29467665788,0.0,7.29467665788
 09/16  23:00:00,24.7500832829,1.07537139197,4.25957759189,0.0,3.54045821811,10.5176760807,4.12048345431,0.0,4.12048345431
 09/16  24:00:00,19.4247435901,0.752438782314,2.96042606446,0.0,2.55330491699,7.80157382632,1.34306440119,0.0,1.34306440119
 09/17  01:00:00,17.7139428695,0.531279480309,2.05950926178,0.0,2.55330491699,7.21284921042,0.814794966478,0.0,0.814794966478
 09/17  02:00:00,16.8306547549,0.414411029113,1.58745190629,0.0,2.55330491699,6.91848690247,0.417474938456,0.0,0.417474938456
 09/17  03:00:00,16.3135177856,0.341772074844,1.29013504528,0.0,2.55330491699,6.7713057485,0.417484312295,0.0,0.417484312295
 09/17  04:00:00,18.2553603147,0.316258484181,1.18099771731,0.0,3.82705111198,7.57405300124,0.815021357161,0.0,0.815021357161
 09/17  05:00:00,22.9733923998,0.354296358666,1.32237946595,0.0,6.02426329834,9.91545327661,3.8647337294,0.0,3.8647337294
 09/17  06:00:00,26.898616692,0.436801019307,1.63251468417,0.0,6.51253267309,14.7454349813,12.7535924755,0.0,12.7535924755
 09/17  07:00:00,26.7188392077,0.562828849084,2.17243943051,0.0,6.01364874671,17.9699221805,13.5500227637,0.0,13.5500227637
 09/17  08:00:00,24.4464563564,0.536078380337,2.12544180319,0.0,3.66783283761,18.1171033345,13.0194247612,0.0,13.0194247612
 09/17  09:00:00,22.4371379089,0.671817647436,2.80401592901,0.0,3.10526160149,15.8560427302,11.4276216769,0.0,11.4276216769
 09/17  10:00:00,21.8411942987,1.08241513293,4.7141015365,0.0,3.10526160149,12.9394160272,10.3664196125,0.0,10.3664196125
 09/17  11:00:00,23.1044593161,1.25784933831,5.65475119465,0.0,3.10526160149,13.0865971812,8.37666574163,0.0,8.37666574163
 09/17  12:00:00,24.612743632,1.5215007761,7.04656522677,0.0,3.10526160149,12.9394160272,7.31546367715,0.0,7.31546367715
 09/17  13:00:00,25.8609847085,1.78474678183,8.47310375949,0.0,3.10526160149,12.4978725653,6.51956212879,0.0,6.51956212879
 09/17  14:00:00,27.3344990647,2.02587409432,9.85267195721,0.0,3.10526160149,12.3506914113,5.72366058044,0.0,5.72366058044
 09/17  15:00:00,29.9501750333,2.22205764314,10.9071549237,0.0,4.02872759285,12.7922348732,6.51956212879,0.0,6.51956212879
 09/17  16:00:00,39.1012863844,2.51078471884,12.3191858117,0.0,6.50191812146,17.7693977319,7.58076419327,0.0,7.58076419327
 09/17  17:00:00,47.0601416418,2.66464622703,12.8935390855,0.0,8.38069375907,23.1212625696,9.96846883834,0.0,9.96846883834
 09/17  18:00:00,48.8361805531,2.66396742349,12.409357304,0.0,10.6415932552,23.1212625696,11.6929221931,0.0,11.6929221931
 09/17  19:00:00,51.4081297917,2.42486263884,10.8326893055,0.0,12.3080778603,20.4854999863,11.1623211609,0.0,11.1623211609
 09/17  20:00:00,50.0211756034,2.28034549648,10.0303731528,0.0,12.456681583,19.8967753704,10.2337693545,0.0,10.2337693545
 09/17  21:00:00,43.6986793308,2.12206504344,9.32965835524,0.0,9.18739968257,17.702556249,8.37666574163,0.0,8.37666574163
 09/17  22:00:00,34.6055824075,1.74349521889,7.55044381821,0.0,5.91811778209,14.0365255879,7.31546367715,0.0,7.31546367715
 09/17  23:00:00,26.9100496934,1.41788069037,6.07703470391,0.0,3.54045821811,10.5176760807,4.13185748372,0.0,4.13185748372
 09/17  24:00:00,21.8985510035,1.16992025955,5.01675200054,0.0,2.55330491699,7.80157382632,1.34620206448,0.0,1.34620206448
 09/18  01:00:00,20.5581786114,1.02786571005,4.40715877386,0.0,2.55330491699,7.21284921042,0.816380135549,0.0,0.816380135549
 09/18  02:00:00,19.811537732,0.942294636471,4.04045127607,0.0,2.55330491699,6.91848690247,0.41787188812,0.0,0.41787188812
 09/18  03:00:00,19.3934225337,0.890196513878,3.82161535429,0.0,2.55330491699,6.7713057485,0.41788149579,0.0,0.41788149579
 09/18  04:00:00,21.0483416889,0.818540524068,3.47169705154,0.0,3.82705111198,7.57405300124,0.816612177318,0.0,0.816612177318
 09/18  05:00:00,25.2721933402,0.772963892154,3.20251287292,0.0,6.02426329834,9.91545327661,3.87552231707,0.0,3.87552231707
 09/18  06:00:00,29.4234719086,0.899789394433,3.69438152562,0.0,6.51253267309,14.7454349813,12.7912850064,0.0,12.7912850064
 09/18  07:00:00,29.2016841863,0.983138608782,4.041445287,0.0,6.01364874671,18.163451543,13.5901324888,0.0,13.5901324888
 09/18  08:00:00,28.7915230436,1.16553936356,4.39463393841,0.0,4.35151303671,18.8798367041,13.0579301359,0.0,13.0579301359
 09/18  09:00:00,26.3424080398,1.22611431532,4.70857582332,0.0,3.78894180059,16.6187760998,11.4613138798,0.0,11.4613138798
 09/18  10:00:00,25.2855751153,1.54411822578,6.25036569147,0.0,3.78894180059,13.7021493968,10.3969030342,0.0,10.3969030342
 09/18  11:00:00,26.4977409509,1.72365174609,7.13581685299,0.0,3.78894180059,13.8493305508,8.4011326985,0.0,8.4011326985
 09/18  12:00:00,27.1034826166,1.87769444725,7.8979570356,0.0,3.69398621738,13.6338449159,7.3367218528,0.0,7.3367218528
 09/18  13:00:00,28.8655201791,2.19789424144,9.61807820183,0.0,3.78894180059,13.2606059349,6.53841371852,0.0,6.53841371852
 09/18  14:00:00,29.6161935793,2.31619355474,10.3976334427,0.0,3.78894180059,13.1134247809,5.74010558424,0.0,5.74010558424
 09/18  15:00:00,32.4544379208,2.55441677332,11.6326451123,0.0,4.71240779196,13.5549682428,6.53841371852,0.0,6.53841371852
 09/18  16:00:00,40.5539514439,2.67515384513,12.1610681763,0.0,7.18559832057,18.5321311015,7.60282456422,0.0,7.60282456422
 09/18  17:00:00,46.1276489671,2.55008119577,11.8820820796,0.0,8.38069375907,23.3147919321,9.99774896706,0.0,9.99774896706
 09/18  18:00:00,47.1031215573,2.447104075,10.8931616567,0.0,10.6415932552,23.1212625696,11.7274165913,0.0,11.7274165913
 09/18  19:00:00,48.4107922218,2.00964053999,8.25057383449,0.0,12.3080778603,20.4854999863,11.1952111685,0.0,11.1952111685
 09/18  20:00:00,45.6036915633,1.62677596536,6.26645864388,0.0,12.456681583,19.8967753704,10.2638516785,0.0,10.2638516785
 09/18  21:00:00,38.5592588939,1.32999981662,4.98230314522,0.0,9.18739968257,17.702556249,8.4011326985,0.0,8.4011326985
 09/18  22:00:00,29.6726575403,0.935288274951,3.42572589494,0.0,5.91811778209,14.0365255879,7.3367218528,0.0,7.3367218528
 09/18  23:00:00,21.9366082189,0.550811075405,1.97066284437,0.0,3.54045821811,10.5176760807,4.14348931568,0.0,4.14348931568
 09/18  24:00:00,17.2492499156,0.339168663615,1.19820250861,0.0,2.55330491699,7.80157382632,1.34941084571,0.0,1.34941084571
 09/19  01:00:00,16.2903967157,0.259196192896,0.908046395376,0.0,2.55330491699,7.21284921042,0.818000573469,0.0,0.818000573469
 09/19  02:00:00,15.7601799753,0.207861132013,0.723527023786,0.0,2.55330491699,6.91848690247,0.4182776511,0.0,0.4182776511
 09/19  03:00:00,15.4673204015,0.175418716598,0.610291019382,0.0,2.55330491699,6.7713057485,0.418287491112,0.0,0.418287491112
 09/19  04:00:00,17.3726772013,0.138815114498,0.475757973537,0.0,3.82705111198,7.57405300124,0.818238230631,0.0,0.818238230631
 09/19  05:00:00,22.0193876122,0.162758086316,0.559912950702,0.0,6.02426329834,9.91545327661,3.8865482928,0.0,3.8865482928
 09/19  06:00:00,25.8142586684,0.221785565958,0.763172113909,0.0,6.51253267309,14.7454349813,12.8298022528,0.0,12.8298022528
 09/19  07:00:00,25.5959247532,0.310914830635,1.10790963202,0.0,6.01364874671,18.163451543,13.6311193125,0.0,13.6311193125
 09/19  08:00:00,25.5817786158,0.617178320499,1.73325055366,0.0,4.35151303671,18.8798367041,13.0972775229,0.0,13.0972775229
 09/19  09:00:00,24.2858502785,0.867421500431,3.01071087693,0.0,3.78894180059,16.6187760998,11.4957428435,0.0,11.4957428435
 09/19  10:00:00,23.0582168169,1.13934213047,4.42778348845,0.0,3.78894180059,13.7021493968,10.428053049,0.0,10.428053049
 09/19  11:00:00,25.4766368241,1.50225437522,6.336110097,0.0,3.78894180059,13.8493305508,8.42613468404,0.0,8.42613468404
 09/19  12:00:00,26.9193559609,1.79480123963,7.79672358748,0.0,3.69398621738,13.6338449159,7.35844488941,0.0,7.35844488941
 09/19  13:00:00,28.6125293404,2.10915547851,9.45382612608,0.0,3.78894180059,13.2606059349,6.55767754344,0.0,6.55767754344
 09/19  14:00:00,31.0532293765,2.50733508545,11.6435277092,0.0,3.78894180059,13.1134247809,5.75691019747,0.0,5.75691019747
 09/19  15:00:00,34.0231350121,2.76442310222,12.9913358748,0.0,4.71240779196,13.5549682428,6.55767754344,0.0,6.55767754344
 09/19  16:00:00,42.0179491602,2.86332256048,13.4368971772,0.0,7.18559832057,18.5321311015,7.62536733807,0.0,7.62536733807
 09/19  17:00:00,48.2363029944,2.85376344295,13.6870538597,0.0,8.38069375907,23.3147919321,10.027669376,0.0,10.027669376
 09/19  18:00:00,49.3765151532,2.77850692301,12.8351524046,0.0,10.6415932552,23.1212625696,11.7626652923,0.0,11.7626652923
 09/19  19:00:00,51.0641472104,2.40686915405,10.506700209,0.0,12.3080778603,20.4854999863,11.2288203949,0.0,11.2288203949
 09/19  20:00:00,49.0055306494,2.15234896404,9.14272473126,0.0,12.456681583,19.8967753704,10.2945918246,0.0,10.2945918246
 09/19  21:00:00,42.2771338335,1.93053376104,8.09964414034,0.0,9.18739968257,17.702556249,8.42613468404,0.0,8.42613468404
 09/19  22:00:00,33.2102747878,1.54764553248,6.35098588491,0.0,5.91811778209,14.0365255879,7.35844488941,0.0,7.35844488941
 09/19  23:00:00,25.6116905681,1.22230083835,4.97425543066,0.0,3.54045821811,10.5176760807,4.15537550553,0.0,4.15537550553
 09/19  24:00:00,20.6004567232,0.963289952813,3.925288027,0.0,2.55330491699,7.80157382632,1.35268979463,0.0,1.35268979463
 09/20  01:00:00,19.2725811892,0.816805085288,3.33262197651,0.0,2.55330491699,7.21284921042,0.819655800338,0.0,0.819655800338
 09/20  02:00:00,18.7972697595,0.771645144984,3.19683279506,0.0,2.55330491699,6.91848690247,0.418692107239,0.0,0.418692107239
 09/20  03:00:00,18.8528001984,0.794937038412,3.37625249445,0.0,2.55330491699,6.7713057485,0.418702178039,0.0,0.418702178039
 09/20  04:00:00,21.1027276124,0.82043857871,3.52418492039,0.0,3.82705111198,7.57405300124,0.819899035617,0.0,0.819899035617
 09/20  05:00:00,25.7180291594,0.843252184272,3.5780604,0.0,6.02426329834,9.91545327661,3.89780839169,0.0,3.89780839169
 09/20  06:00:00,29.9694821483,0.986917074633,4.15326408517,0.0,6.51253267309,14.7454349813,12.8691328078,0.0,12.8691328078
 09/20  07:00:00,30.2594921927,1.15332549567,4.92906640651,0.0,6.01364874671,18.163451543,13.672971097,0.0,13.672971097
 09/20  08:00:00,30.4000260429,1.42355167228,5.74512462906,0.0,4.35151303671,18.8798367041,13.1374552699,0.0,13.1374552699
 09/20  09:00:00,28.4912084504,1.57745261895,6.50603793027,0.0,3.78894180059,16.6187760998,11.5308983722,0.0,11.5308983722
 09/20  10:00:00,28.7195362347,2.06292440533,9.16552063137,0.0,3.78894180059,13.7021493968,10.4598604321,0.0,10.4598604321
 09/20  11:00:00,31.5843946394,2.47944682948,11.4666754581,0.0,3.78894180059,13.8493305508,8.45166429415,0.0,8.45166429415
 09/20  12:00:00,33.0160926922,2.75159261267,12.9366689457,0.0,3.69398621738,13.6338449159,7.38062635393,0.0,7.38062635393
 09/20  13:00:00,33.3450918428,2.81109796013,13.4844461468,0.0,3.78894180059,13.2606059349,6.57734789877,0.0,6.57734789877
 09/20  14:00:00,33.1738050816,2.81418667124,13.4572518285,0.0,3.78894180059,13.1134247809,5.77406944361,0.0,5.77406944361
 09/20  15:00:00,34.7518354502,2.86422685002,13.620232565,0.0,4.71240779196,13.5549682428,6.57734789877,0.0,6.57734789877
 09/20  16:00:00,42.5314373305,2.95523194886,13.8584759591,0.0,7.18559832057,18.5321311015,7.64838583899,0.0,7.64838583899
 09/20  17:00:00,47.0417135982,2.73360724866,12.6126206577,0.0,8.38069375907,23.3147919321,10.0582212045,0.0,10.0582212045
 09/20  18:00:00,46.7824459692,2.30814994807,9.81860686232,0.0,10.6415932552,23.1212625696,11.7986578573,0.0,11.7986578573
 09/20  19:00:00,46.8619303095,1.74745418753,6.96389827463,0.0,12.3080778603,20.4854999863,11.2631388872,0.0,11.2631388872
 09/20  20:00:00,44.4249164343,1.39771960736,5.31673987284,0.0,12.456681583,19.8967753704,10.3259806895,0.0,10.3259806895
 09/20  21:00:00,37.3432290273,1.0913054221,4.00496767307,0.0,9.18739968257,17.702556249,8.45166429415,0.0,8.45166429415
 09/20  22:00:00,28.8460620538,0.764339899266,2.77007878411,0.0,5.91811778209,14.0365255879,7.38062635393,0.0,7.38062635393
 09/20  23:00:00,21.5457855735,0.466666924394,1.66398435003,0.0,3.54045821811,10.5176760807,4.16751253328,0.0,4.16751253328
 09/20  24:00:00,17.0419790333,0.294860235645,1.03524005424,0.0,2.55330491699,7.80157382632,1.35603794022,0.0,1.35603794022
 09/21  01:00:00,16.1074768989,0.220365823691,0.763956947719,0.0,2.55330491699,7.21284921042,0.821345326042,0.0,0.821345326042
 09/21  02:00:00,15.6008038174,0.174146094537,0.597865903379,0.0,2.55330491699,6.91848690247,0.419115133821,0.0,0.419115133821
 09/21  03:00:00,15.2313347633,0.125524376723,0.424199721078,0.0,2.55330491699,6.7713057485,0.419125433787,0.0,0.419125433787
 09/21  04:00:00,17.1978503529,0.10149369844,0.338252541153,0.0,3.82705111198,7.57405300124,0.821594100541,0.0,0.821594100541
 09/21  05:00:00,21.8211463834,0.121051705877,0.403378102308,0.0,6.02426329834,9.91545327661,3.90929927945,0.0,3.90929927945
 09/21  06:00:00,26.3969177088,0.156832633828,0.517950753074,0.0,6.51253267309,14.7454349813,12.9092650237,0.0,12.9092650237
 09/21  07:00:00,25.0178619932,0.193537973421,0.647223729231,0.0,6.01364874671,18.163451543,13.7156754481,0.0,13.7156754481
 09/21  08:00:00,24.4906284259,0.425957860285,0.833320823964,0.0,4.35151303671,18.8798367041,13.1784514786,0.0,13.1784514786
 09/21  09:00:00,21.8002465471,0.448042229099,0.944486416859,0.0,3.78894180059,16.6187760998,11.5667700549,0.0,11.5667700549
 09/21  10:00:00,18.9919531541,0.468928228149,1.03193372797,0.0,3.78894180059,13.7021493968,10.492315764,0.0,10.492315764
 09/21  11:00:00,19.7804058465,0.596973689825,1.54515980478,0.0,3.78894180059,13.8493305508,8.47771396846,0.0,8.47771396846
 09/21  12:00:00,20.1351634476,0.730208147548,2.07712416628,0.0,3.69398621738,13.6338449159,7.40325967752,0.0,7.40325967752
 09/21  13:00:00,20.2637471526,0.798211808293,2.41598760849,0.0,3.78894180059,13.2606059349,6.59741895931,0.0,6.59741895931
 09/21  14:00:00,20.6171885489,0.88622393346,2.82859803356,0.0,3.78894180059,13.1134247809,5.7915782411,0.0,5.7915782411
 09/21  15:00:00,22.5125370524,0.991677447367,3.25348356985,0.0,4.71240779196,13.5549682428,6.59741895931,0.0,6.59741895931
 09/21  16:00:00,30.5264230339,1.11196270982,3.69673090154,0.0,7.18559832057,18.5321311015,7.67187325025,0.0,7.67187325025
 09/21  17:00:00,36.4037880614,0.988886258457,3.71941611118,0.0,8.38069375907,23.3147919321,10.0893954049,0.0,10.0893954049
 09/21  18:00:00,38.9954648485,0.938501533131,3.40127415648,0.0,10.6415932552,23.1212625696,11.8353836277,0.0,11.8353836277
 09/21  19:00:00,41.3125583576,0.713064438949,2.44891607135,0.0,12.3080778603,20.4854999863,11.2981564822,0.0,11.2981564822
 09/21  20:00:00,40.215775739,0.576426786603,1.92889199831,0.0,12.456681583,19.8967753704,10.3580089776,0.0,10.3580089776
 09/21  21:00:00,34.1213498938,0.439594222789,1.43479973894,0.0,9.18739968257,17.702556249,8.47771396846,0.0,8.47771396846
 09/21  22:00:00,26.4222706106,0.266618366519,0.844008873659,0.0,5.91811778209,14.0365255879,7.40325967752,0.0,7.40325967752
 09/21  23:00:00,19.989964127,0.139981019578,0.434848808325,0.0,3.54045821811,10.5176760807,4.17989680468,0.0,4.17989680468
 09/21  24:00:00,15.9836076286,0.0679938556261,0.203735029549,0.0,2.55330491699,7.80157382632,1.38462308962,0.0251687986735,1.35945429095
 09/22  01:00:00,15.3044602722,0.0620623280985,0.119243816631,0.0,2.55330491699,7.21284921042,1.41873816061,0.595669510217,0.823068650392
 09/22  02:00:00,14.9943913877,0.09727178241,0.0683277858554,0.0,2.55330491699,6.91848690247,2.36400736394,1.94446075833,0.419546605609
 09/22  03:00:00,14.8832820217,0.171922560675,0.0297487954917,0.0,2.55330491699,6.7713057485,4.67307791186,4.25352077881,0.419557133052
 09/22  04:00:00,17.0280250449,0.264006200876,0.00591473076064,0.0,3.82705111198,7.57405300124,7.79513591272,6.97181298916,0.823322923563
 09/22  05:00:00,21.6165246896,0.303935974414,0.0158721400535,0.0,6.02426329834,9.91545327661,11.8576390734,7.93662151995,3.92101755344
 09/22  06:00:00,26.1054276171,0.332977926885,0.0503153683084,0.0,6.51253267309,14.7454349813,21.3645781766,8.41439116165,12.9501870149
 09/22  07:00:00,24.6348439798,0.33017101637,0.127572672894,0.0,6.01364874671,18.163451543,21.3675055637,7.60828584431,13.7592197194
 09/22  08:00:00,24.0252611112,0.512059449259,0.281851920291,0.0,4.35151303671,18.8798367041,18.9710459057,5.75079189727,13.2202540084
 09/22  09:00:00,21.4761512303,0.500430948959,0.568002380167,0.0,3.78894180059,16.6187760998,15.4434293374,3.84008206889,11.6033472685
 09/22  10:00:00,19.0469260569,0.53311539871,1.02271946018,0.0,3.78894180059,13.7021493968,12.3691159329,1.8437064995,10.5254094334
 09/22  11:00:00,19.7316402864,0.591693572925,1.50167436163,0.0,3.78894180059,13.8493305508,9.04445344456,0.540177451935,8.50427599263
 09/22  12:00:00,20.0669515155,0.696702458541,2.04241792319,0.0,3.69398621738,13.6338449159,7.44452109499,0.0181829374656,7.42633815753
 09/22  13:00:00,20.0676467847,0.738997303975,2.27910174491,0.0,3.78894180059,13.2606059349,6.6178847812,0.0,6.6178847812
 09/22  14:00:00,20.6286496644,0.865665411702,2.86061767085,0.0,3.78894180059,13.1134247809,5.80943140488,0.0,5.80943140488
 09/22  15:00:00,22.2611772727,0.914422713876,3.07937852365,0.0,4.71240779196,13.5549682428,6.6178847812,0.0,6.6178847812
 09/22  16:00:00,30.247509998,1.02366409096,3.50611648447,0.0,7.18559832057,18.5321311015,7.6958226163,0.0,7.6958226163
 09/22  17:00:00,36.5614420494,0.975944075429,3.89001228225,0.0,8.38069375907,23.3147919321,10.1211827453,0.0,10.1211827453
 09/22  18:00:00,39.2715673834,0.953225028201,3.66265319631,0.0,10.6415932552,23.1212625696,11.8728317273,0.0,11.8728317273
 09/22  19:00:00,41.4254533709,0.714912621534,2.55996290207,0.0,12.3080778603,20.4854999863,11.3338628098,0.0,11.3338628098
 09/22  20:00:00,40.301772039,0.579631329247,2.01168375565,0.0,12.456681583,19.8967753704,10.390667204,0.0,10.390667204
 09/22  21:00:00,34.686691831,0.538847781932,1.90088811696,0.0,9.18739968257,17.702556249,8.50427599263,0.0,8.50427599263
 09/22  22:00:00,27.3359243216,0.442025228048,1.58225572316,0.0,5.91811778209,14.0365255879,7.42633815753,0.0,7.42633815753
 09/22  23:00:00,20.9524248055,0.33431854201,1.20297196445,0.0,3.54045821811,10.5176760807,4.19252465223,0.0,4.19252465223
 09/22  24:00:00,16.7021183178,0.217379673694,0.772859900736,0.0,2.55330491699,7.80157382632,1.3629378351,0.0,1.3629378351
 09/23  01:00:00,15.8004620677,0.150945146805,0.526362793431,0.0,2.55330491699,7.21284921042,0.824825263275,0.0,0.824825263275
 09/23  02:00:00,15.3027586025,0.107170377479,0.366796405578,0.0,2.55330491699,6.91848690247,0.419986394878,0.0,0.419986394878
 09/23  03:00:00,15.0776779987,0.0893215267906,0.306745806454,0.0,2.55330491699,6.7713057485,0.419997148038,0.0,0.419997148038
 09/23  04:00:00,17.1988682397,0.0980306740653,0.342733452398,0.0,3.82705111198,7.57405300124,0.828016752923,0.00293176004181,0.825084992881
 09/23  05:00:00,21.8285184549,0.121491111561,0.410310768184,0.0,6.02426329834,9.91545327661,4.03796229326,0.105002549586,3.93295974367
 09/23  06:00:00,26.4576397704,0.168880252849,0.566625195704,0.0,6.51253267309,14.7454349813,13.155685607,0.163798944772,12.9918866622
 09/23  07:00:00,24.9448920565,0.216857936098,0.744463192333,0.0,6.01364874671,17.9699221805,13.9688616443,0.165270628821,13.8035910155
 09/23  08:00:00,22.6798589633,0.201628865692,0.693293924734,0.0,3.66783283761,18.1171033345,13.5205840776,0.257733597674,13.2628504799
 09/23  09:00:00,20.2069876787,0.263131785629,0.982551560604,0.0,3.10526160149,15.8560427302,11.6972250141,0.0566058331289,11.640619181
 09/23  10:00:00,17.8736589554,0.371928519999,1.4570528061,0.0,3.10526160149,12.9394160272,10.55913164,0.0,10.55913164
 09/23  11:00:00,18.3038082224,0.427544449611,1.6844049896,0.0,3.10526160149,13.0865971812,8.53134250054,0.0,8.53134250054
 09/23  12:00:00,18.0079673634,0.399788182287,1.56350155194,0.0,3.10526160149,12.9394160272,7.44985495949,0.0,7.44985495949
 09/23  13:00:00,17.6802440649,0.420963328552,1.65614656921,0.0,3.10526160149,12.4978725653,6.6387393037,0.0,6.6387393037
 09/23  14:00:00,17.9525694105,0.504325019662,1.99229137772,0.0,3.10526160149,12.3506914113,5.82762364791,0.0,5.82762364791
 09/23  15:00:00,19.1949202838,0.479722173383,1.89423564399,0.0,4.02872759285,12.7922348732,6.6387393037,0.0,6.6387393037
 09/23  16:00:00,26.9629752317,0.547568562396,2.14409081551,0.0,6.50191812146,17.7693977319,7.72022684475,0.0,7.72022684475
 09/23  17:00:00,34.8952983085,0.69352557923,2.69981639995,0.0,8.38069375907,23.1212625696,10.1535738121,0.0,10.1535738121
 09/23  18:00:00,38.3321368501,0.759419241721,2.91702844951,0.0,10.6415932552,23.1212625696,11.9109910663,0.0,11.9109910663
 09/23  19:00:00,41.6083546229,0.719816245212,2.73796053036,0.0,12.3080778603,20.4854999863,11.3702472958,0.0,11.3702472958
 09/23  20:00:00,40.8762704353,0.666127193274,2.49968628794,0.0,12.456681583,19.8967753704,10.4239456974,0.0,10.4239456974
 09/23  21:00:00,35.2369462861,0.62695030325,2.36304005076,0.0,9.18739968257,17.702556249,8.53134250054,0.0,8.53134250054
 09/23  22:00:00,27.5003003842,0.464818857806,1.72383815599,0.0,5.91811778209,14.0365255879,7.44985495949,0.0,7.44985495949
 09/23  23:00:00,20.6800837422,0.277460948035,0.987488495059,0.0,3.54045821811,10.5176760807,4.20539233632,0.0,4.20539233632
 09/23  24:00:00,16.4459067513,0.163510675704,0.570517332233,0.0,2.55330491699,7.80157382632,1.36648754105,0.0,1.36648754105
 09/24  01:00:00,15.6379758371,0.115032436503,0.399789273137,0.0,2.55330491699,7.21284921042,0.826614644801,0.0,0.826614644801
 09/24  02:00:00,15.1898763575,0.081693084023,0.279391453972,0.0,2.55330491699,6.91848690247,0.420434371457,0.0,0.420434371457
 09/24  03:00:00,14.9466105112,0.0742622441996,0.190737601502,0.0,2.55330491699,6.7713057485,0.854226883694,0.433781535191,0.420445348503
 09/24  04:00:00,16.9951381596,0.0985898091305,0.138444237208,0.0,3.82705111198,7.57405300124,2.24083886781,1.41395908092,0.826879786888
 09/24  05:00:00,21.5796192622,0.141580540103,0.141322146941,0.0,6.02426329834,9.91545327661,6.42295412265,2.47783180887,3.94512231379
 09/24  06:00:00,26.1177696669,0.183696324718,0.211939020333,0.0,6.51253267309,14.7454349813,16.0214895969,2.9871379812,13.0343516158
 09/24  07:00:00,24.4641368649,0.206965947921,0.27359998888,0.0,6.01364874671,17.9699221805,16.9642198217,3.1154436253,13.8487761964
 09/24  08:00:00,22.2398687503,0.213923310377,0.241009266994,0.0,3.66783283761,18.1171033345,16.8967801883,3.59055190985,13.3062282785
 09/24  09:00:00,19.4558831846,0.2095162683,0.285062583873,0.0,3.10526160149,15.8560427302,14.835699352,3.15712459723,11.6785747548
 09/24  10:00:00,16.5887938982,0.19663089401,0.347485374823,0.0,3.10526160149,12.9394160272,12.9811598949,2.38768749771,10.5934723972
 09/24  11:00:00,16.8647132564,0.194466556885,0.478387916335,0.0,3.10526160149,13.0865971812,9.97563108273,1.416725606,8.55890547673
 09/24  12:00:00,16.9696762199,0.225247901417,0.699750689326,0.0,3.10526160149,12.9394160272,8.09431394709,0.620510827969,7.47380311912
 09/24  13:00:00,16.7258748424,0.253681758999,0.869058916205,0.0,3.10526160149,12.4978725653,6.86132913438,0.201352783462,6.65997635092
 09/24  14:00:00,16.8095429592,0.296999793771,1.0565901523,0.0,3.10526160149,12.3506914113,5.84614958272,0.0,5.84614958272
 09/24  15:00:00,18.2640649997,0.31784051133,1.12526202192,0.0,4.02872759285,12.7922348732,6.65997635092,0.0,6.65997635092
 09/24  16:00:00,25.7875110902,0.334397163763,1.18179807262,0.0,6.50191812146,17.7693977319,7.74507870852,0.0,7.74507870852
 09/24  17:00:00,33.3529801971,0.412424316685,1.43859955109,0.0,8.38069375907,23.1212625696,10.1865590131,0.0,10.1865590131
 09/24  18:00:00,36.6076985874,0.444460048098,1.50754938046,0.0,10.6415932552,23.1212625696,11.9498503442,0.0,11.9498503442
 09/24  19:00:00,39.682170564,0.359404996613,1.17218772012,0.0,12.3080778603,20.4854999863,11.4072991654,0.0,11.4072991654
 09/24  20:00:00,38.8905194229,0.283463972567,0.896598496289,0.0,12.456681583,19.8967753704,10.4578346025,0.0,10.4578346025
 09/24  21:00:00,33.0520742659,0.204049731433,0.601068602364,0.0,9.18739968257,17.702556249,8.78393777551,0.225032298783,8.55890547673
 09/24  22:00:00,25.7996562801,0.165103323,0.322909586659,0.0,5.91811778209,14.0365255879,8.98989887649,1.51609575737,7.47380311912
 09/24  23:00:00,19.8108052617,0.198409801965,0.197261160695,0.0,3.54045821811,10.5176760807,7.70309593008,3.48459988376,4.21849604631
 09/24  24:00:00,16.0385590327,0.24447372715,0.0822065622001,0.0,2.55330491699,7.80157382632,7.0851975888,5.7150952312,1.3701023576
 09/25  01:00:00,15.4407522386,0.300001167765,0.0175969433996,0.0,2.55330491699,7.21284921042,8.61357673708,7.78514047162,0.828436265457
 09/25  02:00:00,15.1997280434,0.370936223972,0.0,0.0,2.55330491699,6.91848690247,10.3256112886,9.90472088587,0.420890402764
 09/25  03:00:00,15.123421143,0.441810477463,0.0,0.0,2.55330491699,6.7713057485,12.316226305,11.8953247033,0.420901601793
 09/25  04:00:00,17.2466258651,0.488521751799,0.0,0.0,3.82705111198,7.57405300124,14.0206273893,13.1919206149,0.82870677432
 09/25  05:00:00,21.8018259874,0.505109412195,0.0,0.0,6.02426329834,9.91545327661,17.5931507763,13.6356491142,3.95750166217
 09/25  06:00:00,26.224896772,0.502762450091,0.0,0.0,6.51253267309,14.7454349813,26.6522663258,13.5746970268,13.0775692989
 09/25  07:00:00,24.6594446225,0.47856055245,0.00378377949204,0.0,6.01364874671,18.163451543,26.6744545796,12.7796926988,13.8947618808
 09/25  08:00:00,23.9065735435,0.661490479176,0.013733322671,0.0,4.35151303671,18.8798367041,24.6032161413,11.252841583,13.3503745583
 09/25  09:00:00,21.1585087909,0.597630303714,0.153160586074,0.0,3.78894180059,16.6187760998,20.3871237523,8.66992100271,11.7172027496
 09/25  10:00:00,18.6036145841,0.554093268533,0.558430117575,0.0,3.78894180059,13.7021493968,15.8371540912,5.20873255579,10.6284215354
 09/25  11:00:00,18.65795139,0.499767406591,0.519911631519,0.0,3.78894180059,13.8493305508,12.6951028422,4.10814608358,8.58695675866
 09/25  12:00:00,18.665721301,0.484194949122,0.853695218101,0.0,3.69398621738,13.6338449159,9.18994014531,1.6917646009,7.49817554441
 09/25  13:00:00,18.924730272,0.530853958643,1.34432857748,0.0,3.78894180059,13.2606059349,6.97406182435,0.29247219063,6.68158963372
 09/25  14:00:00,19.4285153598,0.641433155222,1.88471562277,0.0,3.78894180059,13.1134247809,5.86500372304,0.0,5.86500372304
 09/25  15:00:00,21.2942509573,0.738770659218,2.28810426296,0.0,4.71240779196,13.5549682428,6.68158963372,0.0,6.68158963372
 09/25  16:00:00,29.1675200146,0.825673458315,2.62411713381,0.0,7.18559832057,18.5321311015,7.77037084797,0.0,7.77037084797
 09/25  17:00:00,35.2451856429,0.719329158146,2.83037079296,0.0,8.38069375907,23.3147919321,10.22012858,0.0,10.22012858
 09/25  18:00:00,38.2379789261,0.737797325758,2.8444924415,0.0,10.6415932552,23.1212625696,11.9893980532,0.0,11.9893980532
 09/25  19:00:00,41.0604008333,0.619686133069,2.29013685297,0.0,12.3080778603,20.4854999863,11.4450074461,0.0,11.4450074461
 09/25  20:00:00,40.5707957561,0.604950444611,2.25538835741,0.0,12.456681583,19.8967753704,10.4923238836,0.0,10.4923238836
 09/25  21:00:00,34.7550660105,0.533279964595,1.97483011375,0.0,9.18739968257,17.702556249,8.58695675866,0.0,8.58695675866
 09/25  22:00:00,26.9431660771,0.355978622361,1.27554408434,0.0,5.91811778209,14.0365255879,7.49817554441,0.0,7.49817554441
 09/25  23:00:00,20.4830014832,0.234660644054,0.833206540067,0.0,3.54045821811,10.5176760807,4.23183190166,0.0,4.23183190166
 09/25  24:00:00,16.3918879934,0.14957112399,0.530438126003,0.0,2.55330491699,7.80157382632,1.37378121425,0.0,1.37378121425
 09/26  01:00:00,15.6393799144,0.114939377906,0.401286409009,0.0,2.55330491699,7.21284921042,0.874134759409,0.0438451731455,0.830289586263
 09/26  02:00:00,15.249415311,0.0988031540563,0.321820337462,0.0,2.55330491699,6.91848690247,0.623545066479,0.20219071263,0.421354353848
 09/26  03:00:00,15.0502551731,0.0960844754504,0.272560032109,0.0,2.55330491699,6.7713057485,0.906839161479,0.485473388596,0.421365772883
 09/26  04:00:00,17.1157442975,0.111920534598,0.245719649686,0.0,3.82705111198,7.57405300124,1.90361977765,1.07305436324,0.830565414416
 09/26  05:00:00,21.7283338321,0.137085051765,0.294532205121,0.0,6.02426329834,9.91545327661,5.31718852787,1.3470944049,3.97009412297
 09/26  06:00:00,26.3297058734,0.170153109042,0.437418442455,0.0,6.51253267309,14.7454349813,14.2747603099,1.15323339772,13.1215269122
 09/26  07:00:00,24.9706331755,0.206844165617,0.586688719334,0.0,6.01364874671,18.163451543,14.9549415217,1.01340707122,13.9415344505
 09/26  08:00:00,24.8296865135,0.494642932345,1.10369383951,0.0,4.35151303671,18.8798367041,13.9185529022,0.523276656501,13.3952762457
 09/26  09:00:00,22.8793072265,0.632483243788,1.83910608159,0.0,3.78894180059,16.6187760998,11.8307202784,0.0742285522874,11.7564917261
 09/26  10:00:00,21.0614084561,0.826655055291,2.74366220274,0.0,3.78894180059,13.7021493968,10.6639687046,0.0,10.6639687046
 09/26  11:00:00,22.368840578,1.02010197354,3.71046625263,0.0,3.78894180059,13.8493305508,8.61548803923,0.0,8.61548803923
 09/26  12:00:00,22.6651295045,1.12497690163,4.2123214691,0.0,3.69398621738,13.6338449159,7.52296501769,0.0,7.52296501769
 09/26  13:00:00,22.3508138179,1.10593952699,4.1953265551,0.0,3.78894180059,13.2606059349,6.70357275153,0.0,6.70357275153
 09/26  14:00:00,22.5230017599,1.17020220829,4.45043296979,0.0,3.78894180059,13.1134247809,5.88418048538,0.0,5.88418048538
 09/26  15:00:00,24.7332301208,1.34122984939,5.12462423625,0.0,4.71240779196,13.5549682428,6.70357275153,0.0,6.70357275153
 09/26  16:00:00,32.5822150864,1.42320024055,5.44128542329,0.0,7.18559832057,18.5321311015,7.79609577307,0.0,7.79609577307
 09/26  17:00:00,38.1454254874,1.26564885225,5.18429094336,0.0,8.38069375907,23.3147919321,10.2542725715,0.0,10.2542725715
 09/26  18:00:00,41.2683693532,1.17349560861,4.54635125239,0.0,10.6415932552,23.1212625696,12.0296224815,0.0,12.0296224815
 09/26  19:00:00,42.2205550523,0.879605319445,3.19037188556,0.0,12.3080778603,20.4854999863,11.4833609708,0.0,11.4833609708
 09/26  20:00:00,40.8664364016,0.702075967936,2.45390347952,0.0,12.456681583,19.8967753704,10.5274033269,0.0,10.5274033269
 09/26  21:00:00,34.829415558,0.576951129056,2.00550849682,0.0,9.18739968257,17.702556249,8.61548803923,0.0,8.61548803923
 09/26  22:00:00,27.1816099936,0.418455923547,1.45151069963,0.0,5.91811778209,14.0365255879,7.52296501769,0.0,7.52296501769
 09/26  23:00:00,20.7110221127,0.290371789484,1.00551602413,0.0,3.54045821811,10.5176760807,4.24539595307,0.0,4.24539595307
 09/26  24:00:00,16.3895121807,0.155288352724,0.522345084634,0.0,2.55330491699,7.80157382632,1.37752302154,0.0,1.37752302154
 09/27  01:00:00,15.5363289635,0.096541513361,0.316633322681,0.0,2.55330491699,7.21284921042,0.832174058929,0.0,0.832174058929
 09/27  02:00:00,15.0993033369,0.0643539981569,0.206157519283,0.0,2.55330491699,6.91848690247,0.433777361544,0.0119512741191,0.421826087425
 09/27  03:00:00,14.8664507086,0.0597780446054,0.125061998544,0.0,2.55330491699,6.7713057485,0.945369355893,0.523531631479,0.421837724414
 09/27  04:00:00,16.9446752425,0.0923705074048,0.0942006217961,0.0,3.82705111198,7.57405300124,2.44178033572,1.60932517864,0.832455157077
 09/27  05:00:00,21.552591171,0.138855401158,0.117019194621,0.0,6.02426329834,9.91545327661,6.59762231759,2.6147263504,3.98289596719
 09/27  06:00:00,26.0911993257,0.180499945086,0.188565058721,0.0,6.51253267309,14.7454349813,16.2589760599,3.09276462312,13.1662114367
 09/27  07:00:00,24.6219200432,0.204209912138,0.240609840555,0.0,6.01364874671,18.163451543,17.2839894894,3.29490943529,13.9890800541
 09/27  08:00:00,24.059906409,0.439871408993,0.388685258422,0.0,4.35151303671,18.8798367041,16.5915710038,3.15065096015,13.4409200437
 09/27  09:00:00,21.7469982091,0.490387356866,0.848892951141,0.0,3.78894180059,16.6187760998,13.5050021107,1.70857206147,11.7964300493
 09/27  10:00:00,19.5946289388,0.6092596979,1.49427804285,0.0,3.78894180059,13.7021493968,11.4378445796,0.737741201617,10.700103378
 09/27  11:00:00,20.5881201247,0.747989578764,2.20185819408,0.0,3.78894180059,13.8493305508,8.77550868517,0.13101781602,8.64449086915
 09/27  12:00:00,21.1876612161,0.909068306087,2.95076177621,0.0,3.69398621738,13.6338449159,7.54816419779,0.0,7.54816419779
 09/27  13:00:00,21.7732527851,1.05307978928,3.67062526001,0.0,3.78894180059,13.2606059349,6.72591919426,0.0,6.72591919426
 09/27  14:00:00,22.4161805215,1.20173683195,4.31207710769,0.0,3.78894180059,13.1134247809,5.90367419074,0.0,5.90367419074
 09/27  15:00:00,24.6048034094,1.35503872548,4.98238864871,0.0,4.71240779196,13.5549682428,6.72591919426,0.0,6.72591919426
 09/27  16:00:00,33.2390719715,1.56399639287,5.9573461561,0.0,7.18559832057,18.5321311015,7.82224586563,0.0,7.82224586563
 09/27  17:00:00,39.2594874153,1.49035862915,6.0736430944,0.0,8.38069375907,23.3147919321,10.2889808762,0.0,10.2889808762
 09/27  18:00:00,42.4983901611,1.41452667158,5.53534099734,0.0,10.6415932552,23.1212625696,12.0705117172,0.0,12.0705117172
