Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  19:00:00,44.0577545854,1.22851217151,4.67866456655,0.0,12.3080778603,20.4854999863,11.5223483815,0.0,11.5223483815
 09/27  20:00:00,42.3721512935,0.996396198717,3.66529814072,0.0,12.456681583,19.8967753704,10.563062544,0.0,10.563062544
 09/27  21:00:00,35.6762395291,0.751681674436,2.67760192252,0.0,9.18739968257,17.702556249,8.64449086915,0.0,8.64449086915
 09/27  22:00:00,27.559610567,0.499706741061,1.7482604555,0.0,5.91811778209,14.0365255879,7.54816419779,0.0,7.54816419779
 09/27  23:00:00,20.822568441,0.317695828428,1.08973831351,0.0,3.54045821811,10.5176760807,4.25918418369,0.0,4.25918418369
 09/27  24:00:00,16.5624753501,0.193631210865,0.656965395818,0.0,2.55330491699,7.80157382632,1.38132667136,0.0,1.38132667136
 09/28  01:00:00,15.7011237439,0.13314407681,0.444825539655,0.0,2.55330491699,7.21284921042,0.834089126014,0.0,0.834089126014
 09/28  02:00:00,15.176406825,0.0817726982993,0.265842307181,0.0,2.55330491699,6.91848690247,0.422305463921,0.0,0.422305463921
 09/28  03:00:00,14.932412335,0.0631201491,0.187681520439,0.0,2.55330491699,6.7713057485,0.544700616422,0.122383299687,0.422317316735
 09/28  04:00:00,17.0013261402,0.073356281321,0.16986574566,0.0,3.82705111198,7.57405300124,1.36932051619,0.534945073161,0.834375443026
 09/28  05:00:00,21.6687894801,0.102562280311,0.269510624635,0.0,6.02426329834,9.91545327661,4.55096869821,0.555065294398,3.99590340381
 09/28  06:00:00,26.3713735245,0.161515876865,0.487723325818,0.0,6.51253267309,14.7454349813,13.6819465667,0.470336928395,13.2116096383
 09/28  07:00:00,24.9389920474,0.190392587658,0.571499169191,0.0,6.01364874671,18.163451543,14.6401976956,0.602813084202,14.0373846114
 09/28  08:00:00,24.3279294331,0.42063230336,0.675947388113,0.0,4.35151303671,18.8798367041,14.4327806201,0.945488184997,13.4872924351
 09/28  09:00:00,22.0705973563,0.498958272149,1.16392118303,0.0,3.78894180059,16.6187760998,12.0961123653,0.25910647353,11.8370058917
 09/28  10:00:00,20.1046184122,0.66353844273,1.94998877143,0.0,3.78894180059,13.7021493968,10.7412287636,0.00441390915767,10.7368148545
 09/28  11:00:00,21.4774315793,0.86397812045,2.97518110701,0.0,3.78894180059,13.8493305508,8.67395665952,0.0,8.67395665952
 09/28  12:00:00,22.1061122384,1.02016378958,3.75811731507,0.0,3.69398621738,13.6338449159,7.57376562221,0.0,7.57376562221
 09/28  13:00:00,22.089888515,1.06204274764,3.9782980315,0.0,3.78894180059,13.2606059349,6.74862234422,0.0,6.74862234422
 09/28  14:00:00,21.8401844997,1.04406975371,3.8937481642,0.0,3.78894180059,13.1134247809,5.92347906624,0.0,5.92347906624
 09/28  15:00:00,23.225727002,1.06979844282,3.88855252405,0.0,4.71240779196,13.5549682428,6.74862234422,0.0,6.74862234422
 09/28  16:00:00,30.7985134633,1.11289897208,3.96788506867,0.0,7.18559832057,18.5321311015,7.84881338154,0.0,7.84881338154
 09/28  17:00:00,36.8540758931,1.02808943244,4.13050076895,0.0,8.38069375907,23.3147919321,10.3242432155,0.0,10.3242432155
 09/28  18:00:00,40.9845815092,1.09773080767,4.33832820929,0.0,10.6415932552,23.1212625696,12.1120536511,0.0,12.1120536511
 09/28  19:00:00,43.3194291756,1.04767050672,4.12118082159,0.0,12.3080778603,20.4854999863,11.5619581325,0.0,11.5619581325
 09/28  20:00:00,42.3085158966,0.94166502306,3.65639391945,0.0,12.456681583,19.8967753704,10.5992909748,0.0,10.5992909748
 09/28  21:00:00,36.1331805755,0.801884359704,3.0843402837,0.0,9.18739968257,17.702556249,8.67395665952,0.0,8.67395665952
 09/28  22:00:00,28.6370960261,0.678342611818,2.64711004385,0.0,5.91811778209,14.0365255879,7.57376562221,0.0,7.57376562221
 09/28  23:00:00,21.965578421,0.516367614743,2.03407650712,0.0,3.54045821811,10.5176760807,4.27319251027,0.0,4.27319251027
 09/28  24:00:00,17.7066526206,0.403650579501,1.59112329774,0.0,2.55330491699,7.80157382632,1.38519103731,0.0,1.38519103731
 09/29  01:00:00,16.8571201306,0.35073701197,1.38322899117,0.0,2.55330491699,7.21284921042,0.836034221095,0.0,0.836034221095
 09/29  02:00:00,16.4133537547,0.320517604201,1.26404433106,0.0,2.55330491699,6.91848690247,0.422792341511,0.0,0.422792341511
 09/29  03:00:00,16.3026033664,0.327889865846,1.29310283504,0.0,2.55330491699,6.7713057485,0.422804407946,0.0,0.422804407946
 09/29  04:00:00,18.6316605097,0.372077963241,1.50147843316,0.0,3.82705111198,7.57405300124,0.836325703973,0.0,0.836325703973
 09/29  05:00:00,23.4323940531,0.423653452407,1.71202402554,0.0,6.02426329834,9.91545327661,4.0091125809,0.0,4.0091125809
 09/29  06:00:00,28.0796037578,0.476110593281,1.88135884269,0.0,6.51253267309,14.7454349813,13.2577080714,0.0,13.2577080714
 09/29  07:00:00,26.7406180263,0.519550478861,2.04396725694,0.0,6.01364874671,18.163451543,14.0864338175,0.0,14.0864338175
 09/29  08:00:00,26.0694327902,0.692824012871,2.14525903569,0.0,4.35151303671,18.8798367041,13.5343796873,0.0,13.5343796873
 09/29  09:00:00,23.4825284016,0.729793296373,2.34501720406,0.0,3.78894180059,16.6187760998,11.8782072374,0.0,11.8782072374
 09/29  10:00:00,20.8169348563,0.780078461437,2.54576519683,0.0,3.78894180059,13.7021493968,10.7740922624,0.0,10.7740922624
 09/29  11:00:00,21.1842090635,0.821563435424,2.72437327625,0.0,3.78894180059,13.8493305508,8.70387668433,0.0,8.70387668433
 09/29  12:00:00,21.9077273331,1.01110177204,3.56879442728,0.0,3.69398621738,13.6338449159,7.59976170934,0.0,7.59976170934
 09/29  13:00:00,23.0900707741,1.25208923768,4.7884338006,0.0,3.78894180059,13.2606059349,6.77167547809,0.0,6.77167547809
 09/29  14:00:00,24.3906951102,1.5033270981,5.98500143023,0.0,3.78894180059,13.1134247809,5.94358924685,0.0,5.94358924685
 09/29  15:00:00,26.4492362278,1.62915992442,6.55270026823,0.0,4.71240779196,13.5549682428,6.77167547809,0.0,6.77167547809
 09/29  16:00:00,34.8341445153,1.80028713817,7.31612795457,0.0,7.18559832057,18.5321311015,7.87579045309,0.0,7.87579045309
 09/29  17:00:00,41.2474868704,1.78887670242,7.7631244762,0.0,8.38069375907,23.3147919321,10.3600491468,0.0,10.3600491468
 09/29  18:00:00,44.928956908,1.78460036963,7.59583404617,0.0,10.6415932552,23.1212625696,12.1542359812,0.0,12.1542359812
 09/29  19:00:00,46.1485285306,1.56951032044,6.42844036283,0.0,12.3080778603,20.4854999863,11.6021784937,0.0,11.6021784937
 09/29  20:00:00,44.423726785,1.35440995627,5.35885987462,0.0,12.456681583,19.8967753704,10.6360778906,0.0,10.6360778906
 09/29  21:00:00,38.0117593756,1.17305711455,4.59174632891,0.0,9.18739968257,17.702556249,8.70387668433,0.0,8.70387668433
 09/29  22:00:00,29.8301036011,0.920631520228,3.5978287104,0.0,5.91811778209,14.0365255879,7.59976170934,0.0,7.59976170934
 09/29  23:00:00,22.5994421255,0.65284568646,2.53146213994,0.0,3.54045821811,10.5176760807,4.28741678435,0.0,4.28741678435
 09/29  24:00:00,17.9208880802,0.454301531981,1.75470780486,0.0,2.55330491699,7.80157382632,1.38911497499,0.0,1.38911497499
 09/30  01:00:00,16.9782176578,0.381267490201,1.47379604019,0.0,2.55330491699,7.21284921042,0.838008768925,0.0,0.838008768925
 09/30  02:00:00,16.4694089975,0.337327351006,1.30328982705,0.0,2.55330491699,6.91848690247,0.423286576162,0.0,0.423286576162
 09/30  03:00:00,16.1814556693,0.308406089076,1.19143891469,0.0,2.55330491699,6.7713057485,0.423298853936,0.0,0.423298853936
 09/30  04:00:00,18.237862612,0.304221404095,1.17553709462,0.0,3.82705111198,7.57405300124,0.838305362784,0.0,0.838305362784
 09/30  05:00:00,22.9847442667,0.34674126104,1.34128643047,0.0,6.02426329834,9.91545327661,4.02251958674,0.0,4.02251958674
 09/30  06:00:00,27.9899207158,0.46164587674,1.8061405172,0.0,6.51253267309,14.7454349813,13.3044930827,0.0,13.3044930827
 09/30  07:00:00,26.5752223021,0.523879981934,2.06777139203,0.0,6.01364874671,17.9699221805,14.1362131468,0.0,14.1362131468
 09/30  08:00:00,23.9324469193,0.4337828892,1.71372785716,0.0,3.66783283761,18.1171033345,13.5821678558,0.0,13.5821678558
 09/30  09:00:00,20.8758662078,0.39292445975,1.5216374156,0.0,3.10526160149,15.8560427302,11.9200218848,0.0,11.9200218848
 09/30  10:00:00,18.5391356576,0.511768404142,1.98268962417,0.0,3.10526160149,12.9394160272,10.8119245625,0.0,10.8119245625
 09/30  11:00:00,20.7869113109,0.896782284977,3.69827024277,0.0,3.10526160149,13.0865971812,8.73424208304,0.0,8.73424208304
 09/30  12:00:00,22.0650894838,1.12517608876,4.89523576594,0.0,3.10526160149,12.9394160272,7.62614476067,0.0,7.62614476067
 09/30  13:00:00,22.4404183513,1.27315208963,5.56413209455,0.0,3.10526160149,12.4978725653,6.7950717689,0.0,6.7950717689
 09/30  14:00:00,21.7979270713,1.20278794274,5.13918611543,0.0,3.10526160149,12.3506914113,5.96399877712,0.0,5.96399877712
 09/30  15:00:00,23.3059076377,1.24273907537,5.24220609583,0.0,4.02872759285,12.7922348732,6.7950717689,0.0,6.7950717689
 09/30  16:00:00,31.3846280775,1.3964941303,5.71681809337,0.0,6.50191812146,17.7693977319,7.90316909126,0.0,7.90316909126
 09/30  17:00:00,38.2693295101,1.36529076281,5.40208241795,0.0,8.38069375907,23.1212625696,10.3963880666,0.0,10.3963880666
 09/30  18:00:00,42.4197437222,1.40415604629,5.46706518371,0.0,10.6415932552,23.1212625696,12.1970462154,0.0,12.1970462154
 09/30  19:00:00,44.522210923,1.30736042269,5.06427265296,0.0,12.3080778603,20.4854999863,11.6429975542,0.0,11.6429975542
 09/30  20:00:00,43.2732611946,1.15398298981,4.40882125072,0.0,12.456681583,19.8967753704,10.6734123972,0.0,10.6734123972
 09/30  21:00:00,36.9104514665,0.974860283953,3.68863525045,0.0,9.18739968257,17.702556249,8.73424208304,0.0,8.73424208304
 09/30  22:00:00,28.4997357948,0.674698271052,2.51339415329,0.0,5.91811778209,14.0365255879,7.62614476067,0.0,7.62614476067
 09/30  23:00:00,21.3117389538,0.410115310187,1.48648934455,0.0,3.54045821811,10.5176760807,4.30185279358,0.0,4.30185279358
 09/30  24:00:00,16.8267481068,0.246940190579,0.867929172834,0.0,2.55330491699,7.80157382632,1.39309732237,0.0,1.39309732237
 10/01  01:00:00,15.8104925815,0.155959244154,0.531379209868,0.0,2.55330491699,7.21284921042,0.840012185609,0.0,0.840012185609
 10/01  02:00:00,15.2412360991,0.0957501543456,0.316694125331,0.0,2.55330491699,6.91848690247,0.423788021678,0.0,0.423788021678
 10/01  03:00:00,14.9505940422,0.0639122350132,0.205071141695,0.0,2.55330491699,6.7713057485,0.423800508427,0.0,0.423800508427
 10/01  04:00:00,16.9457365732,0.0455998885285,0.142032571431,0.0,3.82705111198,7.57405300124,0.840313833648,0.0,0.840313833648
 10/01  05:00:00,21.5038762513,0.0585706943889,0.148588981729,0.0,6.02426329834,9.91545327661,4.30128926607,0.265168815056,4.03612045101
 10/01  06:00:00,26.9387321655,0.103958904364,0.21980560598,0.0,6.51253267309,14.7454349813,14.1871858522,0.835235036382,13.3519508158
 10/01  07:00:00,24.3849229118,0.131900841869,0.269451141866,0.0,6.01364874671,17.9699221805,15.3631645215,1.17645666382,14.1867078577
 10/01  08:00:00,22.418007911,0.16273109155,0.470340646538,0.0,3.66783283761,18.1171033345,14.2155715865,0.584928797795,13.6306427887
 10/01  09:00:00,20.4270741823,0.318026202266,1.14774364764,0.0,3.10526160149,15.8560427302,12.0646113237,0.102173872729,11.9624374509
 10/01  10:00:00,18.4406465622,0.497417243802,1.89855168911,0.0,3.10526160149,12.9394160272,10.8503005509,0.0,10.8503005509
 10/01  11:00:00,19.2824029987,0.632679582409,2.45786463312,0.0,3.10526160149,13.0865971812,8.76504386322,0.0,8.76504386322
 10/01  12:00:00,19.878099855,0.773690413954,3.05973181192,0.0,3.10526160149,12.9394160272,7.65290696313,0.0,7.65290696313
 10/01  13:00:00,20.3557341703,0.94467833629,3.80792166682,0.0,3.10526160149,12.4978725653,6.81880428806,0.0,6.81880428806
 10/01  14:00:00,21.1155571987,1.10775854156,4.55184564402,0.0,3.10526160149,12.3506914113,5.98470161298,0.0,5.98470161298
 10/01  15:00:00,23.0969957102,1.2224575246,5.05357571908,0.0,4.02872759285,12.7922348732,6.81880428806,0.0,6.81880428806
 10/01  16:00:00,31.1143884026,1.33841794138,5.50465460742,0.0,6.50191812146,17.7693977319,7.93094118815,0.0,7.93094118815
 10/01  17:00:00,38.7375460409,1.43986407425,5.7957256373,0.0,8.38069375907,23.1212625696,10.4332492134,0.0,10.4332492134
 10/01  18:00:00,42.112471374,1.34571402999,5.21823485182,0.0,10.6415932552,23.1212625696,12.240471676,0.0,12.240471676
 10/01  19:00:00,43.6756530264,1.15855967463,4.36651550451,0.0,12.3080778603,20.4854999863,11.684403226,0.0,11.684403226
 10/01  20:00:00,42.6123764277,1.03448470921,3.86743476436,0.0,12.456681583,19.8967753704,10.7112834384,0.0,10.7112834384
 10/01  21:00:00,36.4698408397,0.890981079018,3.33190382855,0.0,9.18739968257,17.702556249,8.76504386322,0.0,8.76504386322
 10/01  22:00:00,28.2207224035,0.622863403724,2.2862156293,0.0,5.91811778209,14.0365255879,7.65290696313,0.0,7.65290696313
 10/01  23:00:00,21.2358255107,0.398945647704,1.42174556389,0.0,3.54045821811,10.5176760807,4.31649626284,0.0,4.31649626284
 10/01  24:00:00,16.8741798326,0.260111645719,0.902189443489,0.0,2.55330491699,7.80157382632,1.39713690009,0.0,1.39713690009
 10/02  01:00:00,15.9211760447,0.181613793217,0.616408124075,0.0,2.55330491699,7.21284921042,0.842043878769,0.0,0.842043878769
 10/02  02:00:00,15.3867410135,0.128902463764,0.429046730275,0.0,2.55330491699,6.91848690247,0.424296529735,0.0,0.424296529735
 10/02  03:00:00,15.0556234791,0.0877697814001,0.286243032181,0.0,2.55330491699,6.7713057485,0.424309223017,0.0,0.424309223017
 10/02  04:00:00,17.0423690423,0.0698915313208,0.214373397749,0.0,3.82705111198,7.57405300124,0.921002152573,0.0786516303199,0.842350522253
 10/02  05:00:00,21.6146904675,0.0896759016534,0.22829799068,0.0,6.02426329834,9.91545327661,4.51576330048,0.465852154535,4.04991114595
 10/02  06:00:00,27.0420520736,0.128782052475,0.298302365886,0.0,6.51253267309,14.7454349813,14.2967839235,0.896716708661,13.4000672148
 10/02  07:00:00,24.7488923809,0.16616249873,0.405629591621,0.0,6.01364874671,18.163451543,15.3102074168,1.07230442034,14.2379029965
 10/02  08:00:00,24.5085819364,0.460388533025,0.816843661788,0.0,4.35151303671,18.8798367041,14.2557300746,0.575939944271,13.6797901304
 10/02  09:00:00,22.6872265138,0.62336435136,1.65614426127,0.0,3.78894180059,16.6187760998,12.1085478127,0.103106437874,12.0054413749
 10/02  10:00:00,20.9273993227,0.822169401323,2.61413872337,0.0,3.78894180059,13.7021493968,10.889208863,0.0,10.889208863
 10/02  11:00:00,22.2622620891,1.02068185174,3.60330788553,0.0,3.78894180059,13.8493305508,8.79627290322,0.0,8.79627290322
 10/02  12:00:00,23.5159354232,1.29042259002,4.89768169945,0.0,3.69398621738,13.6338449159,7.68004039133,0.0,7.68004039133
 10/02  13:00:00,24.4513617069,1.49170521894,5.91010875209,0.0,3.78894180059,13.2606059349,6.8428660074,0.0,6.8428660074
 10/02  14:00:00,25.1101884286,1.63337040057,6.57445144622,0.0,3.78894180059,13.1134247809,6.00569162348,0.0,6.00569162348
 10/02  15:00:00,27.3200312398,1.7919643537,7.26069085091,0.0,4.71240779196,13.5549682428,6.8428660074,0.0,6.8428660074
 10/02  16:00:00,35.5767414854,1.9498438824,7.90916818048,0.0,7.18559832057,18.5321311015,7.9590985193,0.0,7.9590985193
 10/02  17:00:00,41.4808147628,1.84416458792,7.94116448315,0.0,8.38069375907,23.3147919321,10.4706216711,0.0,10.4706216711
 10/02  18:00:00,45.1518102699,1.70079247995,7.00966196439,0.0,10.6415932552,23.1212625696,12.2844995029,0.0,12.2844995029
 10/02  19:00:00,45.7718165332,1.52291410795,6.09832457789,0.0,12.3080778603,20.4854999863,11.726383247,0.0,11.726383247
 10/02  20:00:00,44.3177366014,1.34346998875,5.2638096585,0.0,12.456681583,19.8967753704,10.749679799,0.0,10.749679799
 10/02  21:00:00,38.0791505875,1.18771861549,4.64447603987,0.0,9.18739968257,17.702556249,8.79627290322,0.0,8.79627290322
 10/02  22:00:00,30.0163088926,0.957004312635,3.74766120953,0.0,5.91811778209,14.0365255879,7.68004039133,0.0,7.68004039133
 10/02  23:00:00,22.6870546176,0.673078981899,2.5988413366,0.0,3.54045821811,10.5176760807,4.33134285563,0.0,4.33134285563
 10/02  24:00:00,17.9903421456,0.473292278849,1.80517112341,0.0,2.55330491699,7.80157382632,1.4012325119,0.0,1.4012325119
 10/03  01:00:00,16.9385437154,0.380316592376,1.43507299563,0.0,2.55330491699,7.21284921042,0.84410324772,0.0,0.84410324772
 10/03  02:00:00,16.3735247269,0.325645143315,1.21908776411,0.0,2.55330491699,6.91848690247,0.424811949933,0.0,0.424811949933
 10/03  03:00:00,16.0097422453,0.281715672549,1.04641590726,0.0,2.55330491699,6.7713057485,0.424824847225,0.0,0.424824847225
 10/03  04:00:00,17.9702228781,0.258268795064,0.953849969821,0.0,3.82705111198,7.57405300124,0.844414825956,0.0,0.844414825956
 10/03  05:00:00,22.6486903993,0.28734614408,1.06462768007,0.0,6.02426329834,9.91545327661,4.06388758755,0.0,4.06388758755
 10/03  06:00:00,28.2782672935,0.353035951734,1.31026368658,0.0,6.51253267309,14.7454349813,13.4488280288,0.0,13.4488280288
 10/03  07:00:00,26.0081565688,0.387254387025,1.4438018912,0.0,6.01364874671,18.163451543,14.2897834022,0.0,14.2897834022
 10/03  08:00:00,25.8772445741,0.687139575955,1.95875525653,0.0,4.35151303671,18.8798367041,13.7295953265,0.0,13.7295953265
 10/03  09:00:00,23.9771801843,0.842480634469,2.72698164874,0.0,3.78894180059,16.6187760998,12.0490209214,0.0,12.0490209214
 10/03  10:00:00,22.4172159866,1.07999848038,3.84612630824,0.0,3.78894180059,13.7021493968,10.9286379766,0.0,10.9286379766
 10/03  11:00:00,24.1412610885,1.35773217252,5.14525656406,0.0,3.78894180059,13.8493305508,8.82791995486,0.0,8.82791995486
 10/03  12:00:00,25.3808117034,1.62976054618,6.42322002341,0.0,3.69398621738,13.6338449159,7.70753700996,0.0,7.70753700996
 10/03  13:00:00,26.5097505715,1.86120662811,7.59899620755,0.0,3.78894180059,13.2606059349,6.86724980129,0.0,6.86724980129
 10/03  14:00:00,27.1153770865,1.98893822214,8.22407228254,0.0,3.78894180059,13.1134247809,6.02696259261,0.0,6.02696259261
 10/03  15:00:00,29.2518696769,2.13168848108,8.85280516063,0.0,4.71240779196,13.5549682428,6.86724980129,0.0,6.86724980129
 10/03  16:00:00,37.4493340081,2.27805637797,9.45354820764,0.0,7.18559832057,18.5321311015,7.98763274619,0.0,7.98763274619
 10/03  17:00:00,43.0862614869,2.13270495518,9.25807084,0.0,8.38069375907,23.3147919321,10.5084943722,0.0,10.5084943722
 10/03  18:00:00,46.6475702492,1.98045637921,8.2257580445,0.0,10.6415932552,23.1212625696,12.3291166577,0.0,12.3291166577
 10/03  19:00:00,46.3450409865,1.65689622718,6.53756691198,0.0,12.3080778603,20.4854999863,11.7689251852,0.0,11.7689251852
 10/03  20:00:00,44.4023248389,1.38906329355,5.30280459121,0.0,12.456681583,19.8967753704,10.7885901084,0.0,10.7885901084
 10/03  21:00:00,37.8401583876,1.17153474177,4.42166771372,0.0,9.18739968257,17.702556249,8.82791995486,0.0,8.82791995486
 10/03  22:00:00,29.2784325781,0.843443596896,3.12334561075,0.0,5.91811778209,14.0365255879,7.70753700996,0.0,7.70753700996
 10/03  23:00:00,22.0135448965,0.559075412941,2.03933518448,0.0,3.54045821811,10.5176760807,4.34638817526,0.0,4.34638817526
 10/03  24:00:00,17.5815326824,0.401847462635,1.46780647635,0.0,2.55330491699,7.80157382632,1.4053829449,0.0,1.4053829449
 10/04  01:00:00,16.7200380709,0.341930720808,1.25495322264,0.0,2.55330491699,7.21284921042,0.846189683646,0.0,0.846189683646
 10/04  02:00:00,16.2963720954,0.312348708342,1.15523156755,0.0,2.55330491699,6.91848690247,0.425334129835,0.0,0.425334129835
 10/04  03:00:00,16.058225313,0.291330885738,1.08528376173,0.0,2.55330491699,6.7713057485,0.425347228531,0.0,0.425347228531
 10/04  04:00:00,18.1563398574,0.293708307124,1.104527437,0.0,3.82705111198,7.57405300124,0.846506133965,0.0,0.846506133965
 10/04  05:00:00,23.0181489204,0.356165536569,1.36526680864,0.0,6.02426329834,9.91545327661,4.07804563676,0.0,4.07804563676
 10/04  06:00:00,28.8994388989,0.465919885527,1.81855135814,0.0,6.51253267309,14.7454349813,13.4982188159,0.0,13.4982188159
 10/04  07:00:00,26.9948745305,0.559491199126,2.25828304087,0.0,6.01364874671,18.163451543,14.3423337109,0.0,14.3423337109
 10/04  08:00:00,26.4901858497,0.771035966821,2.48780014126,0.0,4.35151303671,18.8798367041,13.7800436276,0.0,13.7800436276
 10/04  09:00:00,23.1572675067,0.684314408871,2.06523519664,0.0,3.78894180059,16.6187760998,12.0931631848,0.0,12.0931631848
 10/04  10:00:00,19.939806421,0.633673296855,1.81504192607,0.0,3.78894180059,13.7021493968,10.9685762149,0.0,10.9685762149
 10/04  11:00:00,20.2330776752,0.657423107856,1.93738221542,0.0,3.78894180059,13.8493305508,8.85997564616,0.0,8.85997564616
 10/04  12:00:00,20.3471075326,0.736593586599,2.28268281226,0.0,3.69398621738,13.6338449159,7.73538867618,0.0,7.73538867618
 10/04  13:00:00,19.8568657549,0.685041434931,2.12227658409,0.0,3.78894180059,13.2606059349,6.89194844868,0.0,6.89194844868
 10/04  14:00:00,19.5665539401,0.657912066472,2.00627529175,0.0,3.78894180059,13.1134247809,6.04850822119,0.0,6.04850822119
 10/04  15:00:00,21.1767418888,0.705583641738,2.20378221184,0.0,4.71240779196,13.5549682428,6.89194844868,0.0,6.89194844868
 10/04  16:00:00,28.8541277971,0.755277328605,2.38112104595,0.0,7.18559832057,18.5321311015,8.01653541867,0.0,8.01653541867
 10/04  17:00:00,35.015530497,0.661378526,2.65866627923,0.0,8.38069375907,23.3147919321,10.5468561011,0.0,10.5468561011
 10/04  18:00:00,40.1660219539,0.750259181408,2.97440694699,0.0,10.6415932552,23.1212625696,12.3743099274,0.0,12.3743099274
 10/04  19:00:00,41.0976479269,0.613665537118,2.33340454251,0.0,12.3080778603,20.4854999863,11.8120164424,0.0,11.8120164424
 10/04  20:00:00,40.1574569901,0.52328200554,1.92371803049,0.0,12.456681583,19.8967753704,10.8280028436,0.0,10.8280028436
 10/04  21:00:00,34.2432917421,0.437131415227,1.55920439478,0.0,9.18739968257,17.702556249,8.85997564616,0.0,8.85997564616
 10/04  22:00:00,26.5658188194,0.282713455652,0.971461993327,0.0,5.91811778209,14.0365255879,7.73538867618,0.0,7.73538867618
 10/04  23:00:00,20.0887022135,0.154697705532,0.518870208841,0.0,3.54045821811,10.5176760807,4.36162776621,0.0,4.36162776621
 10/04  24:00:00,16.0720278598,0.083820055861,0.276329060583,0.0,2.55330491699,7.80157382632,1.40958696999,0.0,1.40958696999
 10/05  01:00:00,15.3699303969,0.0580509698111,0.18872529963,0.0,2.55330491699,7.21284921042,0.848302569776,0.0,0.848302569776
 10/05  02:00:00,15.0042444022,0.0479891139764,0.127463468712,0.0,2.55330491699,6.91848690247,0.64120510083,0.215342185817,0.425862915012
 10/05  03:00:00,14.8282896334,0.0704700853657,0.0762088824939,0.0,2.55330491699,6.7713057485,1.60437320298,1.17849699055,0.425876212426
 10/05  04:00:00,16.9028565335,0.0939334485793,0.0508189716723,0.0,3.82705111198,7.57405300124,2.81859557528,1.96997174776,0.848623827516
 10/05  05:00:00,21.5127944835,0.126555824729,0.0895220836259,0.0,6.02426329834,9.91545327661,6.58802574006,2.49564463934,4.09238110072
 10/05  06:00:00,26.9656574404,0.16036093078,0.190328854445,0.0,6.51253267309,14.7454349813,16.1030826709,2.55485772346,13.5482249474
 10/05  07:00:00,24.5111854435,0.184838371827,0.149246781181,0.0,6.01364874671,18.163451543,17.943068396,3.54753003568,14.3955383603
 10/05  08:00:00,23.7353396712,0.430065138034,0.0739247915194,0.0,4.35151303671,18.8798367041,18.4480943639,4.61697426988,13.831120094
 10/05  09:00:00,20.9624718621,0.448278861465,0.106475099472,0.0,3.78894180059,16.6187760998,16.9868442571,4.84898916425,12.1378550929
 10/05  10:00:00,18.0902929349,0.449863425612,0.149338311218,0.0,3.78894180059,13.7021493968,15.7023028143,4.69329106358,11.0090117507
 10/05  11:00:00,18.282903922,0.446307620966,0.198323949126,0.0,3.78894180059,13.8493305508,13.2620546665,4.36962418235,8.89243048414
 10/05  12:00:00,17.9816364263,0.435463867887,0.218341424685,0.0,3.69398621738,13.6338449159,11.6487868546,3.88519971261,7.76358714195
 10/05  13:00:00,17.6987750499,0.427078486423,0.222148827572,0.0,3.78894180059,13.2606059349,10.758135881,3.84118124573,6.91695463532
 10/05  14:00:00,17.5560505802,0.418681056303,0.23500294206,0.0,3.78894180059,13.1134247809,9.67178014127,3.60145801259,6.07032212868
 10/05  15:00:00,18.9357315549,0.412775873371,0.255579646387,0.0,4.71240779196,13.5549682428,10.2296162067,3.31266157136,6.91695463532
 10/05  16:00:00,26.5033216661,0.410723003693,0.374869239923,0.0,7.18559832057,18.5321311015,10.4480149024,2.40221692488,8.0457979775
 10/05  17:00:00,32.3121160728,0.192433370377,0.424197010633,0.0,8.38069375907,23.3147919321,12.2178593524,1.63216385503,10.5856954974
 10/05  18:00:00,37.1175043254,0.218234186648,0.457914313213,0.0,10.6415932552,23.1212625696,14.3555967071,1.93553077866,12.4200659285
 10/05  19:00:00,38.7843318659,0.246968110675,0.386785907914,0.0,12.3080778603,20.4854999863,15.0449226795,3.18927842209,11.8556442574
 10/05  20:00:00,38.3147965482,0.273137858656,0.3312017354,0.0,12.456681583,19.8967753704,15.1851442741,4.31723794114,10.867906333
 10/05  21:00:00,32.8201974923,0.296613278041,0.276628282174,0.0,9.18739968257,17.702556249,14.3028168283,5.41038634416,8.89243048414
 10/05  22:00:00,25.7916440143,0.327195614809,0.152805029087,0.0,5.91811778209,14.0365255879,15.0810943924,7.31750725047,7.76358714195
 10/05  23:00:00,19.8045189134,0.369168284838,0.0202163294435,0.0,3.54045821811,10.5176760807,14.021721205,9.64466408955,4.37705711541
 10/05  24:00:00,16.174144836,0.462266092661,0.0,0.0,2.55330491699,7.80157382632,13.8445484455,12.4307051034,1.41384334218
 10/06  01:00:00,15.6563939814,0.533239853972,0.0,0.0,2.55330491699,7.21284921042,15.2636670212,14.4132257396,0.850441281567
 10/06  02:00:00,15.4167941458,0.588002326296,0.0,0.0,2.55330491699,6.91848690247,16.3619608335,15.9355626844,0.426398149093
 10/06  03:00:00,15.3173374344,0.635726768866,0.0,0.0,2.55330491699,6.7713057485,17.7001019819,17.2736903394,0.426411642454
 10/06  04:00:00,17.4254713473,0.667367234014,0.0,0.0,3.82705111198,7.57405300124,19.0151599445,18.1643926645,0.850767280054
 10/06  05:00:00,21.9581386824,0.661422107214,0.0,0.0,6.02426329834,9.91545327661,22.0709187464,17.9640290124,4.106889734
 10/06  06:00:00,27.2431913048,0.628223649604,0.0,0.0,6.51253267309,14.7454349813,30.6056385433,17.0068069306,13.5988316127
 10/06  07:00:00,24.7791268442,0.602026553706,0.0,0.0,6.01364874671,18.163451543,30.6565138649,16.2071322707,14.4493815942
 10/06  08:00:00,23.9850242715,0.753674529913,0.0,0.0,4.35151303671,18.8798367041,27.7760390994,13.8932294994,13.8828095999
 10/06  09:00:00,21.126077547,0.640423432705,0.0779362132043,0.0,3.78894180059,16.6187760998,22.2899819088,10.1068984984,12.1830834104
 10/06  10:00:00,18.4743885129,0.560905493678,0.422391821162,0.0,3.78894180059,13.7021493968,17.0072320742,5.95729946471,11.0499326095
 10/06  11:00:00,19.1252151674,0.548818360925,0.93812445463,0.0,3.78894180059,13.8493305508,11.541064083,2.61578922537,8.92527485759
 10/06  12:00:00,19.3249623061,0.598450487096,1.39868068527,0.0,3.69398621738,13.6338449159,8.89803482152,1.10591076493,7.79212405659
 10/06  13:00:00,19.4034912023,0.631172136829,1.72277132958,0.0,3.78894180059,13.2606059349,7.17964235048,0.237381394629,6.94226095585
 10/06  14:00:00,19.516689089,0.668997614698,1.94532489249,0.0,3.78894180059,13.1134247809,6.0923978551,0.0,6.0923978551
 10/06  15:00:00,21.1210925674,0.714786987783,2.13892954449,0.0,4.71240779196,13.5549682428,6.94226095585,0.0,6.94226095585
 10/06  16:00:00,28.5808219616,0.728267593152,2.13482494593,0.0,7.18559832057,18.5321311015,8.07541175684,0.0,8.07541175684
 10/06  17:00:00,34.1196635422,0.514486806334,1.90969104411,0.0,8.38069375907,23.3147919321,10.6250010591,0.0,10.6250010591
 10/06  18:00:00,38.6908121638,0.491607171869,1.75784916633,0.0,10.6415932552,23.1212625696,12.4663711107,0.0,12.4663711107
 10/06  19:00:00,39.9366478328,0.402851054437,1.38321893107,0.0,12.3080778603,20.4854999863,11.8997957102,0.0,11.8997957102
 10/06  20:00:00,39.3695688143,0.37237091144,1.28674094872,0.0,12.456681583,19.8967753704,10.9082887593,0.0,10.9082887593
 10/06  21:00:00,33.5912664435,0.304380145236,1.03993036615,0.0,9.18739968257,17.702556249,8.92527485759,0.0,8.92527485759
 10/06  22:00:00,26.1180361312,0.187559472287,0.618833288499,0.0,5.91811778209,14.0365255879,7.79212405659,0.0,7.79212405659
 10/06  23:00:00,19.8275894904,0.104964787001,0.307490404312,0.0,3.54045821811,10.5176760807,4.62944564775,0.23677399414,4.39267165361
 10/06  24:00:00,15.9374519196,0.0967233592469,0.128849817002,0.0,2.55330491699,7.80157382632,2.88088356625,1.46273276525,1.418150801
 10/07  01:00:00,15.3297579382,0.140036216448,0.0665675943074,0.0,2.55330491699,7.21284921042,3.98926203469,3.13665684781,0.852605186884
 10/07  02:00:00,15.0705734781,0.216073460785,0.0257081978207,0.0,2.55330491699,6.91848690247,5.96572165119,5.53878197739,0.426939673803
 10/07  03:00:00,14.9850230227,0.302105446546,0.00130691063516,0.0,2.55330491699,6.7713057485,8.55652745494,8.12957409468,0.426953360257
 10/07  04:00:00,17.1391707147,0.381066601449,0.0,0.0,3.82705111198,7.57405300124,11.2000761213,10.3471402639,0.852935857421
 10/07  05:00:00,21.7249051858,0.428188610633,0.0,0.0,6.02426329834,9.91545327661,15.7992381426,11.6776709027,4.12156723985
 10/07  06:00:00,27.0492032975,0.434235642258,0.0,0.0,6.51253267309,14.7454349813,25.4813862425,11.8313624196,13.6500238228
 10/07  07:00:00,24.4266283686,0.438389194487,0.00466824596276,0.0,6.01364874671,17.9699221805,26.3472234961,11.8433760286,14.5038474675
 10/07  08:00:00,22.2192817385,0.416187894761,0.0181576708274,0.0,3.66783283761,18.1171033345,24.8960705702,10.9609737323,13.9350968379
 10/07  09:00:00,19.4478893822,0.382763887211,0.103821162543,0.0,3.10526160149,15.8560427302,21.4318181318,9.20298338832,12.2288347435
 10/07  10:00:00,16.6911921755,0.354632997044,0.29188154909,0.0,3.10526160149,12.9394160272,17.9144354911,6.82310881833,11.0913266727
 10/07  11:00:00,17.0319441158,0.327763139326,0.51232219333,0.0,3.10526160149,13.0865971812,13.2765945817,4.31809554171,8.95849903997
 10/07  12:00:00,17.0949139846,0.336169659178,0.71406669632,0.0,3.10526160149,12.9394160272,10.7603384881,2.93934751895,7.82099096915
 10/07  13:00:00,16.8217095983,0.353576522631,0.864998908534,0.0,3.10526160149,12.4978725653,9.15108140631,2.18322149027,6.96785991604
 10/07  14:00:00,16.7704025533,0.356825149457,0.957624390703,0.0,3.10526160149,12.3506914113,7.64607529443,1.5313464315,6.11472886293
 10/07  15:00:00,18.2035853316,0.340392680736,1.04223018434,0.0,4.02872759285,12.7922348732,7.49428181352,0.526421897479,6.96785991604
 10/07  16:00:00,25.6826832557,0.330534060267,1.08083334162,0.0,6.50191812146,17.7693977319,8.10699680357,0.00162881671408,8.10536798686
 10/07  17:00:00,33.0135760857,0.35667047062,1.15494928576,0.0,8.38069375907,23.1212625696,10.6647611462,0.0,10.6647611462
 10/07  18:00:00,37.7456349874,0.317007198809,0.987271963049,0.0,10.6415932552,23.1212625696,12.5132117613,0.0,12.5132117613
 10/07  19:00:00,39.1403265806,0.252682351054,0.737066382214,0.0,12.3080778603,20.4854999863,12.0711616228,0.126703896907,11.9444577259
 10/07  20:00:00,38.5028288973,0.218893059179,0.573478883993,0.0,12.456681583,19.8967753704,11.5498037494,0.600665585459,10.9491381639
 10/07  21:00:00,32.8522895226,0.204021423018,0.401312167426,0.0,9.18739968257,17.702556249,10.7324992278,1.7740001878,8.95849903997
 10/07  22:00:00,25.690223579,0.194122020756,0.184458187798,0.0,5.91811778209,14.0365255879,11.390686647,3.56969567788,7.82099096915
 10/07  23:00:00,19.7971182551,0.282053437338,0.0999305186596,0.0,3.54045821811,10.5176760807,11.2127049928,6.80423823611,4.40846675671
 10/07  24:00:00,16.1346542535,0.389064245361,0.033711264769,0.0,2.55330491699,7.80157382632,11.8659812093,10.4434731385,1.42250807082
 10/08  01:00:00,15.601804685,0.477462814492,0.00118774308904,0.0,2.55330491699,7.21284921042,14.1100975265,13.2553038803,0.854793646187
 10/08  02:00:00,15.3948885973,0.566096777799,0.0,0.0,2.55330491699,6.91848690247,16.2560813266,15.8285939976,0.427487329017
 10/08  03:00:00,15.3231236368,0.641512971289,0.0,0.0,2.55330491699,6.7713057485,18.4611073266,18.033606121,0.427501205626
 10/08  04:00:00,17.4548889038,0.696784790579,0.0,0.0,3.82705111198,7.57405300124,20.4926250369,19.6374961189,0.855128918038
 10/08  05:00:00,22.0065899128,0.709873337608,0.0,0.0,6.02426329834,9.91545327661,24.0716540779,19.9352448064,4.13640927149
 10/08  06:00:00,27.3063358639,0.691368208716,0.0,0.0,6.51253267309,14.7454349813,32.9831544305,19.2813680148,13.7017864157
 10/08  07:00:00,24.68240716,0.698836231901,0.0,0.0,6.01364874671,17.9699221805,34.0191704375,19.460250587,14.5589198506
 10/08  08:00:00,22.3990546402,0.6082893229,0.00582914431943,0.0,3.66783283761,18.1171033345,30.4654194905,16.477453167,13.9879663235
 10/08  09:00:00,19.5619132835,0.471121549801,0.129487401215,0.0,3.10526160149,15.8560427302,23.517113938,11.2420183946,12.2750955434
 10/08  10:00:00,16.8573893692,0.391990824617,0.420720915196,0.0,3.10526160149,12.9394160272,17.9539846511,6.82080296898,11.1331816821
 10/08  11:00:00,17.3177258405,0.360436383458,0.765430673909,0.0,3.10526160149,13.0865971812,12.5911381278,3.5990449355,8.99209319225
 10/08  12:00:00,17.4801246044,0.373295666335,1.06215130892,0.0,3.10526160149,12.9394160272,9.80197361158,1.9517942806,7.85017933097
 10/08  13:00:00,16.9135218995,0.306941275607,1.00344645672,0.0,3.10526160149,12.4978725653,7.79309570148,0.799351766462,6.99374393501
 10/08  14:00:00,16.8270848843,0.296206605535,1.07492526565,0.0,3.10526160149,12.3506914113,6.25468711588,0.117378576828,6.13730853905
 10/08  15:00:00,18.3998852573,0.332310829291,1.24661196155,0.0,4.02872759285,12.7922348732,6.99374393501,0.0,6.99374393501
 10/08  16:00:00,25.8185581438,0.325960829588,1.22128146035,0.0,6.50191812146,17.7693977319,8.13565779629,0.0,8.13565779629
 10/08  17:00:00,33.2110234488,0.366314846731,1.34275227274,0.0,8.38069375907,23.1212625696,10.7049639842,0.0,10.7049639842
 10/08  18:00:00,39.0083371529,0.368349436437,1.30579855762,0.0,10.6415932552,23.1212625696,12.5605740087,0.0,12.5605740087
 10/08  19:00:00,39.5739891429,0.321060743938,1.10235055166,0.0,12.3080778603,20.4854999863,11.9896170781,0.0,11.9896170781
 10/08  20:00:00,38.9512513599,0.283356554444,0.957437851319,0.0,12.456681583,19.8967753704,10.9904424495,0.0,10.9904424495
 10/08  21:00:00,33.3287849391,0.247613759633,0.834215247375,0.0,9.18739968257,17.702556249,8.99209319225,0.0,8.99209319225
 10/08  22:00:00,26.1908849674,0.19843291157,0.680808685367,0.0,5.91811778209,14.0365255879,7.8521698829,0.001990551932,7.85017933097
 10/08  23:00:00,20.0544372151,0.153098230923,0.486204685063,0.0,3.54045821811,10.5176760807,4.75812379845,0.33368605131,4.42443774714
 10/08  24:00:00,16.111470388,0.11995795222,0.279633692448,0.0,2.55330491699,7.80157382632,2.43743305405,1.01051919277,1.42691386128
 10/09  01:00:00,15.4631874407,0.124890844629,0.215142468659,0.0,2.55330491699,7.21284921042,2.4619488264,1.60494281369,0.857006012714
 10/09  02:00:00,15.1519766758,0.13933095006,0.183853906301,0.0,2.55330491699,6.91848690247,2.61198608747,2.18394513467,0.428040952802
 10/09  03:00:00,15.0005308313,0.149713790784,0.16920637506,0.0,2.55330491699,6.7713057485,2.97116024711,2.54310523057,0.428055016543
 10/09  04:00:00,17.1029904235,0.161274221314,0.18361208891,0.0,3.82705111198,7.57405300124,3.58983777284,2.73249195974,0.857345813098
 10/09  05:00:00,21.7463938923,0.167345141758,0.282332175345,0.0,6.02426329834,9.91545327661,6.36346207844,2.21205064505,4.15141143338
 10/09  06:00:00,27.3555655629,0.201146846341,0.539451061389,0.0,6.51253267309,14.7454349813,15.1058993054,1.35179524533,13.7541040601
 10/09  07:00:00,24.8757666514,0.222063492639,0.670132230621,0.0,6.01364874671,17.9699221805,15.6596532536,1.04507081944,14.6145824341
 10/09  08:00:00,22.4860517644,0.195958941853,0.505156649612,0.0,3.66783283761,18.1171033345,15.5492613985,1.5078589984,14.0414024001
 10/09  09:00:00,19.6096708506,0.187587455923,0.46077906225,0.0,3.10526160149,15.8560427302,13.9301427959,1.60829068558,12.3218521103
 10/09  10:00:00,16.8126241323,0.195369091383,0.572577411563,0.0,3.10526160149,12.9394160272,12.2610907505,1.08560550785,11.1754852427
 10/09  11:00:00,17.3572350004,0.242633613494,0.922742603702,0.0,3.10526160149,13.0865971812,9.1989440996,0.17289673375,9.02604736585
 10/09  12:00:00,17.5455349024,0.303633620558,1.19722365272,0.0,3.10526160149,12.9394160272,7.87968049819,0.0,7.87968049819
 10/09  13:00:00,17.3590182041,0.350626169401,1.40525786757,0.0,3.10526160149,12.4978725653,7.01990534746,0.0,7.01990534746
 10/09  14:00:00,17.6493414875,0.432424660225,1.76096381412,0.0,3.10526160149,12.3506914113,6.16013019672,0.0,6.16013019672
 10/09  15:00:00,19.5459186508,0.53739962157,2.18755656277,0.0,4.02872759285,12.7922348732,7.01990534746,0.0,7.01990534746
 10/09  16:00:00,27.5687019186,0.635938067278,2.66144799747,0.0,6.50191812146,17.7693977319,8.16627221511,0.0,8.16627221511
 10/09  17:00:00,35.4330197641,0.752826129782,3.17823730503,0.0,8.38069375907,23.1212625696,10.7455976673,0.0,10.7455976673
 10/09  18:00:00,41.4853431753,0.810937844886,3.34021617152,0.0,10.6415932552,23.1212625696,12.6084438273,0.0,12.6084438273
 10/09  19:00:00,41.9963671719,0.764787059056,3.08100226549,0.0,12.3080778603,20.4854999863,12.0352603934,0.0,12.0352603934
 10/09  20:00:00,41.2688510871,0.71484489398,2.84354923903,0.0,12.456681583,19.8967753704,11.0321893842,0.0,11.0321893842
 10/09  21:00:00,35.4492707807,0.647742417866,2.55457243071,0.0,9.18739968257,17.702556249,9.02604736585,0.0,9.02604736585
 10/09  22:00:00,27.9292463248,0.532166924987,2.08543602941,0.0,5.91811778209,14.0365255879,7.87968049819,0.0,7.87968049819
 10/09  23:00:00,21.4492544214,0.415918993385,1.61820112897,0.0,3.54045821811,10.5176760807,4.44057989524,0.0,4.44057989524
 10/09  24:00:00,17.2329192152,0.312456631235,1.2085838406,0.0,2.55330491699,7.80157382632,1.43136686765,0.0,1.43136686765
 10/10  01:00:00,16.4232010746,0.267689650608,1.03235729658,0.0,2.55330491699,7.21284921042,0.859241632676,0.0,0.859241632676
 10/10  02:00:00,15.9915994521,0.239699028918,0.923108603756,0.0,2.55330491699,6.91848690247,0.428600381465,0.0,0.428600381465
 10/10  03:00:00,15.7397675478,0.218386140289,0.839770742041,0.0,2.55330491699,6.7713057485,0.428614629231,0.0,0.428614629231
 10/10  04:00:00,17.8182554876,0.218733870368,0.84141750395,0.0,3.82705111198,7.57405300124,0.859585886753,0.0,0.859585886753
 10/10  05:00:00,22.6467995477,0.27628204487,1.07380092768,0.0,6.02426329834,9.91545327661,4.16656928253,0.0,4.16656928253
 10/10  06:00:00,28.467723846,0.376387530693,1.47636866011,0.0,6.51253267309,14.7454349813,13.8069612604,0.0,13.8069612604
 10/10  07:00:00,26.101132417,0.390936390943,1.53309573554,0.0,6.01364874671,18.163451543,14.6708187342,0.0,14.6708187342
 10/10  08:00:00,25.5135355175,0.623047057665,1.6591387182,0.0,4.35151303671,18.8798367041,14.0953892431,0.0,14.0953892431
 10/10  09:00:00,24.3519201129,0.861748497272,3.0824537145,0.0,3.78894180059,16.6187760998,12.3690905978,0.0,12.3690905978
 10/10  10:00:00,23.7372977764,1.18324466488,5.06296191345,0.0,3.78894180059,13.7021493968,11.2182248266,0.0,11.2182248266
 10/10  11:00:00,25.6222797526,1.42809121527,6.55591618546,0.0,3.78894180059,13.8493305508,9.06035150555,0.0,9.06035150555
 10/10  12:00:00,26.8714520194,1.65994387545,7.88367701021,0.0,3.69398621738,13.6338449159,7.90948573433,0.0,7.90948573433
 10/10  13:00:00,27.4669669706,1.77388341759,8.64353581715,0.0,3.78894180059,13.2606059349,7.04633640591,0.0,7.04633640591
 10/10  14:00:00,27.4299921763,1.78319723397,8.74442836052,0.0,3.78894180059,13.1134247809,6.1831870775,0.0,6.1831870775
 10/10  15:00:00,28.7502101993,1.78871603055,8.69411813353,0.0,4.71240779196,13.5549682428,7.04633640591,0.0,7.04633640591
 10/10  16:00:00,36.7139422915,1.89808139856,9.09813147043,0.0,7.18559832057,18.5321311015,8.19720217713,0.0,8.19720217713
 10/10  17:00:00,42.9794150791,1.86159819688,9.42233119048,0.0,8.38069375907,23.3147919321,10.7866501624,0.0,10.7866501624
 10/10  18:00:00,48.0851354062,1.84054875092,8.9103974964,0.0,10.6415932552,23.1212625696,12.6568070406,0.0,12.6568070406
 10/10  19:00:00,47.1318487503,1.60775857133,7.37351233163,0.0,12.3080778603,20.4854999863,12.081374155,0.0,12.081374155
 10/10  20:00:00,45.7891511659,1.48413272429,6.59456148752,0.0,12.456681583,19.8967753704,11.0743666052,0.0,11.0743666052
 10/10  21:00:00,39.5880391422,1.36527643321,5.97580677685,0.0,9.18739968257,17.702556249,9.06035150555,0.0,9.06035150555
 10/10  22:00:00,30.6525351342,1.02333320186,4.31755856193,0.0,5.91811778209,14.0365255879,7.90948573433,0.0,7.90948573433
 10/10  23:00:00,23.0100955797,0.706747707078,2.88821357351,0.0,3.54045821811,10.5176760807,4.45688842067,0.0,4.45688842067
 10/10  24:00:00,18.1038598879,0.476305289582,1.9156758549,0.0,2.55330491699,7.80157382632,1.43586577122,0.0,1.43586577122
 10/11  01:00:00,16.8685317735,0.354731976007,1.39064567008,0.0,2.55330491699,7.21284921042,0.861499845442,0.0,0.861499845442
 10/11  02:00:00,16.2360692464,0.289835144412,1.11744228247,0.0,2.55330491699,6.91848690247,0.429165449604,0.0,0.429165449604
 10/11  03:00:00,15.8550142342,0.243848018967,0.929555549693,0.0,2.55330491699,6.7713057485,0.429179878202,0.0,0.429179878202
 10/11  04:00:00,17.7606366552,0.211234238416,0.791298303567,0.0,3.82705111198,7.57405300124,0.861848476309,0.0,0.861848476309
 10/11  05:00:00,22.4929234448,0.251185985619,0.945020883953,0.0,6.02426329834,9.91545327661,4.1818783298,0.0,4.1818783298
 10/11  06:00:00,28.2241727519,0.3356479499,1.27355714674,0.0,6.51253267309,14.7454349813,13.8603423612,0.0,13.8603423612
 10/11  07:00:00,26.9672503781,0.391435167889,1.50588158633,0.0,6.01364874671,18.163451543,14.727612097,0.0,14.727612097
 10/11  08:00:00,25.9907674436,0.702043493669,2.05737420827,0.0,4.35151303671,18.8798367041,14.1499108646,0.0,14.1499108646
 10/11  09:00:00,23.83437474,0.816508960835,2.61014787797,0.0,3.78894180059,16.6187760998,12.4167970165,0.0,12.4167970165
 10/11  10:00:00,21.5195369891,0.934746964175,3.09369882686,0.0,3.78894180059,13.7021493968,11.2613877769,0.0,11.2613877769
 10/11  11:00:00,22.5101875556,1.10513940858,3.76677579513,0.0,3.78894180059,13.8493305508,9.0949954525,0.0,9.0949954525
 10/11  12:00:00,23.0940201736,1.2931086,4.47308043988,0.0,3.69398621738,13.6338449159,7.93958621283,0.0,7.93958621283
 10/11  13:00:00,23.7106464742,1.45824603857,5.20285269976,0.0,3.78894180059,13.2606059349,7.07302928308,0.0,7.07302928308
 10/11  14:00:00,24.4709357944,1.62677080876,5.94179840378,0.0,3.78894180059,13.1134247809,6.20647235332,0.0,6.20647235332
 10/11  15:00:00,25.8913116278,1.66985737741,5.95407821526,0.0,4.71240779196,13.5549682428,7.07302928308,0.0,7.07302928308
 10/11  16:00:00,32.2319636993,1.51470473651,4.99952954029,0.0,7.18559832057,18.5321311015,8.22843852275,0.0,8.22843852275
 10/11  17:00:00,37.0988051292,1.19391396161,4.20940547581,0.0,8.38069375907,23.3147919321,10.828109312,0.0,10.828109312
 10/11  18:00:00,42.4924636816,1.14437101754,4.01390350516,0.0,10.6415932552,23.1212625696,12.7056493265,0.0,12.7056493265
 10/11  19:00:00,42.5215771352,0.976480467441,3.39451882045,0.0,12.3080778603,20.4854999863,12.1279447066,0.0,12.1279447066
 10/11  20:00:00,41.3496559058,0.814633568967,2.82456538272,0.0,12.456681583,19.8967753704,11.1169616219,0.0,11.1169616219
 10/11  21:00:00,35.1541218798,0.650171382241,2.25699456548,0.0,9.18739968257,17.702556249,9.0949954525,0.0,9.0949954525
 10/11  22:00:00,27.2441856957,0.435817083316,1.49672524194,0.0,5.91811778209,14.0365255879,7.93958621283,0.0,7.93958621283
 10/11  23:00:00,20.6431988283,0.281042516586,0.947022012616,0.0,3.54045821811,10.5176760807,4.47335849381,0.0,4.47335849381
 10/11  24:00:00,16.4175675384,0.164258095067,0.541430699995,0.0,2.55330491699,7.80157382632,1.44040923967,0.0,1.44040923967
 10/12  01:00:00,15.5499003898,0.101457918905,0.32528834343,0.0,2.55330491699,7.21284921042,0.863779983737,0.0,0.863779983737
 10/12  02:00:00,15.0973232556,0.0647646869454,0.203766749143,0.0,2.55330491699,6.91848690247,0.429735990155,0.0,0.429735990155
 10/12  03:00:00,14.8620888168,0.0495799231298,0.130898228169,0.0,2.55330491699,6.7713057485,0.618058498248,0.188307901942,0.429750596306
 10/12  04:00:00,16.9183195237,0.0694017938993,0.0908136165211,0.0,3.82705111198,7.57405300124,1.89398958007,1.02985666765,0.864132912421
 10/12  05:00:00,21.5171256268,0.120569840583,0.0998392110537,0.0,6.02426329834,9.91545327661,6.45937568486,2.26204164361,4.19733404125
 10/12  06:00:00,26.9387938347,0.184743807982,0.13908237153,0.0,6.51253267309,14.7454349813,17.5167255124,3.6024939606,13.9142315518
 10/12  07:00:00,25.4676782372,0.232018926633,0.165725686684,0.0,6.01364874671,18.163451543,19.4304985807,4.64555287717,14.7849457035
 10/12  08:00:00,24.015879632,0.446089271177,0.338440619144,0.0,4.35151303671,18.8798367041,17.4179512999,3.21300018107,14.2049511188
 10/12  09:00:00,21.8544123006,0.515786313138,0.930908086311,0.0,3.78894180059,16.6187760998,13.852090407,1.38713316826,12.4649572388
 10/12  10:00:00,19.70563475,0.638450976237,1.57609257575,0.0,3.78894180059,13.7021493968,11.8902553214,0.585294010117,11.3049613113
 10/12  11:00:00,20.4281408545,0.73063000838,2.05923849425,0.0,3.78894180059,13.8493305508,9.23158447707,0.101615529828,9.12996894725
 10/12  12:00:00,20.6300560668,0.82636026897,2.47586466405,0.0,3.69398621738,13.6338449159,7.96997301974,0.0,7.96997301974
 10/12  13:00:00,20.9721453672,0.935895120933,2.98670251037,0.0,3.78894180059,13.2606059349,7.09997607411,0.0,7.09997607411
 10/12  14:00:00,21.4689382548,1.06276324671,3.50380842621,0.0,3.78894180059,13.1134247809,6.22997912848,0.0,6.22997912848
 10/12  15:00:00,23.26689567,1.15504580539,3.84447382944,0.0,4.71240779196,13.5549682428,7.09997607411,0.0,7.09997607411
 10/12  16:00:00,30.9442019909,1.20898013645,4.01749243195,0.0,7.18559832057,18.5321311015,8.25997200162,0.0,8.25997200162
 10/12  17:00:00,36.2928740071,0.981870025158,3.61551829022,0.0,8.38069375907,23.3147919321,10.8699628385,0.0,10.8699628385
 10/12  18:00:00,41.0934548069,0.841266320271,2.91799932776,0.0,10.6415932552,23.1212625696,12.7549562207,0.0,12.7549562207
 10/12  19:00:00,41.1202473622,0.683240217773,2.2864292971,0.0,12.3080778603,20.4854999863,12.174958257,0.0,12.174958257
 10/12  20:00:00,40.1464354293,0.565307522529,1.87067095268,0.0,12.456681583,19.8967753704,11.1599618204,0.0,11.1599618204
 10/12  21:00:00,34.1556907637,0.445244560887,1.46349027066,0.0,9.18739968257,17.702556249,9.12996894725,0.0,9.12996894725
 10/12  22:00:00,26.6585427018,0.316519456026,1.0303798753,0.0,5.91811778209,14.0365255879,7.96997301974,0.0,7.96997301974
 10/12  23:00:00,20.2533428373,0.199235200688,0.638973337536,0.0,3.54045821811,10.5176760807,4.48998523722,0.0,4.48998523722
 10/12  24:00:00,16.1858732133,0.11487255901,0.359121910872,0.0,2.55330491699,7.80157382632,1.4762758553,0.0312799277948,1.44499592751
 10/13  01:00:00,15.4223365104,0.0864506515818,0.212731731348,0.0,2.55330491699,7.21284921042,1.34643709969,0.480355725862,0.866081373831
 10/13  02:00:00,15.0704059495,0.0997953874757,0.141818742553,0.0,2.55330491699,6.91848690247,1.86230394451,1.43199211008,0.430311834437
 10/13  03:00:00,14.928815322,0.147583391887,0.0996212645952,0.0,2.55330491699,6.7713057485,3.46041441287,3.03008779809,0.430326614779
 10/13  04:00:00,17.036743112,0.198153799227,0.0804851994655,0.0,3.82705111198,7.57405300124,5.36681204322,4.50037352393,0.866438519288
 10/13  05:00:00,21.6277024675,0.238187193669,0.0927986986016,0.0,6.02426329834,9.91545327661,9.65604805253,5.44311621303,4.2129318395
 10/13  06:00:00,27.0497462914,0.281767278943,0.153011357192,0.0,6.51253267309,14.7454349813,20.0578765727,6.0892637017,13.968612871
 10/13  07:00:00,25.5853439218,0.293209991179,0.222200306785,0.0,6.01364874671,18.163451543,20.6591693431,5.81636676819,14.8428025749
 10/13  08:00:00,24.2250833976,0.504784812482,0.488948843489,0.0,4.35151303671,18.8798367041,18.0327291749,3.77223546905,14.2604937059
 10/13  09:00:00,22.2097227284,0.583008205775,1.2189966215,0.0,3.78894180059,16.6187760998,14.1273650777,1.61380807538,12.5135570024
