Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  15:00:00,18.3350783661,0.376788912995,1.13732698659,0.0,4.02872759285,12.7922348732,8.58874718737,1.02980394689,7.55894324048
 10/28  16:00:00,25.7833375255,0.354442021781,1.15757964989,0.0,6.50191812146,17.7693977319,9.13821443172,0.341153192859,8.79706123886
 10/28  17:00:00,33.8673680965,0.338887889935,1.13369054391,0.0,8.38069375907,23.1212625696,11.6129698938,0.0301431586208,11.5828267352
 10/28  18:00:00,40.4592680045,0.317023734253,1.02238844462,0.0,10.6415932552,23.1212625696,13.6417241028,0.0469556202639,13.5947684826
 10/28  19:00:00,39.2937412998,0.279901026579,0.863262425842,0.0,12.3080778603,20.4854999863,13.174113493,0.19840400957,12.9757094834
 10/28  20:00:00,38.6182842663,0.250370102474,0.657457209703,0.0,12.456681583,19.8967753704,12.8544555568,0.96209932197,11.8923562348
 10/28  21:00:00,32.9891715753,0.229334432829,0.512881210286,0.0,9.18739968257,17.702556249,11.3483324227,1.62268268502,9.72564973764
 10/28  22:00:00,25.8322485151,0.199184919522,0.321420225082,0.0,5.91811778209,14.0365255879,10.9925105206,2.50497878132,8.48753173926
 10/28  23:00:00,19.8060065764,0.228942108138,0.161930169136,0.0,3.54045821811,10.5176760807,9.40186823663,4.62869049251,4.77317774413
 10/28  24:00:00,16.1198392805,0.321081463117,0.0868790739972,0.0,2.55330491699,7.80157382632,9.30188742638,7.778769428,1.52311799838
 10/29  01:00:00,15.5580552304,0.392994324462,0.0419067784883,0.0,2.55330491699,7.21284921042,11.0686599875,10.1634377753,0.905222212166
 10/29  02:00:00,15.2910617561,0.453844372513,0.00842556410351,0.0,2.55330491699,6.91848690247,12.6228575911,12.182754053,0.440103538081
 10/29  03:00:00,15.2035967431,0.521986077651,0.0,0.0,2.55330491699,6.7713057485,14.6632668952,14.2231463161,0.440120579052
 10/29  04:00:00,17.3387469963,0.580642883003,0.0,0.0,3.82705111198,7.57405300124,16.852300894,15.9466667628,0.905634131266
 10/29  05:00:00,21.8954158146,0.598699239407,0.0,0.0,6.02426329834,9.91545327661,20.913607767,16.4356695003,4.47793826663
 10/29  06:00:00,27.1814512419,0.566483586668,0.0,0.0,6.51253267309,14.7454349813,30.3154635796,15.4233528402,14.8921107394
 10/29  07:00:00,27.2371992804,0.565521496066,0.00960685619477,0.0,6.01364874671,17.9699221805,31.0792330981,15.2539517913,15.8252813068
 10/29  08:00:00,22.3540660938,0.519836982686,0.049292938142,0.0,3.66783283761,18.1171033345,28.6219518386,13.4182788514,15.2036729872
 10/29  09:00:00,19.6119521626,0.43314014104,0.217507689101,0.0,3.10526160149,15.8560427302,22.8352139253,9.49637505389,13.3388388714
 10/29  10:00:00,17.0058588653,0.396205118873,0.564976117018,0.0,3.10526160149,12.9394160272,18.0346655245,5.93904940271,12.0956161218
 10/29  11:00:00,17.7008244719,0.409433355291,1.09953233345,0.0,3.10526160149,13.0865971812,12.5996352497,2.83506178351,9.76457346616
 10/29  12:00:00,18.2302323774,0.492466369823,1.69308837841,0.0,3.10526160149,12.9394160272,9.87098314415,1.34963242765,8.5213507165
 10/29  13:00:00,18.1746376768,0.526865596229,2.04463791339,0.0,3.10526160149,12.4978725653,7.867703793,0.278770138745,7.58893365426
 10/29  14:00:00,18.3973596361,0.577466451252,2.36394017173,0.0,3.10526160149,12.3506914113,6.65651659201,0.0,6.65651659201
 10/29  15:00:00,20.1539524999,0.647706895818,2.68528313761,0.0,4.02872759285,12.7922348732,7.58893365426,0.0,7.58893365426
 10/29  16:00:00,28.152253781,0.752241413067,3.12869651413,0.0,6.50191812146,17.7693977319,8.83215640392,0.0,8.83215640392
 10/29  17:00:00,36.1530050184,0.749282153012,3.00893320273,0.0,8.38069375907,23.1212625696,11.6294075907,0.0,11.6294075907
 10/29  18:00:00,42.2920589061,0.66011266852,2.51209041196,0.0,10.6415932552,23.1212625696,13.6496445589,0.0,13.6496445589
 10/29  19:00:00,40.5371205763,0.516371720553,1.87017100841,0.0,12.3080778603,20.4854999863,13.028033184,0.0,13.028033184
 10/29  20:00:00,39.6260841301,0.423795256687,1.49183191927,0.0,12.456681583,19.8967753704,11.9402132781,0.0,11.9402132781
 10/29  21:00:00,33.6898837237,0.328937164827,1.11399062676,0.0,9.18739968257,17.702556249,9.76457346616,0.0,9.76457346616
 10/29  22:00:00,26.2763644883,0.224614922969,0.740106194835,0.0,5.91811778209,14.0365255879,8.5213507165,0.0,8.5213507165
 10/29  23:00:00,20.0122137784,0.151250756191,0.445828723136,0.0,3.54045821811,10.5176760807,5.17303357989,0.381351112369,4.79168246752
 10/29  24:00:00,16.0402107723,0.125379200836,0.20295282806,0.0,2.55330491699,7.80157382632,3.16359901019,1.63537626053,1.52822274966
 10/30  01:00:00,15.4189815193,0.153970623858,0.14185676797,0.0,2.55330491699,7.21284921042,3.79978440566,2.89200787432,0.907776531348
 10/30  02:00:00,15.1361807189,0.206827223267,0.100561676168,0.0,2.55330491699,6.91848690247,5.05731861372,4.61657619307,0.440742420648
 10/30  03:00:00,15.0181708269,0.270632553657,0.0659276077802,0.0,2.55330491699,6.7713057485,7.05141822277,6.61065865694,0.440759565828
 10/30  04:00:00,17.1282939979,0.324919248942,0.0452706357381,0.0,3.82705111198,7.57405300124,9.15812743002,8.2499364511,0.908190978927
 10/30  05:00:00,21.7034735384,0.352621396632,0.0541355665442,0.0,6.02426329834,9.91545327661,13.396564602,8.90134877264,4.49521582939
 10/30  06:00:00,27.0651996648,0.364674688432,0.085557321164,0.0,6.51253267309,14.7454349813,23.8908266667,8.93853278017,14.9522938865
 10/30  07:00:00,27.3356870238,0.393866157721,0.0862205755347,0.0,6.01364874671,18.163451543,25.6351026245,9.7457967215,15.889305903
 10/30  08:00:00,23.9467973038,0.627233827618,0.0882137345394,0.0,4.35151303671,18.8798367041,25.0920622673,9.82692569368,15.2651365737
 10/30  09:00:00,21.3351176763,0.572903577821,0.354496197277,0.0,3.78894180059,16.6187760998,19.7251796043,6.33256009492,13.3926195094
 10/30  10:00:00,18.9973295528,0.586051693865,0.920186660841,0.0,3.78894180059,13.7021493968,15.3674150005,3.22314020627,12.1442747943
 10/30  11:00:00,19.8894665151,0.670917682303,1.58027648095,0.0,3.78894180059,13.8493305508,11.4675441934,1.6639157401,9.80362845328
 10/30  12:00:00,20.418549616,0.778239250205,2.31247923198,0.0,3.69398621738,13.6338449159,8.95290533764,0.397621599548,8.5552837381
 10/30  13:00:00,20.7674286351,0.85900034121,2.85888055801,0.0,3.78894180059,13.2606059349,7.61902520171,0.0,7.61902520171
 10/30  14:00:00,21.3250324912,0.980711414093,3.44195449522,0.0,3.78894180059,13.1134247809,6.68276666532,0.0,6.68276666532
 10/30  15:00:00,23.5151111525,1.13744404574,4.11029107159,0.0,4.71240779196,13.5549682428,7.61902520171,0.0,7.61902520171
 10/30  16:00:00,31.2826956815,1.20588109293,4.35908516601,0.0,7.18559832057,18.5321311015,8.86736991689,0.0,8.86736991689
 10/30  17:00:00,37.3430939033,0.95075922203,3.80401565613,0.0,8.38069375907,23.3147919321,11.6761455261,0.0,11.6761455261
 10/30  18:00:00,42.939976008,0.803141720078,3.0169784623,0.0,10.6415932552,23.1212625696,13.7047056882,0.0,13.7047056882
 10/30  19:00:00,40.8946221054,0.605645673794,2.13839858431,0.0,12.3080778603,20.4854999863,13.0805333306,0.0,13.0805333306
 10/30  20:00:00,39.7882778344,0.470220738679,1.60760014163,0.0,12.456681583,19.8967753704,11.9882317049,0.0,11.9882317049
 10/30  21:00:00,33.9331766634,0.385407541351,1.30081318993,0.0,9.18739968257,17.702556249,9.80362845328,0.0,9.80362845328
 10/30  22:00:00,26.4677166901,0.268133840942,0.887939478659,0.0,5.91811778209,14.0365255879,8.5552837381,0.0,8.5552837381
 10/30  23:00:00,20.1883628487,0.180737618141,0.592490931446,0.0,3.54045821811,10.5176760807,4.82416799738,0.0139184048396,4.81024959254
 10/30  24:00:00,16.2083140569,0.12563172241,0.370803591133,0.0,2.55330491699,7.80157382632,1.87329961842,0.339954903236,1.53334471518
 10/31  01:00:00,15.4988078162,0.117696715169,0.25795697357,0.0,2.55330491699,7.21284921042,1.93874064822,1.0284015437,0.910339104526
 10/31  02:00:00,15.1503650943,0.124884216062,0.196689058795,0.0,2.55330491699,6.91848690247,2.14943877549,1.70805542228,0.441383353207
 10/31  03:00:00,14.9878054898,0.139919000596,0.166275823714,0.0,2.55330491699,6.7713057485,2.77692524561,2.33552464784,0.441400597769
 10/31  04:00:00,17.0898129008,0.163047888604,0.168660898932,0.0,3.82705111198,7.57405300124,3.80776974486,2.8970137809,0.910755963962
 10/31  05:00:00,21.7245814816,0.181091066389,0.246773839973,0.0,6.02426329834,9.91545327661,7.28717583601,2.77462858255,4.51254725346
 10/31  06:00:00,27.2834958336,0.218549948011,0.449978230336,0.0,6.51253267309,14.7454349813,17.2767641611,2.26410245579,15.0126617053
 10/31  07:00:00,27.670158261,0.242549246223,0.572008724206,0.0,6.01364874671,18.163451543,18.0040959174,2.05056919989,15.9535267175
 10/31  08:00:00,24.1913175814,0.458620069229,0.501347770543,0.0,4.35151303671,18.8798367041,17.7410903672,2.4143018381,15.3267885291
 10/31  09:00:00,21.5515619104,0.473125065536,0.670718943658,0.0,3.78894180059,16.6187760998,15.5184797246,2.07191475427,13.4465649703
 10/31  10:00:00,18.974749049,0.499340771283,0.984317079648,0.0,3.78894180059,13.7021493968,13.2762822216,1.08319962935,12.1930825922
 10/31  11:00:00,20.3108092436,0.685270970808,1.98726592085,0.0,3.78894180059,13.8493305508,9.98901811769,0.146214984459,9.84280313323
 10/31  12:00:00,20.7405129968,0.81489268355,2.59778917943,0.0,3.69398621738,13.6338449159,8.5893207551,0.0,8.5893207551
 10/31  13:00:00,21.2996259303,0.947152854894,3.3029253395,0.0,3.78894180059,13.2606059349,7.6492089715,0.0,7.6492089715
 10/31  14:00:00,21.821603567,1.05216601544,3.86707096969,0.0,3.78894180059,13.1134247809,6.70909718791,0.0,6.70909718791
 10/31  15:00:00,23.898538357,1.18138947037,4.44977285145,0.0,4.71240779196,13.5549682428,7.6492089715,0.0,7.6492089715
 10/31  16:00:00,31.6698510259,1.2446317041,4.70748989927,0.0,7.18559832057,18.5321311015,8.90269134963,0.0,8.90269134963
 10/31  17:00:00,38.2452267907,1.07856685589,4.57834090973,0.0,8.38069375907,23.3147919321,11.7230267004,0.0,11.7230267004
 10/31  18:00:00,44.3226564482,1.0289305525,4.17387007013,0.0,10.6415932552,23.1212625696,13.7599355649,0.0,13.7599355649
 10/31  19:00:00,42.6193334778,0.910346679043,3.55840895141,0.0,12.3080778603,20.4854999863,13.1331943758,0.0,13.1331943758
 10/31  20:00:00,41.977795297,0.866345157638,3.4009931852,0.0,12.456681583,19.8967753704,12.036397295,0.0,12.036397295
 10/31  21:00:00,36.0236450104,0.768769828285,3.00791925002,0.0,9.18739968257,17.702556249,9.84280313323,0.0,9.84280313323
 10/31  22:00:00,27.9528828816,0.549509889973,2.09172962121,0.0,5.91811778209,14.0365255879,8.5893207551,0.0,8.5893207551
 10/31  23:00:00,21.178438688,0.376574366468,1.38673002244,0.0,3.54045821811,10.5176760807,4.82887362072,0.0,4.82887362072
 10/31  24:00:00,16.7590159693,0.229974762893,0.817162463031,0.0,2.55330491699,7.80157382632,1.53848237813,0.0,1.53848237813
 11/01  01:00:00,15.7832739879,0.149307626047,0.510812234383,0.0,2.55330491699,7.21284921042,0.912909174626,0.0,0.912909174626
 11/01  02:00:00,15.210683388,0.0891859839359,0.292705584575,0.0,2.55330491699,6.91848690247,0.450626257066,0.00860011078932,0.442026146276
 11/01  03:00:00,14.914328518,0.0681529342838,0.164564918226,0.0,2.55330491699,6.7713057485,0.868141008288,0.42609752297,0.442043485318
 11/01  04:00:00,16.9493405132,0.0938523407853,0.0973840591091,0.0,3.82705111198,7.57405300124,2.55177866966,1.63845034212,0.913328327541
 11/01  05:00:00,21.5471209439,0.140070657798,0.110333710942,0.0,6.02426329834,9.91545327661,7.24579531368,2.71586790815,4.52992740553
 11/01  06:00:00,26.9878757207,0.179715259812,0.193192805688,0.0,6.51253267309,14.7454349813,18.1194312353,3.04623491933,15.0731963159
 11/01  07:00:00,27.270373306,0.233936721756,0.180836293696,0.0,6.01364874671,18.163451543,20.6035636174,4.58563888537,16.017924732
 11/01  08:00:00,23.9668328465,0.462029638798,0.273453465996,0.0,4.35151303671,18.8798367041,19.4010618043,4.01245120824,15.388610596
 11/01  09:00:00,21.8448911234,0.52087336746,0.916299854735,0.0,3.78894180059,16.6187760998,15.1629467283,1.66228744955,13.5006592787
 11/01  10:00:00,19.8943821132,0.661432157816,1.74185875728,0.0,3.78894180059,13.7021493968,12.7881466759,0.546121614174,12.2420250617
 11/01  11:00:00,21.1598567153,0.832847227826,2.68873713557,0.0,3.78894180059,13.8493305508,9.89459936802,0.012513463221,9.8820859048
 11/01  12:00:00,21.7986994243,0.992467712142,3.47840057836,0.0,3.69398621738,13.6338449159,8.62345168777,0.0,8.62345168777
 11/01  13:00:00,21.9774266027,1.06056706991,3.86731179693,0.0,3.78894180059,13.2606059349,7.67947602501,0.0,7.67947602501
 11/01  14:00:00,22.3097872343,1.14360375072,4.26381690178,0.0,3.78894180059,13.1134247809,6.73550036224,0.0,6.73550036224
 11/01  15:00:00,23.4488125216,1.10370084315,4.07773564322,0.0,4.71240779196,13.5549682428,7.67947602501,0.0,7.67947602501
 11/01  16:00:00,30.9536481922,1.12780980506,4.10810896463,0.0,7.18559832057,18.5321311015,8.93811024203,0.0,8.93811024203
 11/01  17:00:00,37.4147312535,0.949832136995,3.87658009142,0.0,8.38069375907,23.3147919321,11.7700372303,0.0,11.7700372303
 11/01  18:00:00,43.4863767097,0.89017751455,3.47634336956,0.0,10.6415932552,23.1212625696,13.815317833,0.0,13.815317833
 11/01  19:00:00,42.0367019081,0.805326154275,3.08079790646,0.0,12.3080778603,20.4854999863,13.1860007245,0.0,13.1860007245
 11/01  20:00:00,41.2937851705,0.744427585993,2.83890063035,0.0,12.456681583,19.8967753704,12.0846957846,0.0,12.0846957846
 11/01  21:00:00,35.4372522889,0.663310957724,2.52698539906,0.0,9.18739968257,17.702556249,9.8820859048,0.0,9.8820859048
 11/01  22:00:00,27.8725033991,0.532476013615,2.02838401506,0.0,5.91811778209,14.0365255879,8.62345168777,0.0,8.62345168777
 11/01  23:00:00,21.4185942349,0.417367720791,1.58609221504,0.0,3.54045821811,10.5176760807,4.84754903671,0.0,4.84754903671
 11/01  24:00:00,17.1618821084,0.305157387882,1.14484597717,0.0,2.55330491699,7.80157382632,1.54363421702,0.0,1.54363421702
 11/02  01:00:00,16.3022700585,0.249612350712,0.92950358031,0.0,2.55330491699,7.21284921042,0.915485982348,0.0,0.915485982348
 11/02  02:00:00,15.8908702028,0.224153258822,0.837925124493,0.0,2.55330491699,6.91848690247,0.442670609821,0.0,0.442670609821
 11/02  03:00:00,15.6613378057,0.206184067344,0.773543072857,0.0,2.55330491699,6.7713057485,0.44268803837,0.0,0.44268803837
 11/02  04:00:00,17.7424398844,0.20643315853,0.777902612609,0.0,3.82705111198,7.57405300124,0.915907308644,0.0,0.915907308644
 11/02  05:00:00,22.4926962347,0.24945380769,0.946525851792,0.0,6.02426329834,9.91545327661,4.54735113783,0.0,4.54735113783
 11/02  06:00:00,28.3342111426,0.353191205514,1.36605228186,0.0,6.51253267309,14.7454349813,15.1338797894,0.0,15.1338797894
 11/02  07:00:00,28.8924414129,0.413619477119,1.62322164522,0.0,6.01364874671,18.163451543,16.0824808756,0.0,16.0824808756
 11/02  08:00:00,25.6134358235,0.635963543853,1.74612253797,0.0,4.35151303671,18.8798367041,15.4505844663,0.0,15.4505844663
 11/02  09:00:00,23.6592078675,0.780455046307,2.47103491999,0.0,3.78894180059,16.6187760998,13.5548864151,0.0,13.5548864151
 11/02  10:00:00,22.1645885571,1.01864382121,3.65485353785,0.0,3.78894180059,13.7021493968,12.2910877089,0.0,12.2910877089
 11/02  11:00:00,24.3255608843,1.34377991161,5.34350862078,0.0,3.78894180059,13.8493305508,9.92146513476,0.0,9.92146513476
 11/02  12:00:00,25.9825976976,1.66194418699,6.99282237679,0.0,3.69398621738,13.6338449159,8.65766642857,0.0,8.65766642857
 11/02  13:00:00,27.3852170446,1.91947708956,8.41619221918,0.0,3.78894180059,13.2606059349,7.70981739892,0.0,7.70981739892
 11/02  14:00:00,28.6948864409,2.13920022804,9.65331963099,0.0,3.78894180059,13.1134247809,6.76196836927,0.0,6.76196836927
 11/02  15:00:00,30.5339668211,2.23376782129,10.0328229646,0.0,4.71240779196,13.5549682428,7.70981739892,0.0,7.70981739892
 11/02  16:00:00,37.6138986875,2.21352548881,9.68264377616,0.0,7.18559832057,18.5321311015,8.97361610512,0.0,8.97361610512
 11/02  17:00:00,43.8021798451,2.01983363075,9.19402718927,0.0,8.38069375907,23.3147919321,11.8171631941,0.0,11.8171631941
 11/02  18:00:00,50.1648250414,2.02291570858,9.02205350722,0.0,10.6415932552,23.1212625696,13.8708360916,0.0,13.8708360916
 11/02  19:00:00,48.7184552943,1.95090799766,8.61696944933,0.0,12.3080778603,20.4854999863,13.2389367385,0.0,13.2389367385
 11/02  20:00:00,47.6419881661,1.84379867642,8.08773253559,0.0,12.456681583,19.8967753704,12.1331128706,0.0,12.1331128706
 11/02  21:00:00,41.3057847469,1.69195810156,7.36687071323,0.0,9.18739968257,17.702556249,9.92146513476,0.0,9.92146513476
 11/02  22:00:00,32.7316167018,1.40123259129,6.01874074003,0.0,5.91811778209,14.0365255879,8.65766642857,0.0,8.65766642857
 11/02  23:00:00,25.1205562601,1.09286357436,4.61255838663,0.0,3.54045821811,10.5176760807,4.86627030997,0.0,4.86627030997
 11/02  24:00:00,19.8715983194,0.811710082212,3.34800949376,0.0,2.55330491699,7.80157382632,1.5487987062,0.0,1.5487987062
 11/03  01:00:00,18.3640702972,0.641772059738,2.59914410999,0.0,2.55330491699,7.21284921042,0.918068766381,0.0,0.918068766381
 11/03  02:00:00,17.5360805689,0.539538451079,2.16775029838,0.0,2.55330491699,6.91848690247,0.443316553307,0.0,0.443316553307
 11/03  03:00:00,16.9984267223,0.464232484757,1.85258357201,0.0,2.55330491699,6.7713057485,0.443334066323,0.0,0.443334066323
 11/03  04:00:00,18.8920565605,0.429948518021,1.70400392925,0.0,3.82705111198,7.57405300124,0.918492144282,0.0,0.918492144282
 11/03  05:00:00,23.5174199908,0.449694330608,1.77100908499,0.0,6.02426329834,9.91545327661,4.56481328969,0.0,4.56481328969
 11/03  06:00:00,29.3176064004,0.544526324773,2.1581124204,0.0,6.51253267309,14.7454349813,15.1946941526,0.0,15.1946941526
 11/03  07:00:00,29.8377594102,0.595553850251,2.38660526941,0.0,6.01364874671,18.163451543,16.1471760305,0.0,16.1471760305
 11/03  08:00:00,26.1190943472,0.723600690484,2.16414391508,0.0,4.35151303671,18.8798367041,15.512691787,0.0,15.512691787
 11/03  09:00:00,23.0395211455,0.670570730308,1.96123251406,0.0,3.78894180059,16.6187760998,13.6092303205,0.0,13.6092303205
 11/03  10:00:00,20.3391515797,0.708740203175,2.13932017842,0.0,3.78894180059,13.7021493968,12.3402560043,0.0,12.3402560043
 11/03  11:00:00,22.4562051429,1.06819670774,3.74973608329,0.0,3.78894180059,13.8493305508,9.96092916135,0.0,9.96092916135
 11/03  12:00:00,22.1652455829,1.06183291292,3.77558153618,0.0,3.69398621738,13.6338449159,8.6919548451,0.0,8.6919548451
 11/03  13:00:00,22.6632320257,1.18055076387,4.43313352596,0.0,3.78894180059,13.2606059349,7.74022410792,0.0,7.74022410792
 11/03  14:00:00,23.0095355105,1.27339064111,4.83377828757,0.0,3.78894180059,13.1134247809,6.78849337074,0.0,6.78849337074
 11/03  15:00:00,25.1113941737,1.42835452811,5.41566361043,0.0,4.71240779196,13.5549682428,7.74022410792,0.0,7.74022410792
 11/03  16:00:00,32.0413611903,1.35211178696,4.97151998077,0.0,7.18559832057,18.5321311015,9.00919842416,0.0,9.00919842416
 11/03  17:00:00,37.9472081701,1.0685224371,4.29036670783,0.0,8.38069375907,23.3147919321,11.8643906357,0.0,11.8643906357
 11/03  18:00:00,43.4148279301,0.906441516237,3.38853058826,0.0,10.6415932552,23.1212625696,13.9264738996,0.0,13.9264738996
 11/03  19:00:00,41.3539623346,0.70890068859,2.49448379864,0.0,12.3080778603,20.4854999863,13.2919867415,0.0,13.2919867415
 11/03  20:00:00,40.1839895782,0.562062516652,1.91147010745,0.0,12.456681583,19.8967753704,12.1816342148,0.0,12.1816342148
 11/03  21:00:00,34.086928096,0.428137925975,1.4118342379,0.0,9.18739968257,17.702556249,9.96092916135,0.0,9.96092916135
 11/03  22:00:00,26.8308004779,0.347755252989,1.17140185447,0.0,5.91811778209,14.0365255879,8.6919548451,0.0,8.6919548451
 11/03  23:00:00,20.5400958595,0.256019745091,0.868941815343,0.0,3.54045821811,10.5176760807,4.88503189638,0.0,4.88503189638
 11/03  24:00:00,16.2761870697,0.132463417283,0.431844909014,0.0,2.55330491699,7.80157382632,1.55397431624,0.0,1.55397431624
 11/04  01:00:00,15.4385184541,0.0760866982705,0.239277628348,0.0,2.55330491699,7.21284921042,0.920656763636,0.0,0.920656763636
 11/04  02:00:00,15.0376413631,0.05301408536,0.155835458257,0.0,2.55330491699,6.91848690247,0.504371604153,0.0604078183927,0.443963785761
 11/04  03:00:00,14.8357637348,0.0631485449657,0.0910045242989,0.0,2.55330491699,6.7713057485,1.29887316636,0.854891788227,0.443981378135
 11/04  04:00:00,16.9228496574,0.110100763852,0.0546447803327,0.0,3.82705111198,7.57405300124,3.29105042746,2.36996835774,0.921082069723
 11/04  05:00:00,21.5264801039,0.175210365793,0.0545531628796,0.0,6.02426329834,9.91545327661,8.68579037612,4.10348168709,4.58230868904
 11/04  06:00:00,26.9534834375,0.231836111429,0.106679670843,0.0,6.51253267309,14.7454349813,20.3935476083,5.13792621473,15.2556213936
 11/04  07:00:00,27.057980955,0.284107261812,0.111802765034,0.0,6.01364874671,17.9699221805,22.7309544371,6.51896339928,16.2119910378
 11/04  08:00:00,22.2306441898,0.271420976072,0.174287040726,0.0,3.66783283761,18.1171033345,21.2171270363,5.64221287076,15.5749141656
 11/04  09:00:00,19.842881063,0.279161065574,0.602415664919,0.0,3.10526160149,15.8560427302,16.2543312873,2.5906563856,13.6636749016
 11/04  10:00:00,17.5757836101,0.376392297616,1.15471368309,0.0,3.10526160149,12.9394160272,13.6849981656,1.29548277832,12.3895153872
 11/04  11:00:00,18.2207132846,0.454726117005,1.57412838437,0.0,3.10526160149,13.0865971812,10.6094672976,0.609000999922,10.0004662976
 11/04  12:00:00,18.5653719647,0.533468467585,1.98722586793,0.0,3.10526160149,12.9394160272,8.79990074404,0.0735939608364,8.7263067832
 11/04  13:00:00,18.5121027642,0.605084524125,2.3038840729,0.0,3.10526160149,12.4978725653,7.77068714737,0.0,7.77068714737
 11/04  14:00:00,18.8466047879,0.693475197169,2.69717657762,0.0,3.10526160149,12.3506914113,6.81506751153,0.0,6.81506751153
 11/04  15:00:00,20.5266967438,0.760605518505,2.94512875882,0.0,4.02872759285,12.7922348732,7.77068714737,0.0,7.77068714737
 11/04  16:00:00,28.1382888775,0.797549228441,3.06942379517,0.0,6.50191812146,17.7693977319,9.04484666181,0.0,9.04484666181
 11/04  17:00:00,36.1174135201,0.783782069792,2.93884178759,0.0,8.38069375907,23.1212625696,11.9117055693,0.0,11.9117055693
 11/04  18:00:00,42.1739821562,0.673685918739,2.38044041192,0.0,10.6415932552,23.1212625696,13.9822147803,0.0,13.9822147803
 11/04  19:00:00,40.9200274887,0.613998940953,2.15545070036,0.0,12.3080778603,20.4854999863,13.3451350231,0.0,13.3451350231
 11/04  20:00:00,40.3260268285,0.575106955528,2.04046291888,0.0,12.456681583,19.8967753704,12.2302454479,0.0,12.2302454479
 11/04  21:00:00,34.4100544592,0.481662836402,1.68143569067,0.0,9.18739968257,17.702556249,10.0004662976,0.0,10.0004662976
 11/04  22:00:00,26.934871909,0.366413866286,1.25681467229,0.0,5.91811778209,14.0365255879,8.7263067832,0.0,8.7263067832
 11/04  23:00:00,20.4939467117,0.246834651925,0.831977760632,0.0,3.54045821811,10.5176760807,4.90382823986,0.0,4.90382823986
 11/04  24:00:00,16.3248135999,0.14737410084,0.465560755681,0.0,2.55330491699,7.80157382632,1.6851254653,0.125965950854,1.55915951445
 11/05  01:00:00,15.5097615651,0.113063641796,0.273543795883,0.0,2.55330491699,7.21284921042,1.62511858011,0.701869370646,0.923249209462
 11/05  02:00:00,15.1234095904,0.114824018575,0.179793752367,0.0,2.55330491699,6.91848690247,1.95068059105,1.50606847523,0.444612115823
 11/05  03:00:00,14.9427376996,0.13899526322,0.122131770887,0.0,2.55330491699,6.7713057485,3.06738322367,2.62275344129,0.444629782383
 11/05  04:00:00,17.0268805082,0.178415360719,0.0903610342079,0.0,3.82705111198,7.57405300124,4.83618960432,3.9125132856,0.923676318716
 11/05  05:00:00,21.607360283,0.21332047226,0.0973232355422,0.0,6.02426329834,9.91545327661,9.36087228835,4.76104013441,4.59983215394
 11/05  06:00:00,27.0184814751,0.239448640822,0.164065179073,0.0,6.51253267309,14.7454349813,20.1581083358,4.8414648687,15.3166434671
 11/05  07:00:00,27.1149424303,0.261818913914,0.191052588276,0.0,6.01364874671,17.9699221805,21.479507856,5.20260115273,16.2769067033
 11/05  08:00:00,22.2662072438,0.27179997489,0.20947109591,0.0,3.66783283761,18.1171033345,20.9711410102,5.33390783469,15.6372331755
 11/05  09:00:00,19.7122846044,0.291284846371,0.459695425514,0.0,3.10526160149,15.8560427302,17.5474152066,3.82921117143,13.7182040352
 11/05  10:00:00,17.2110506079,0.348881033406,0.817491945105,0.0,3.10526160149,12.9394160272,15.0197606269,2.58090935689,12.43885127
 11/05  11:00:00,17.6740510577,0.403491677686,1.07870059678,0.0,3.10526160149,13.0865971812,12.0777562831,2.03769144802,10.0400648351
 11/05  12:00:00,17.534223252,0.40186829087,1.08767733201,0.0,3.10526160149,12.9394160272,10.5726691388,1.811957069,8.76071206985
 11/05  13:00:00,16.8561395917,0.348653762052,0.904351662514,0.0,3.10526160149,12.4978725653,9.52699466055,1.72579716465,7.8011974959
 11/05  14:00:00,16.7019085316,0.339719130594,0.906236387886,0.0,3.10526160149,12.3506914113,8.29784717135,1.45616424939,6.84168292196
 11/05  15:00:00,18.1482039865,0.354900880409,0.972340639568,0.0,4.02872759285,12.7922348732,9.0326440048,1.23144650889,7.8011974959
 11/05  16:00:00,25.5190399236,0.337735560002,0.909988509781,0.0,6.50191812146,17.7693977319,10.1969626651,1.11641240389,9.08055026117
 11/05  17:00:00,33.6189851111,0.323838470014,0.900356978435,0.0,8.38069375907,23.1212625696,12.7278911898,0.768797206812,11.959093983
 11/05  18:00:00,40.3850459178,0.325137999819,0.940052092397,0.0,10.6415932552,23.1212625696,14.5516630311,0.513620804575,14.0380422265
 11/05  19:00:00,39.300882332,0.307395386405,0.842909098267,0.0,12.3080778603,20.4854999863,14.2527943562,0.854428512328,13.3983658439
 11/05  20:00:00,38.7278213775,0.289087769009,0.728276654336,0.0,12.456681583,19.8967753704,13.6029594554,1.32402728108,12.2789321743
 11/05  21:00:00,33.1364476251,0.272210958876,0.617280734126,0.0,9.18739968257,17.702556249,11.8860563294,1.84599149424,10.0400648351
 11/05  22:00:00,25.9651156628,0.258739532947,0.394732759415,0.0,5.91811778209,14.0365255879,12.116623476,3.35591140615,8.76071206985
 11/05  23:00:00,19.8893733838,0.275342843162,0.198896241554,0.0,3.54045821811,10.5176760807,10.4245618949,5.50190812079,4.92265377407
 11/05  24:00:00,16.1434312979,0.338742397764,0.0928101567268,0.0,2.55330491699,7.80157382632,9.73518801359,8.17083524833,1.56435276526
 11/06  01:00:00,16.1590224609,0.384698496963,0.0624452205397,0.0,2.55330491699,7.80157382632,11.2561187287,9.68912560044,1.56699312822
 11/06  02:00:00,15.577375602,0.416907512999,0.0373139615052,0.0,2.55330491699,7.21284921042,11.7033881958,10.7770018818,0.926386314008
 11/06  03:00:00,15.2940805343,0.448093552557,0.0171951623164,0.0,2.55330491699,6.91848690247,12.2432378648,11.7978601785,0.445377686296
 11/06  04:00:00,15.1602529426,0.475727755522,0.00291452156921,0.0,2.55330491699,6.7713057485,13.1368262214,12.6914375046,0.445388716721
 11/06  05:00:00,17.251061223,0.492957109773,0.0,0.0,3.82705111198,7.57405300124,14.0994996084,13.1728466152,0.926652993173
 11/06  06:00:00,21.7839864166,0.47216417024,0.0151056711502,0.0,6.02426329834,9.91545327661,16.9979466252,12.3794391322,4.618507493
 11/06  07:00:00,24.4382118491,0.444488409111,0.0572557847229,0.0,6.51253267309,14.7454349813,26.5969121336,11.2188863129,15.3780258208
 11/06  08:00:00,24.7193748266,0.402503502723,0.139771033344,0.0,6.01364874671,18.163451543,25.6819139085,9.34000903529,16.3419048732
 11/06  09:00:00,24.1165120105,0.607457480474,0.277704788359,0.0,4.35151303671,18.8798367041,23.270198952,7.57056858756,15.6996303644
 11/06  10:00:00,21.553380226,0.605379732738,0.540282592126,0.0,3.78894180059,16.6187760998,19.2793607181,5.50655914514,13.7728015729
 11/06  11:00:00,19.0249474703,0.62562193343,0.908234338759,0.0,3.78894180059,13.7021493968,16.0861491509,3.59790010872,12.4882490422
 11/06  12:00:00,19.6723061533,0.685803039765,1.34823076159,0.0,3.78894180059,13.8493305508,12.48775368,2.40804063298,10.079713047
 11/06  13:00:00,19.602295873,0.711095697678,1.56336904149,0.0,3.69398621738,13.6338449159,10.443884345,1.64872382878,8.79516051626
 11/06  14:00:00,19.3434518634,0.695214804727,1.5986893228,0.0,3.78894180059,13.2606059349,8.97005225861,1.13830614042,7.83174611819
 11/06  15:00:00,19.0998769837,0.663058162195,1.53445223967,0.0,3.78894180059,13.1134247809,7.6342614855,0.765929765378,6.86833172012
 11/06  16:00:00,20.2274830742,0.603508752883,1.35659828612,0.0,4.71240779196,13.5549682428,8.29127172474,0.45952560655,7.83174611819
 11/06  17:00:00,29.1757204906,0.55164003799,1.12068436339,0.0,7.18559832057,18.5321311015,9.59876108638,0.482462437436,9.11629864895
 11/06  18:00:00,38.3388285247,0.315694185358,0.97064864755,0.0,8.38069375907,23.3147919321,12.4027557008,0.396213857623,12.0065418431
 11/06  19:00:00,40.427249463,0.324081527169,0.983312110283,0.0,10.6415932552,23.1212625696,14.4613380013,0.367398295667,14.0939397056
 11/06  20:00:00,39.3505543541,0.308639204484,0.891337302298,0.0,12.3080778603,20.4854999863,14.1369917148,0.685328274539,13.4516634402
 11/06  21:00:00,38.8124943324,0.295531155333,0.80650622289,0.0,12.456681583,19.8967753704,13.377405595,1.04972561917,12.3276799758
 11/06  22:00:00,33.2189122064,0.278444943269,0.693511330958,0.0,9.18739968257,17.702556249,11.612328698,1.53261565099,10.079713047
 11/06  23:00:00,26.038647557,0.244852270921,0.482151915585,0.0,5.91811778209,14.0365255879,11.1852995277,2.3901390114,8.79516051626
 11/06  24:00:00,19.9104222107,0.244658531892,0.250629379742,0.0,3.54045821811,10.5176760807,9.20915693142,4.26765400743,4.94150292399
 11/07  01:00:00,16.1321224795,0.288900389842,0.131343346267,0.0,2.55330491699,7.80157382632,7.99847179618,6.42627946282,1.57219233336
 11/07  02:00:00,15.5493029203,0.326960275262,0.0991885175462,0.0,2.55330491699,7.21284921042,8.61057751007,7.68159024136,0.928987268714
 11/07  03:00:00,15.2597527218,0.354595089329,0.0763658130436,0.0,2.55330491699,6.91848690247,9.03121808177,8.58519006214,0.446028019632
 11/07  04:00:00,15.1163592996,0.375815784517,0.0589328495721,0.0,2.55330491699,6.7713057485,9.72181453796,9.27577545642,0.446039081534
 11/07  05:00:00,17.1985514795,0.386717931072,0.053729435213,0.0,3.82705111198,7.57405300124,10.5131069428,9.58385222786,0.929254714948
 11/07  06:00:00,21.7447753494,0.370515255832,0.0775435183946,0.0,6.02426329834,9.91545327661,13.5503777665,8.91430414529,4.6360736212
 11/07  07:00:00,25.3295541391,0.348917510019,0.1513356405,0.0,6.51253267309,14.7454349813,23.1624462741,7.72326329603,15.4391829781
 11/07  08:00:00,24.8472667258,0.331079531361,0.339086903894,0.0,6.01364874671,18.163451543,22.1970479405,5.79008379277,16.4069641477
 11/07  09:00:00,24.4215317143,0.568232039296,0.621949933299,0.0,4.35151303671,18.8798367041,19.8933451825,4.1312579342,15.7620872483
 11/07  10:00:00,22.2091823529,0.619456119366,1.18200833232,0.0,3.78894180059,16.6187760998,16.0719290643,2.24447771812,13.8274513462
 11/07  11:00:00,19.9780514471,0.703774933864,1.78318531515,0.0,3.78894180059,13.7021493968,13.631065679,1.09337160387,12.5376940752
 11/07  12:00:00,20.7835557639,0.786728551608,2.35855486037,0.0,3.78894180059,13.8493305508,10.3065618993,0.18716270742,10.1193991919
 11/07  13:00:00,21.1220368554,0.890854691918,2.9033510297,0.0,3.69398621738,13.6338449159,8.82964192084,0.0,8.82964192084
 11/07  14:00:00,21.5636824642,1.01016053309,3.50397419518,0.0,3.78894180059,13.2606059349,7.86232396753,0.0,7.86232396753
 11/07  15:00:00,21.5755888646,1.04210859101,3.63111369172,0.0,3.78894180059,13.1134247809,6.89500601423,0.0,6.89500601423
 11/07  16:00:00,22.4936915981,0.966979381147,3.25933618172,0.0,4.71240779196,13.5549682428,7.86232396753,0.0,7.86232396753
 11/07  17:00:00,31.0836587082,0.863499634468,2.7167629845,0.0,7.18559832057,18.5321311015,9.1520812386,0.0,9.1520812386
 11/07  18:00:00,40.1491852882,0.643266781659,2.45343281472,0.0,8.38069375907,23.3147919321,12.0540350985,0.0,12.0540350985
 11/07  19:00:00,42.0839182053,0.631608350025,2.33245402968,0.0,10.6415932552,23.1212625696,14.149890664,0.0,14.149890664
 11/07  20:00:00,40.621782867,0.538938176255,1.93226684337,0.0,12.3080778603,20.4854999863,13.5050120285,0.0,13.5050120285
 11/07  21:00:00,39.7345083454,0.453000292928,1.57105109831,0.0,12.456681583,19.8967753704,12.3764744163,0.0,12.3764744163
 11/07  22:00:00,33.9408058251,0.383731122141,1.31011877083,0.0,9.18739968257,17.702556249,10.1193991919,0.0,10.1193991919
 11/07  23:00:00,26.582683323,0.288059462226,0.98298049027,0.0,5.91811778209,14.0365255879,8.82964192084,0.0,8.82964192084
 11/07  24:00:00,20.1939890673,0.188989689767,0.589865078453,0.0,3.54045821811,10.5176760807,5.24297384314,0.282603735508,4.96037010763
 11/08  01:00:00,16.1182793322,0.147086104798,0.259314484003,0.0,2.55330491699,7.80157382632,3.31053817992,1.73314243772,1.5773957422
 11/08  02:00:00,15.4333110824,0.172003840036,0.13815311491,0.0,2.55330491699,7.21284921042,4.34611116636,3.41452095895,0.931590207405
 11/08  03:00:00,15.1502545546,0.236247697481,0.0852150376223,0.0,2.55330491699,6.91848690247,6.02327868486,5.57659984532,0.446678839533
 11/08  04:00:00,15.042786797,0.316744656289,0.0444314752424,0.0,2.55330491699,6.7713057485,8.60054209126,8.1538521617,0.446689929567
 11/08  05:00:00,17.1712413988,0.396685019669,0.0164522659092,0.0,3.82705111198,7.57405300124,11.6373565937,10.7054982539,0.931858339835
 11/08  06:00:00,21.7582342525,0.447300887666,0.0142167896315,0.0,6.02426329834,9.91545327661,16.8292593275,12.1756074437,4.65365188381
 11/08  07:00:00,25.3208618782,0.441290652724,0.0502702368809,0.0,6.51253267309,14.7454349813,27.0512000904,11.5508194866,15.5003806038
 11/08  08:00:00,24.7111802596,0.420552113062,0.113527855919,0.0,6.01364874671,18.163451543,26.7690379743,10.2969716333,16.472066341
 11/08  09:00:00,24.2024696843,0.6031027525,0.368017190123,0.0,4.35151303671,18.8798367041,22.7525023512,6.92791701724,15.824585334
 11/08  10:00:00,21.9951357549,0.631160359891,0.956257493827,0.0,3.78894180059,16.6187760998,17.6186907577,3.73655358664,13.8821371711
 11/08  11:00:00,19.5966516817,0.697576151626,1.40798433202,0.0,3.78894180059,13.7021493968,15.1839878482,2.59681612198,12.5871717262
 11/08  12:00:00,20.2859270006,0.757046741385,1.8906079073,0.0,3.78894180059,13.8493305508,11.534193156,1.37508163886,10.1591115171
 11/08  13:00:00,20.3751836658,0.792068708514,2.25528382348,0.0,3.69398621738,13.6338449159,9.1674164726,0.30327040035,8.86414607225
 11/08  14:00:00,20.3880426272,0.824819131501,2.51367575985,0.0,3.78894180059,13.2606059349,7.8929219886,0.0,7.8929219886
 11/08  15:00:00,20.4918031525,0.871763096024,2.7176734746,0.0,3.78894180059,13.1134247809,6.92169790495,0.0,6.92169790495
 11/08  16:00:00,21.7072712692,0.845183212205,2.59471202175,0.0,4.71240779196,13.5549682428,7.8929219886,0.0,7.8929219886
 11/08  17:00:00,30.5075084322,0.772135884831,2.23197645812,0.0,7.18559832057,18.5321311015,9.18788743347,0.0,9.18788743347
 11/08  18:00:00,39.5759839463,0.543154743611,1.98034351088,0.0,8.38069375907,23.3147919321,12.1015596844,0.0,12.1015596844
 11/08  19:00:00,41.7555761296,0.572672372876,2.06304793115,0.0,10.6415932552,23.1212625696,14.2058785323,0.0,14.2058785323
 11/08  20:00:00,40.5539214989,0.525011354277,1.87833229727,0.0,12.3080778603,20.4854999863,13.5583958099,0.0,13.5583958099
 11/08  21:00:00,40.0541324947,0.506733470005,1.83694207059,0.0,12.456681583,19.8967753704,12.4253010456,0.0,12.4253010456
 11/08  22:00:00,34.3705102933,0.459763655015,1.66379070612,0.0,9.18739968257,17.702556249,10.1591115171,0.0,10.1591115171
 11/08  23:00:00,26.8439947706,0.337125045457,1.19522635471,0.0,5.91811778209,14.0365255879,8.86414607225,0.0,8.86414607225
 11/08  24:00:00,20.3909012054,0.221826431875,0.753940474472,0.0,3.54045821811,10.5176760807,5.0615854708,0.0823357331481,4.97924973765
 11/09  01:00:00,16.3195192997,0.159609165188,0.448031391104,0.0,2.55330491699,7.80157382632,2.2635082838,0.680906467357,1.58260181644
 11/09  02:00:00,15.562694805,0.144701646316,0.294839031282,0.0,2.55330491699,7.21284921042,2.375244628,1.44105026829,0.934194359707
 11/09  03:00:00,15.1694744672,0.143290179993,0.197392467751,0.0,2.55330491699,6.91848690247,2.61008562913,2.1627556758,0.447329953327
 11/09  04:00:00,14.986177309,0.15987381327,0.144692830241,0.0,2.55330491699,6.7713057485,3.44683308949,2.99949202136,0.447341068121
 11/09  05:00:00,17.0605954076,0.185243963073,0.117247331255,0.0,3.82705111198,7.57405300124,4.78508348438,3.85062038756,0.934463096818
 11/09  06:00:00,21.6463599751,0.199674563032,0.149968836863,0.0,6.02426329834,9.91545327661,8.60121403783,3.92997696432,4.67123707351
 11/09  07:00:00,25.2758494317,0.213446756435,0.233101686695,0.0,6.51253267309,14.7454349813,19.1441969223,3.58259634898,15.5616005733
 11/09  08:00:00,24.8506028458,0.25496113817,0.418541417064,0.0,6.01364874671,18.163451543,19.6891809487,3.15198877524,16.5371921735
 11/09  09:00:00,24.4034866335,0.525594398474,0.646542493301,0.0,4.35151303671,18.8798367041,18.7174762328,2.83037011954,15.8871061132
 11/09  10:00:00,21.9922490236,0.586835291556,0.997695830888,0.0,3.78894180059,16.6187760998,16.1831940045,2.2463511516,13.9368428529
 11/09  11:00:00,19.3946700189,0.645481576375,1.25809724445,0.0,3.78894180059,13.7021493968,14.5681845379,1.9315171948,12.6366673431
 11/09  12:00:00,19.773821458,0.686887968396,1.44866113765,0.0,3.78894180059,13.8493305508,11.8650161487,1.66617788649,10.1988382622
 11/09  13:00:00,19.6148455968,0.700587698904,1.58642676411,0.0,3.69398621738,13.6338449159,10.0124876334,1.11382488102,8.89866275242
 11/09  14:00:00,19.2935125761,0.671759733711,1.57220510646,0.0,3.78894180059,13.2606059349,8.62027948525,0.696748365176,7.92353112007
 11/09  15:00:00,19.1217838424,0.660323337229,1.55909392336,0.0,3.78894180059,13.1134247809,7.38495969196,0.436560204238,6.94839948772
 11/09  16:00:00,20.2802942161,0.612400163095,1.40051801783,0.0,4.71240779196,13.5549682428,8.1841227991,0.260591679033,7.92353112007
 11/09  17:00:00,29.2139274698,0.556493538961,1.15403784157,0.0,7.18559832057,18.5321311015,9.49807320488,0.274366575004,9.22370662987
 11/09  18:00:00,38.3512047516,0.321036519403,0.977682540354,0.0,8.38069375907,23.3147919321,12.4006937856,0.251592258706,12.1491015269
 11/09  19:00:00,40.4778554201,0.339843081898,1.01815651259,0.0,10.6415932552,23.1212625696,14.5541242864,0.29223755603,14.2618867303
 11/09  20:00:00,39.3580740953,0.316880799725,0.890615448198,0.0,12.3080778603,20.4854999863,14.3090371421,0.697238166662,13.6117989754
 11/09  21:00:00,38.7733374237,0.299705605314,0.76317486424,0.0,12.456681583,19.8967753704,13.7540969827,1.27995157832,12.4741454044
 11/09  22:00:00,33.1553026412,0.282783936568,0.625562772527,0.0,9.18739968257,17.702556249,12.1909134541,1.99207519184,10.1988382622
 11/09  23:00:00,25.9674479606,0.254801126456,0.401003463682,0.0,5.91811778209,14.0365255879,12.102009544,3.20334679154,8.89866275242
 11/09  24:00:00,19.8735698727,0.275691130592,0.182744442966,0.0,3.54045821811,10.5176760807,10.6898315794,5.69169535634,4.99813622302
 11/10  01:00:00,16.1536829991,0.34974880632,0.0920554493866,0.0,2.55330491699,7.80157382632,10.1158316007,8.52802258377,1.58780901695
 11/10  02:00:00,15.5901435339,0.409794137155,0.057195269307,0.0,2.55330491699,7.21284921042,11.4128277426,10.4760287877,0.936798954877
 11/10  03:00:00,15.3219033864,0.462181628279,0.0309299386673,0.0,2.55330491699,6.91848690247,12.6415722356,12.1935910673,0.44798116825
 11/10  04:00:00,15.201761574,0.510152888033,0.00999802044919,0.0,2.55330491699,6.7713057485,14.2054596127,13.7574673083,0.447992304406
 11/10  05:00:00,17.3066654165,0.547576173915,0.000985129340674,0.0,3.82705111198,7.57405300124,15.8340778178,14.8970096033,0.937068214542
 11/10  06:00:00,21.8512067632,0.545168569712,0.00932161832856,0.0,6.02426329834,9.91545327661,19.3552391711,14.6664151902,4.68882398094
 11/10  07:00:00,25.4180612859,0.559485945729,0.0292743516306,0.0,6.51253267309,14.7454349813,30.5471809545,14.9243561993,15.6228247553
 11/10  08:00:00,24.7717255658,0.52278542502,0.0718398501987,0.0,6.01364874671,18.163451543,29.9892359166,13.3869135577,16.602322359
 11/10  09:00:00,24.0497268522,0.670564569848,0.147812540649,0.0,4.35151303671,18.8798367041,26.2570141287,10.3073830576,15.9496310712
 11/10  10:00:00,21.660933377,0.622979542654,0.630235933164,0.0,3.78894180059,16.6187760998,19.6849782352,5.69342604423,13.991552191
 11/10  11:00:00,19.3893546956,0.657333169037,1.24093032849,0.0,3.78894180059,13.7021493968,15.615794911,2.9296286429,12.686166268
 11/10  12:00:00,19.9841450901,0.703329067113,1.64254367108,0.0,3.78894180059,13.8493305508,12.0621527512,1.82358508868,10.2385676625
 11/10  13:00:00,20.0270385485,0.730588353947,1.96861906081,0.0,3.69398621738,13.6338449159,9.65137362824,0.718191888681,8.93318173956
 11/10  14:00:00,20.0206704665,0.746968640784,2.22415408986,0.0,3.78894180059,13.2606059349,7.97963450418,0.0254922068369,7.95414229734
 11/10  15:00:00,19.9894674065,0.766443600282,2.32065722435,0.0,3.78894180059,13.1134247809,6.97510285513,0.0,6.97510285513
 11/10  16:00:00,21.1495149139,0.732495483462,2.14964339525,0.0,4.71240779196,13.5549682428,7.95414229734,0.0,7.95414229734
 11/10  17:00:00,29.9296718956,0.659308152383,1.76696765397,0.0,7.18559832057,18.5321311015,9.2595282203,0.0,9.2595282203
 11/10  18:00:00,39.0943923712,0.443234854924,1.59867182445,0.0,8.38069375907,23.3147919321,12.1966465469,0.0,12.1966465469
 11/10  19:00:00,41.3819479588,0.491191228582,1.77090090466,0.0,10.6415932552,23.1212625696,14.3178986717,0.0,14.3178986717
 11/10  20:00:00,40.2426894323,0.457675150019,1.63443643491,0.0,12.3080778603,20.4854999863,13.6652057103,0.0,13.6652057103
 11/10  21:00:00,39.4491880113,0.390245876831,1.34848518034,0.0,12.456681583,19.8967753704,12.5229930277,0.0,12.5229930277
 11/10  22:00:00,33.6757976278,0.326483976193,1.10235771943,0.0,9.18739968257,17.702556249,10.2385676625,0.0,10.2385676625
 11/10  23:00:00,26.3740751098,0.246413094456,0.816018644922,0.0,5.91811778209,14.0365255879,9.01690924225,0.0837275026935,8.93318173956
 11/10  24:00:00,20.1488463869,0.189193378902,0.544518708923,0.0,3.54045821811,10.5176760807,5.63577420849,0.618750237785,5.0170239707
 11/11  01:00:00,16.2031824958,0.159592021874,0.331711730519,0.0,2.55330491699,7.80157382632,3.07314883635,1.48013303214,1.59301580421
 11/11  02:00:00,15.5127561314,0.149505072802,0.240096931173,0.0,2.55330491699,7.21284921042,2.87904403426,1.93964081223,0.939403222032
 11/11  03:00:00,15.1648735434,0.150614266008,0.185467457915,0.0,2.55330491699,6.91848690247,2.84280948396,2.39417719246,0.448632291506
 11/11  04:00:00,15.0025382788,0.163445524843,0.157482088448,0.0,2.55330491699,6.7713057485,3.36870364445,2.92006019885,0.448643445605
 11/11  05:00:00,17.0851644355,0.173645418332,0.153414903883,0.0,3.82705111198,7.57405300124,4.13322805391,3.19355513236,0.939672921542
 11/11  06:00:00,21.6835877211,0.173650166098,0.213220979763,0.0,6.02426329834,9.91545327661,7.43555702425,2.729149628,4.70640739626
 11/11  07:00:00,25.2805453549,0.217854771001,0.233389595322,0.0,6.51253267309,14.7454349813,19.3619414388,3.67790642147,15.6840350174
 11/11  08:00:00,24.5400345022,0.262435968224,0.294027605782,0.0,6.01364874671,17.9699221805,20.9806098775,4.31317226789,16.6674376096
 11/11  09:00:00,22.4283214743,0.280648168968,0.362737132343,0.0,3.66783283761,18.1171033345,20.2658545391,4.25371284758,16.0121416916
 11/11  10:00:00,19.5475894256,0.284413392946,0.301871700195,0.0,3.10526160149,15.8560427302,18.9091744025,4.86292541877,14.0462489838
 11/11  11:00:00,17.0436771655,0.33923333812,0.659766197965,0.0,3.10526160149,12.9394160272,16.1211306415,3.38547679904,12.7356538425
 11/11  12:00:00,17.5872811674,0.405685065844,0.989737318377,0.0,3.10526160149,13.0865971812,12.8243450899,2.54605713735,10.2782879525
 11/11  13:00:00,17.6755160832,0.450136005804,1.18070244819,0.0,3.10526160149,12.9394160272,11.1409468853,2.17325407414,8.96769281119
 11/11  14:00:00,17.2743435658,0.453803255398,1.21740614323,0.0,3.10526160149,12.4978725653,9.88458792154,1.89984146633,7.98474645521
 11/11  15:00:00,17.0263259658,0.429455384414,1.14091756826,0.0,3.10526160149,12.3506914113,8.78890751639,1.78710741716,7.00180009923
 11/11  16:00:00,18.1603060664,0.377479657978,0.961863941967,0.0,4.02872759285,12.7922348732,9.76721201257,1.78246555736,7.98474645521
 11/11  17:00:00,27.1235210455,0.3206218067,0.745916718247,0.0,6.50191812146,17.7693977319,11.2528608205,1.95751922399,9.29534159652
 11/11  18:00:00,37.8604876001,0.309022910189,0.692508360532,0.0,8.38069375907,23.1212625696,14.182848787,1.93866812248,12.2441806645
 11/11  19:00:00,40.0942296488,0.311893990908,0.662479832274,0.0,10.6415932552,23.1212625696,16.5240005769,2.15010280776,14.3738977691
 11/11  20:00:00,38.9696823119,0.304981168823,0.514123295702,0.0,12.3080778603,20.4854999863,17.0149978435,3.29639764508,13.7186001985
 11/11  21:00:00,38.4469339322,0.318504059695,0.417972918363,0.0,12.456681583,19.8967753704,17.1456230234,4.57379357358,12.5718294498
 11/11  22:00:00,32.8979289349,0.337667622372,0.313305380394,0.0,9.18739968257,17.702556249,16.3597970689,6.08150911641,10.2782879525
 11/11  23:00:00,25.8649898243,0.396330555033,0.157015898761,0.0,5.91811778209,14.0365255879,18.1990829856,9.23139017439,8.96769281119
 11/11  24:00:00,19.9802579212,0.476327295956,0.0887963261014,0.0,3.54045821811,10.5176760807,17.1688211862,12.132913799,5.03590738726
 11/12  01:00:00,16.2949510804,0.542354501102,0.0407178358875,0.0,2.55330491699,7.80157382632,16.0858458655,14.4876252267,1.5982206388
 11/12  02:00:00,15.7187548553,0.578874391702,0.0167263361219,0.0,2.55330491699,7.21284921042,16.6176962353,15.675689845,0.942006390373
 11/12  03:00:00,15.4359331581,0.605051388001,0.00208995058312,0.0,2.55330491699,6.91848690247,16.9083501131,16.4590669828,0.449283130326
 11/12  04:00:00,15.3183506487,0.636739983199,0.0,0.0,2.55330491699,6.7713057485,17.7578729396,17.3085786407,0.449294298923
 11/12  05:00:00,17.4108735088,0.6527693955,0.0,0.0,3.82705111198,7.57405300124,18.6730542188,17.7307777724,0.942276446468
 11/12  06:00:00,21.9314971505,0.634780575285,0.0,0.0,6.02426329834,9.91545327661,21.9136555545,17.1896734439,4.72398211067
 11/12  07:00:00,25.4524438059,0.605984067462,0.0171587498899,0.0,6.51253267309,14.7454349813,31.9280604271,16.1828471958,15.7452132314
 11/12  08:00:00,24.6296119201,0.564300261046,0.081740730894,0.0,6.01364874671,17.9699221805,31.1305327285,14.3980140863,16.7325186422
 11/12  09:00:00,22.474772066,0.533996000203,0.155839892835,0.0,3.66783283761,18.1171033345,28.908722339,12.8341028765,16.0746194625
 11/12  10:00:00,19.7811679472,0.483096081395,0.336767533335,0.0,3.10526160149,15.8560427302,23.9104536847,9.80953665145,14.1009170333
 11/12  11:00:00,17.1564618318,0.457863088815,0.653921113624,0.0,3.10526160149,12.9394160272,19.3840263711,6.59891096005,12.7851154111
 11/12  12:00:00,17.5953630763,0.465726144585,0.937778148528,0.0,3.10526160149,13.0865971812,14.9300925232,4.61210515382,10.3179873694
 11/12  13:00:00,17.5210973472,0.451988936942,1.02443078109,0.0,3.10526160149,12.9394160272,12.5766278031,3.57444205594,9.0021857472
 11/12  14:00:00,16.8005113735,0.365271280055,0.832105926234,0.0,3.10526160149,12.4978725653,10.8604063341,2.84507180353,8.01533453053
 11/12  15:00:00,16.3230274478,0.282755197114,0.584319237562,0.0,3.10526160149,12.3506914113,9.69612838961,2.66764507574,7.02848331387
 11/12  16:00:00,17.6432329485,0.275540923825,0.546729558211,0.0,4.02872759285,12.7922348732,10.7144226624,2.69908813187,8.01533453053
 11/12  17:00:00,26.7187092068,0.272710084033,0.389016602218,0.0,6.50191812146,17.7693977319,13.1383960345,3.8072598817,9.33113615275
 11/12  18:00:00,37.4904657134,0.286916618447,0.344592765629,0.0,8.38069375907,23.1212625696,16.7560050156,4.46431521282,12.2916898027
 11/12  19:00:00,39.7800500052,0.325847110697,0.334347068893,0.0,10.6415932552,23.1212625696,19.9989985833,5.56913114447,14.4298674388
