Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/12  20:00:00,38.7485540326,0.35814276678,0.239833418439,0.0,12.3080778603,20.4854999863,21.1435741127,7.37160748492,13.7719666277
 11/12  21:00:00,38.3056710004,0.400559665112,0.194654381126,0.0,12.456681583,19.8967753704,21.618000583,8.99736037471,12.6206402083
 11/12  22:00:00,32.8572610274,0.473744546548,0.136560548687,0.0,9.18739968257,17.702556249,21.9956077503,11.6776203809,10.3179873694
 11/12  23:00:00,25.966208255,0.590113465729,0.0644514187708,0.0,5.91811778209,14.0365255879,24.9338424966,15.9316567494,9.0021857472
 11/12  24:00:00,20.1339116161,0.71429472768,0.00448258933936,0.0,3.54045821811,10.5176760807,25.5167091184,20.4619282378,5.05478088054
 11/13  01:00:00,16.5544903561,0.842611612716,0.0,0.0,2.55330491699,7.80157382632,26.0972469087,24.4938249269,1.60342198181
 11/13  02:00:00,16.0423010547,0.919146927279,0.0,0.0,2.55330491699,7.21284921042,27.7540520806,26.8094443912,0.944607689413
 11/13  03:00:00,15.8100045777,0.981212758221,0.0,0.0,2.55330491699,6.91848690247,29.1677552395,28.7178217475,0.449933492021
 11/13  04:00:00,15.7176685895,1.03605792398,0.0,0.0,2.55330491699,6.7713057485,30.8466180447,30.396673373,0.449944671654
 11/13  05:00:00,17.8358348928,1.07773077957,0.0,0.0,3.82705111198,7.57405300124,32.6020296438,31.6571516255,0.944878018319
 11/13  06:00:00,22.3810103608,1.08429378563,0.0,0.0,6.02426329834,9.91545327661,36.5274646673,31.7859217493,4.74154291798
 11/13  07:00:00,25.8741166549,1.04481566626,0.0,0.0,6.51253267309,14.7454349813,46.274105321,30.4677640425,15.8063412786
 11/13  08:00:00,25.0762766594,0.899176368858,0.0,0.0,6.01364874671,18.163451543,42.4530755958,25.6555294122,16.7975461836
 11/13  09:00:00,24.2282723872,0.961526636933,0.0353960086312,0.0,4.35151303671,18.8798367041,36.0639103637,19.9268644819,16.1370458819
 11/13  10:00:00,21.4259741472,0.805140661056,0.213115585001,0.0,3.78894180059,16.6187760998,27.5902452112,13.4347050611,14.1555401501
 11/13  11:00:00,18.7038013436,0.712062535095,0.500647610409,0.0,3.78894180059,13.7021493968,21.4109936433,8.57645731702,12.8345363263
 11/13  12:00:00,19.1765479285,0.677702502094,0.860573074488,0.0,3.78894180059,13.8493305508,15.6493482593,5.29169410267,10.3576541566
 11/13  13:00:00,19.1552914902,0.678477760521,1.1489825959,0.0,3.69398621738,13.6338449159,12.5331850626,3.49653472975,9.03665033281
 11/13  14:00:00,19.0511707586,0.661340685772,1.34028233695,0.0,3.78894180059,13.2606059349,10.1651845239,2.11928705893,8.04589746495
 11/13  15:00:00,18.8320593865,0.616305913582,1.31338689105,0.0,3.78894180059,13.1134247809,8.29990141124,1.24475681416,7.05514459708
 11/13  16:00:00,19.9220170558,0.554287765972,1.10035325465,0.0,4.71240779196,13.5549682428,9.02962532342,0.983727858468,8.04589746495
 11/13  17:00:00,28.7762218224,0.493169755264,0.779655977927,0.0,7.18559832057,18.5321311015,10.6469980669,1.28009677813,9.36690128877
 11/13  18:00:00,37.876457751,0.241501356672,0.582470702489,0.0,8.38069375907,23.3147919321,13.7865350142,1.44737512182,12.3391598924
 11/13  19:00:00,39.9247926228,0.240914426672,0.564022370564,0.0,10.6415932552,23.1212625696,15.9745533991,1.48876229305,14.4857911061
 11/13  20:00:00,38.8245815256,0.22702798189,0.446975696352,0.0,12.3080778603,20.4854999863,15.9101088845,2.08481969037,13.8252891942
 11/13  21:00:00,38.2709064672,0.225541908135,0.334907604925,0.0,12.456681583,19.8967753704,15.6991239217,3.02971307338,12.6694108483
 11/13  22:00:00,32.738571107,0.247552268175,0.244062906685,0.0,9.18739968257,17.702556249,14.772779909,4.41512575237,10.3576541566
 11/13  23:00:00,25.7950424273,0.311819401147,0.17157965566,0.0,5.91811778209,14.0365255879,15.8416734872,6.80502315434,9.03665033281
 11/13  24:00:00,19.9279432235,0.428759491821,0.0840494325431,0.0,3.54045821811,10.5176760807,16.0083803433,10.934741482,5.07363886135
 11/14  01:00:00,16.2631111779,0.538487812876,0.0127446216273,0.0,2.55330491699,7.80157382632,16.4799564609,14.8713381656,1.60861829532
 11/14  02:00:00,15.716869496,0.593715368506,0.0,0.0,2.55330491699,7.21284921042,17.4718956438,16.5246892946,0.947206349211
 11/14  03:00:00,15.4717015715,0.642909752063,0.0,0.0,2.55330491699,6.91848690247,18.3177466797,17.8671634957,0.450583184044
 11/14  04:00:00,15.3652188092,0.683608143692,0.0,0.0,2.55330491699,6.7713057485,19.4125185372,18.961924166,0.450594371227
 11/14  05:00:00,17.4637858732,0.705681759952,0.0,0.0,3.82705111198,7.57405300124,20.464138681,19.5166618144,0.947476866667
 11/14  06:00:00,21.9760058227,0.679289247523,0.0,0.0,6.02426329834,9.91545327661,23.3767811603,18.6176965441,4.75908461616
 11/14  07:00:00,25.4534402983,0.624139309734,0.0,0.0,6.51253267309,14.7454349813,32.8122268031,16.944825748,15.8674010551
 11/14  08:00:00,24.7978642021,0.553475078135,0.067288833425,0.0,6.01364874671,18.163451543,31.1395516888,14.2770507123,16.8625009765
 11/14  09:00:00,24.1327901524,0.714345203444,0.187095207234,0.0,4.35151303671,18.8798367041,27.4848313166,11.285428854,16.1994024625
 11/14  10:00:00,21.5178175955,0.644669491771,0.465430202533,0.0,3.78894180059,16.6187760998,21.4784455999,7.26834344173,14.2101021581
 11/14  11:00:00,19.069716606,0.640287838214,0.938337569675,0.0,3.78894180059,13.7021493968,17.0996361634,4.21573421077,12.8839019526
 11/14  12:00:00,19.7242528557,0.683731002416,1.40224950139,0.0,3.78894180059,13.8493305508,13.0276467999,2.63037023272,10.3972765672
 11/14  13:00:00,19.6503267132,0.687070565711,1.63542501365,0.0,3.69398621738,13.6338449159,10.4763717276,1.40529536588,9.07107636168
 11/14  14:00:00,19.4046990424,0.661553710351,1.6935975962,0.0,3.78894180059,13.2606059349,8.68264744982,0.606221242284,8.07642620753
 11/14  15:00:00,18.8196284704,0.564404363818,1.35285752475,0.0,3.78894180059,13.1134247809,7.35269216311,0.27091610973,7.08177605338
 11/14  16:00:00,19.9230049559,0.509993787796,1.14563513289,0.0,4.71240779196,13.5549682428,8.19492825474,0.118502047203,8.07642620753
 11/14  17:00:00,28.9408103125,0.472513632409,0.964900590875,0.0,7.18559832057,18.5321311015,9.51965078011,0.117024367043,9.40262641307
 11/14  18:00:00,38.2377535542,0.266064389153,0.919203473282,0.0,8.38069375907,23.3147919321,12.403562761,0.0169858854966,12.3865768755
 11/14  19:00:00,40.4178874517,0.292490096441,1.00554152966,0.0,10.6415932552,23.1212625696,14.5416522095,0.0,14.5416522095
 11/14  20:00:00,39.3487723488,0.272979702184,0.925214799257,0.0,12.3080778603,20.4854999863,13.937696543,0.0591444362262,13.8785521068
 11/14  21:00:00,38.8065791014,0.255729978642,0.840392168611,0.0,12.456681583,19.8967753704,12.9433485172,0.225221590239,12.7181269269
 11/14  22:00:00,33.2167213291,0.234766971723,0.734998425212,0.0,9.18739968257,17.702556249,10.8625353106,0.465258743424,10.3972765672
 11/14  23:00:00,26.0290230811,0.198408159357,0.518971551265,0.0,5.91811778209,14.0365255879,10.2204081378,1.14933177607,9.07107636168
 11/14  24:00:00,19.8479966317,0.161454724415,0.271407608181,0.0,3.54045821811,10.5176760807,7.14892723689,2.05645149181,5.09247574507
 11/15  01:00:00,16.0643928278,0.187894597784,0.164619486655,0.0,2.55330491699,7.80157382632,5.15649816961,3.54269012675,1.61380804286
 11/15  02:00:00,15.4686862401,0.214020099828,0.131512012833,0.0,2.55330491699,7.21284921042,5.40538746939,4.4555858688,0.949801600592
 11/15  03:00:00,15.1793158489,0.242721060567,0.10780296886,0.0,2.55330491699,6.91848690247,5.81913285971,5.36790084567,0.451232014042
 11/15  04:00:00,15.0354349299,0.263838329349,0.0899859350122,0.0,2.55330491699,6.7713057485,6.49063482231,6.03939161703,0.451243205274
 11/15  05:00:00,17.1171645359,0.27356528201,0.085495140674,0.0,3.82705111198,7.57405300124,7.26282633187,6.31275410998,0.950072221888
 11/15  06:00:00,21.6695701532,0.257523136143,0.115330441847,0.0,6.02426329834,9.91545327661,10.4203692186,5.6437672098,4.77660200884
 11/15  07:00:00,26.128458715,0.243060874424,0.163263518656,0.0,6.51253267309,14.7454349813,20.8277996671,4.89942518959,15.9283744775
 11/15  08:00:00,24.666058952,0.241659814402,0.247298846976,0.0,6.01364874671,18.163451543,21.1746487078,4.24728492259,16.9273637852
 11/15  09:00:00,23.9535169745,0.458763658485,0.263403574358,0.0,4.35151303671,18.8798367041,20.1621824465,3.90051170819,16.2616707383
 11/15  10:00:00,21.9971963691,0.53684552886,1.05263293902,0.0,3.78894180059,16.6187760998,15.6208883646,1.3563014653,14.2645868993
 11/15  11:00:00,20.1457218434,0.675357211711,1.9792734336,0.0,3.78894180059,13.7021493968,13.0803293311,0.147131660247,12.9331976708
 11/15  12:00:00,21.0860906161,0.798102880296,2.64971538385,0.0,3.78894180059,13.8493305508,10.4368428674,0.0,10.4368428674
 11/15  13:00:00,21.3986513972,0.907843820235,3.16297644319,0.0,3.69398621738,13.6338449159,9.10545363887,0.0,9.10545363887
 11/15  14:00:00,21.6620006195,1.00055498166,3.61189790195,0.0,3.78894180059,13.2606059349,8.10691171748,0.0,8.10691171748
 11/15  15:00:00,21.6850058306,1.03178044579,3.75085880294,0.0,3.78894180059,13.1134247809,7.1083697961,0.0,7.1083697961
 11/15  16:00:00,22.9998701388,1.02743599005,3.70505811355,0.0,4.71240779196,13.5549682428,8.10691171748,0.0,8.10691171748
 11/15  17:00:00,31.6853283128,0.944422559576,3.23750966404,0.0,7.18559832057,18.5321311015,9.43830094599,0.0,9.43830094599
 11/15  18:00:00,40.694854176,0.726386537134,2.91598194711,0.0,8.38069375907,23.3147919321,12.4339267101,0.0,12.4339267101
 11/15  19:00:00,42.7361560663,0.737232256297,2.87906798444,0.0,10.6415932552,23.1212625696,14.5974342065,0.0,14.5974342065
 11/15  20:00:00,41.286827401,0.651139812508,2.48510974115,0.0,12.3080778603,20.4854999863,13.9317395922,0.0,13.9317395922
 11/15  21:00:00,40.3573319941,0.558709069379,2.08816597061,0.0,12.456681583,19.8967753704,12.7667740173,0.0,12.7667740173
 11/15  22:00:00,34.3939895557,0.46007144798,1.68696217552,0.0,9.18739968257,17.702556249,10.4368428674,0.0,10.4368428674
 11/15  23:00:00,26.827627877,0.3306369408,1.18534756571,0.0,5.91811778209,14.0365255879,9.10545363887,0.0,9.10545363887
 11/15  24:00:00,20.3907097418,0.218266919295,0.757308523359,0.0,3.54045821811,10.5176760807,5.11128595334,0.0,5.11128595334
 11/16  01:00:00,16.2894622246,0.13196545686,0.445618024318,0.0,2.55330491699,7.80157382632,1.61898968982,0.0,1.61898968982
 11/16  02:00:00,15.4972513935,0.0876460453913,0.286451220656,0.0,2.55330491699,7.21284921042,0.985756645097,0.0333639697185,0.952392675378
 11/16  03:00:00,15.0759696744,0.0716267029905,0.175551151988,0.0,2.55330491699,6.91848690247,0.910235802572,0.458356012656,0.451879789916
 11/16  04:00:00,14.8994729428,0.0901681461638,0.127694131162,0.0,2.55330491699,6.7713057485,1.77861881283,1.32672783115,0.451890981677
 11/16  05:00:00,16.9901803279,0.12824600164,0.103830212995,0.0,3.82705111198,7.57405300124,3.46421220577,2.51154889038,0.952663315388
 11/16  06:00:00,21.5669321295,0.15653561537,0.113679938961,0.0,6.02426329834,9.91545327661,7.93476742428,3.14067751738,4.7940899069
 11/16  07:00:00,26.1296692156,0.164695614646,0.242839279029,0.0,6.51253267309,14.7454349813,18.3048924842,2.31564899642,15.9892434878
 11/16  08:00:00,24.8775172604,0.205910570769,0.494506399046,0.0,6.01364874671,18.163451543,18.5289395133,1.53682411231,16.992115401
 11/16  09:00:00,24.7902989633,0.521339549955,1.03760967168,0.0,4.35151303671,18.8798367041,17.0650342075,0.741201938602,16.3238322689
 11/16  10:00:00,22.9670695127,0.666272579418,1.89307903213,0.0,3.78894180059,16.6187760998,14.3810761295,0.0620978909065,14.3189782385
 11/16  11:00:00,21.0827874171,0.83886978077,2.75282643829,0.0,3.78894180059,13.7021493968,12.9824088825,0.0,12.9824088825
 11/16  12:00:00,22.4531632955,1.04604191337,3.76884903023,0.0,3.78894180059,13.8493305508,10.4763413399,0.0,10.4763413399
 11/16  13:00:00,23.2556980682,1.24734440104,4.68052253336,0.0,3.69398621738,13.6338449159,9.13977198385,0.0,9.13977198385
 11/16  14:00:00,23.7685517164,1.37832933561,5.34067464493,0.0,3.78894180059,13.2606059349,8.13734496681,0.0,8.13734496681
 11/16  15:00:00,23.8957134258,1.42332861753,5.57001822646,0.0,3.78894180059,13.1134247809,7.13491794977,0.0,7.13491794977
 11/16  16:00:00,24.8387988782,1.35834001734,5.21308282567,0.0,4.71240779196,13.5549682428,8.13734496681,0.0,8.13734496681
 11/16  17:00:00,33.8966895459,1.19444376847,4.30601635484,0.0,7.18559832057,18.5321311015,9.47391432286,0.0,9.47391432286
 11/16  18:00:00,41.6124756466,0.918000848769,3.64198910598,0.0,8.38069375907,23.3147919321,12.481195374,0.0,12.481195374
 11/16  19:00:00,43.2783773756,0.869455304466,3.28906624554,0.0,10.6415932552,23.1212625696,14.6531205776,0.0,14.6531205776
 11/16  20:00:00,41.9883327533,0.804077465147,3.03367744075,0.0,12.3080778603,20.4854999863,13.9848358995,0.0,13.9848358995
 11/16  21:00:00,41.155259248,0.721763140236,2.72303915366,0.0,12.456681583,19.8967753704,12.815337713,0.0,12.815337713
 11/16  22:00:00,34.9320269925,0.574141273207,2.11092978709,0.0,9.18739968257,17.702556249,10.4763413399,0.0,10.4763413399
 11/16  23:00:00,27.1630040251,0.404727647989,1.44663300665,0.0,5.91811778209,14.0365255879,9.13977198385,0.0,9.13977198385
 11/16  24:00:00,20.5552842126,0.256820084036,0.883329829475,0.0,3.54045821811,10.5176760807,5.13006391569,0.0,5.13006391569
 11/17  01:00:00,16.3862579444,0.155995986805,0.518383214261,0.0,2.55330491699,7.80157382632,1.62416170396,0.0,1.62416170396
 11/17  02:00:00,15.5557476758,0.101944627793,0.330648920563,0.0,2.55330491699,7.21284921042,0.954978806619,0.0,0.954978806619
 11/17  03:00:00,15.0994429413,0.073721453263,0.19692966857,0.0,2.55330491699,6.91848690247,0.751232540284,0.298706220406,0.452526319878
 11/17  04:00:00,14.8908415571,0.0829195137406,0.126311377897,0.0,2.55330491699,6.7713057485,1.57207640438,1.11953889575,0.452537508634
 11/17  05:00:00,16.9784192887,0.128357179484,0.0919579959883,0.0,3.82705111198,7.57405300124,3.56270648776,2.60745710793,0.955249379832
 11/17  06:00:00,21.5577224519,0.16635485967,0.0946510170468,0.0,6.02426329834,9.91545327661,8.37199798113,3.56045485118,4.81154312995
 11/17  07:00:00,26.082278276,0.191541016251,0.16860293782,0.0,6.51253267309,14.7454349813,19.6021579304,3.55216787136,16.049990059
 11/17  08:00:00,24.7493192167,0.223073591375,0.349145334712,0.0,6.01364874671,18.163451543,19.9260158963,2.86927924775,17.0567366485
 11/17  09:00:00,24.3511857489,0.512088059066,0.607747948175,0.0,4.35151303671,18.8798367041,19.1090508629,2.72318221704,16.3858686459
 11/17  10:00:00,21.9772350315,0.587935868763,0.981581261522,0.0,3.78894180059,16.6187760998,16.6665227506,2.29326268229,14.3732600683
 11/17  11:00:00,19.5033208931,0.661761892992,1.35046780204,0.0,3.78894180059,13.7021493968,14.7641572435,1.73263622932,13.0315210142
 11/17  12:00:00,19.9281247689,0.694539280448,1.59531313649,0.0,3.78894180059,13.8493305508,11.6292317584,1.11347147069,10.5157602877
 11/17  13:00:00,19.8373451323,0.719610252969,1.78990374552,0.0,3.69398621738,13.6338449159,9.70085171203,0.526830478438,9.17402123359
 11/17  14:00:00,19.7605121984,0.742001038043,1.96896342447,0.0,3.78894180059,13.2606059349,8.27798138583,0.110264442837,8.16771694299
 11/17  15:00:00,19.5328634017,0.722386464626,1.90811035523,0.0,3.78894180059,13.1134247809,7.1614126524,0.0,7.1614126524
 11/17  16:00:00,20.5917367417,0.66210731183,1.66225339463,0.0,4.71240779196,13.5549682428,8.16771694299,0.0,8.16771694299
 11/17  17:00:00,30.2558326109,0.579701480993,1.27990170734,0.0,7.18559832057,18.5321311015,9.56184523722,0.0523892400968,9.50945599712
 11/17  18:00:00,38.3361483403,0.320381949916,0.963280698567,0.0,8.38069375907,23.3147919321,12.7029444868,0.174575617908,12.5283688689
 11/17  19:00:00,40.3246205799,0.316393589387,0.888371164881,0.0,10.6415932552,23.1212625696,15.1317796138,0.42308478194,14.7086948319
 11/17  20:00:00,39.2247934763,0.304295862488,0.769919766464,0.0,12.3080778603,20.4854999863,15.163976,1.12615069524,14.0378253048
 11/17  21:00:00,38.6463363999,0.291645152561,0.644234293233,0.0,12.456681583,19.8967753704,14.7825163405,1.91871270803,12.8638036324
 11/17  22:00:00,33.006328687,0.273683697043,0.485689057787,0.0,9.18739968257,17.702556249,13.3914728785,2.87571259081,10.5157602877
 11/17  23:00:00,25.8329687476,0.27317607811,0.248149299047,0.0,5.91811778209,14.0365255879,14.2823471239,5.10832589031,9.17402123359
 11/17  24:00:00,19.8739906816,0.344124993024,0.114731389462,0.0,3.54045821811,10.5176760807,13.5094738039,8.36066973265,5.14880407121
 11/18  01:00:00,16.2057125323,0.448757822413,0.0450759664892,0.0,2.55330491699,7.80157382632,13.6712689383,12.0419463825,1.62932255583
 11/18  02:00:00,15.6631953003,0.53196574224,0.00807543060945,0.0,2.55330491699,7.21284921042,15.8328620709,14.8753028421,0.957559228811
 11/18  03:00:00,15.4425762339,0.613784414468,0.0,0.0,2.55330491699,6.91848690247,17.8364449771,17.3832735646,0.453171412506
 11/18  04:00:00,15.3704943196,0.688883654073,0.0,0.0,2.55330491699,6.7713057485,20.0803085544,19.6271259597,0.453182594708
 11/18  05:00:00,17.5060367333,0.747932620004,0.0,0.0,3.82705111198,7.57405300124,22.3469057905,21.3890761411,0.957829649373
 11/18  06:00:00,22.0597314656,0.763014890356,0.0,0.0,6.02426329834,9.91545327661,26.5930024276,21.7640459197,4.82895650795
 11/18  07:00:00,26.4650273361,0.742893014121,0.0,0.0,6.51253267309,14.7454349813,37.1609420311,21.0503458306,16.1105962005
 11/18  08:00:00,24.665976944,0.662009882267,0.0203961336079,0.0,6.01364874671,17.9699221805,35.3315393533,18.2103309626,17.1212083907
 11/18  09:00:00,22.4892778621,0.594424434273,0.109917254859,0.0,3.66783283761,18.1171033345,31.5770466644,15.1292851667,16.4477614977
 11/18  10:00:00,19.8334150706,0.509692611293,0.362418126823,0.0,3.10526160149,15.8560427302,24.8429795487,10.4155632351,14.4274163136
 11/18  11:00:00,17.3221927242,0.481967786965,0.795547307851,0.0,3.10526160149,12.9394160272,19.3953314008,6.31481187897,13.0805195218
 11/18  12:00:00,17.8916567034,0.495623787117,1.20417413302,0.0,3.10526160149,13.0865971812,14.4009063383,3.84581830107,10.5550880373
 11/18  13:00:00,18.0847519685,0.519630457409,1.52044388191,0.0,3.10526160149,12.9394160272,11.6082772462,2.40008600067,9.20819124549
 11/18  14:00:00,17.8375172619,0.519345231455,1.71503786325,0.0,3.10526160149,12.4978725653,9.45002507629,1.25200642463,8.19801865166
 11/18  15:00:00,17.6652461797,0.488707018871,1.72058614767,0.0,3.10526160149,12.3506914113,7.71722567627,0.529379618436,7.18784605783
 11/18  16:00:00,18.7587802443,0.423982548863,1.51383522898,0.0,4.02872759285,12.7922348732,8.44314527863,0.245126626975,8.19801865166
 11/18  17:00:00,28.4587580441,0.351030981703,1.1579112085,0.0,6.50191812146,17.7693977319,10.0217145445,0.476799101078,9.54491544343
 11/18  18:00:00,38.2608323335,0.339491590031,1.06238441405,0.0,8.38069375907,23.1212625696,13.0986072258,0.523174000882,12.5754332249
 11/18  19:00:00,40.5381480897,0.345309406985,1.07298285716,0.0,10.6415932552,23.1212625696,15.2130075039,0.448866992328,14.7641405115
 11/18  20:00:00,39.275247798,0.310154475972,0.814515474676,0.0,12.3080778603,20.4854999863,15.4271055842,1.33641346855,14.0906921157
 11/18  21:00:00,38.7193926534,0.292616405221,0.71631929404,0.0,12.456681583,19.8967753704,14.6129489861,1.70079156328,12.9121574229
 11/18  22:00:00,33.1892431134,0.280141059357,0.662146121921,0.0,9.18739968257,17.702556249,12.4824365165,1.92734847923,10.5550880373
 11/18  23:00:00,25.9944690494,0.249945604224,0.432880074701,0.0,5.91811778209,14.0365255879,12.2276533535,3.01946210798,9.20819124549
 11/18  24:00:00,19.8885790787,0.262124573478,0.211320206127,0.0,3.54045821811,10.5176760807,10.3149890814,5.14748821126,5.16750087017
 11/19  01:00:00,16.1710770297,0.324527429717,0.134670856649,0.0,2.55330491699,7.80157382632,9.08356663145,7.44909591224,1.63447071922
 11/19  02:00:00,15.5836880394,0.360832092141,0.0997018198228,0.0,2.55330491699,7.21284921042,9.65566099994,8.69552782181,0.960133178132
 11/19  03:00:00,15.290408795,0.386576476083,0.0750404994298,0.0,2.55330491699,6.91848690247,10.0315276235,9.57771274671,0.453814876801
 11/19  04:00:00,15.1431805254,0.404680228989,0.0568896309523,0.0,2.55330491699,6.7713057485,10.6703175683,10.2164915195,0.453826048888
 11/19  05:00:00,17.2220916779,0.412438205385,0.0515493592208,0.0,3.82705111198,7.57405300124,11.4065808123,10.4461774525,0.960403359874
 11/19  06:00:00,21.7674810722,0.390688713728,0.0800757832483,0.0,6.02426329834,9.91545327661,14.4127193383,9.56639445565,4.84632488266
 11/19  07:00:00,26.2189807361,0.362149343505,0.13469707069,0.0,6.51253267309,14.7454349813,24.5119686384,8.34092467522,16.1710439632
 11/19  08:00:00,24.5359784121,0.344761986259,0.207645497637,0.0,6.01364874671,17.9699221805,24.4813529213,7.29584138649,17.1855115349
 11/19  09:00:00,22.3246600274,0.324848057295,0.214875797064,0.0,3.66783283761,18.1171033345,23.2287242654,6.71923177002,16.5094924954
 11/19  10:00:00,19.5590847655,0.294955287093,0.302825145919,0.0,3.10526160149,15.8560427302,19.7770992411,5.29566830463,14.4814309365
 11/19  11:00:00,17.4155044884,0.368912858784,1.00191400027,0.0,3.10526160149,12.9394160272,15.5031796478,2.37378975289,13.1293898949
 11/19  12:00:00,18.384846383,0.499888386103,1.69309921369,0.0,3.10526160149,13.0865971812,11.8391800343,1.24486709226,10.594312942
 11/19  13:00:00,18.7075620713,0.557324667761,2.10555977434,0.0,3.10526160149,12.9394160272,9.56875438791,0.326482487488,9.24227190043
 11/19  14:00:00,18.4247943082,0.569950025188,2.25171011581,0.0,3.10526160149,12.4978725653,8.22824111924,0.0,8.22824111924
 11/19  15:00:00,18.1940987359,0.556341935058,2.18180378764,0.0,3.10526160149,12.3506914113,7.21421033806,0.0,7.21421033806
 11/19  16:00:00,19.3343448824,0.51334964615,2.00003276976,0.0,4.02872759285,12.7922348732,8.22824111924,0.0,8.22824111924
 11/19  17:00:00,29.0672007611,0.441131808855,1.67625309839,0.0,6.50191812146,17.7693977319,9.58028216082,0.0,9.58028216082
 11/19  18:00:00,38.9897250208,0.455545639692,1.67522305169,0.0,8.38069375907,23.1212625696,12.6223745044,0.0,12.6223745044
 11/19  19:00:00,41.5202992603,0.51223851392,1.88820492078,0.0,10.6415932552,23.1212625696,14.8194411969,0.0,14.8194411969
 11/19  20:00:00,40.4456696119,0.489857642523,1.80523412198,0.0,12.3080778603,20.4854999863,14.1434206761,0.0,14.1434206761
 11/19  21:00:00,39.9957295767,0.483450369553,1.80182225297,0.0,12.456681583,19.8967753704,12.9603847648,0.0,12.9603847648
 11/19  22:00:00,34.3530629877,0.445803074434,1.66030398109,0.0,9.18739968257,17.702556249,10.594312942,0.0,10.594312942
 11/19  23:00:00,26.8185483197,0.324590764293,1.18231418494,0.0,5.91811778209,14.0365255879,9.24227190043,0.0,9.24227190043
 11/19  24:00:00,20.3860973244,0.216859098572,0.754103926709,0.0,3.54045821811,10.5176760807,5.27454448524,0.0883957095333,5.1861487757
 11/20  01:00:00,16.294152666,0.151122968542,0.431150954103,0.0,2.55330491699,7.80157382632,2.30088737983,0.661282708216,1.63960467161
 11/20  02:00:00,15.52827073,0.134996477116,0.270120125404,0.0,2.55330491699,7.21284921042,2.3903516678,1.42765177514,0.962699892662
 11/20  03:00:00,15.1492545376,0.139804288747,0.180658429376,0.0,2.55330491699,6.91848690247,2.69522546423,2.24076894198,0.454456522247
 11/20  04:00:00,14.9768477888,0.166723210235,0.128513913047,0.0,2.55330491699,6.7713057485,3.78649641796,3.33202873732,0.454467680646
 11/20  05:00:00,17.0591625311,0.194924489551,0.106133928328,0.0,3.82705111198,7.57405300124,5.19512705476,4.23215730562,0.96296974914
 11/20  06:00:00,21.6314992984,0.211833705396,0.122949017787,0.0,6.02426329834,9.91545327661,9.3872992642,4.52365615499,4.86364310921
 11/20  07:00:00,26.1423039335,0.244854901655,0.175314709924,0.0,6.51253267309,14.7454349813,21.18346508,4.95214963496,16.231315445
 11/20  08:00:00,24.6385594939,0.266317251636,0.195141951646,0.0,6.01364874671,18.163451543,22.6007680446,5.3511410064,17.2496270382
 11/20  09:00:00,23.8860411694,0.505433808182,0.149257619538,0.0,4.35151303671,18.8798367041,22.6238566433,6.05281328542,16.5710433579
 11/20  10:00:00,21.0260633377,0.507403852731,0.110941583752,0.0,3.78894180059,16.6187760998,20.93013602,6.39484807883,14.5352879412
 11/20  11:00:00,18.1034778077,0.498750126171,0.113636483426,0.0,3.78894180059,13.7021493968,19.2871211789,6.10900351788,13.1781176611
 11/20  12:00:00,18.2412439943,0.494419966558,0.108551675792,0.0,3.78894180059,13.8493305508,16.654987247,6.02156386117,10.6334233858
 11/20  13:00:00,17.9135347232,0.501411568203,0.0842920211557,0.0,3.69398621738,13.6338449159,15.6743261247,6.39807301895,9.27625310573
 11/20  14:00:00,17.6265148042,0.516384189302,0.0605828789702,0.0,3.78894180059,13.2606059349,15.246748794,6.98837339832,8.25837539565
 11/20  15:00:00,17.4846353054,0.530903649997,0.0513650735921,0.0,3.78894180059,13.1134247809,14.6960828231,7.45558513752,7.24049768557
 11/20  16:00:00,18.8872232022,0.525217228558,0.0946299384676,0.0,4.71240779196,13.5549682428,15.2167048716,6.958329476,8.25837539565
 11/20  17:00:00,29.0258234801,0.548224435735,0.0813696218409,0.0,7.18559832057,18.5321311015,17.3354138809,7.71986820512,9.61554567576
 11/20  18:00:00,37.5344839842,0.339319525709,0.142678766653,0.0,8.38069375907,23.3147919321,20.3760139909,7.70683518487,12.669178806
 11/20  19:00:00,39.6799350889,0.358738161517,0.201341101743,0.0,10.6415932552,23.1212625696,22.5784510113,7.70387050007,14.8745805112
 11/20  20:00:00,38.7121789059,0.395905540885,0.165695517697,0.0,12.3080778603,20.4854999863,23.2732428288,9.07724745762,14.1959953711
 11/20  21:00:00,38.2733584743,0.438913151107,0.123988369028,0.0,12.456681583,19.8967753704,23.7188078579,10.7103364819,13.008471376
 11/20  22:00:00,32.8025674439,0.485844390429,0.0697671213523,0.0,9.18739968257,17.702556249,23.2426065276,12.6091831418,10.6334233858
 11/20  23:00:00,25.8851333422,0.56716437926,0.00632559248908,0.0,5.91811778209,14.0365255879,24.9035144955,15.6272613898,9.27625310573
 11/20  24:00:00,20.1140024153,0.698868116169,0.0,0.0,3.54045821811,10.5176760807,24.9242755107,19.7195332453,5.2047422654
 11/21  01:00:00,16.5334459809,0.821567237536,0.0,0.0,2.55330491699,7.80157382632,25.1712787165,23.5265558219,1.64472289465
 11/21  02:00:00,16.0280724058,0.904918278345,0.0,0.0,2.55330491699,7.21284921042,27.1249087966,26.159650184,0.96525861261
 11/21  03:00:00,15.80434012,0.975548300566,0.0,0.0,2.55330491699,6.91848690247,28.8648649473,28.4097687884,0.455096158861
 11/21  04:00:00,15.7207603333,1.03914966781,0.0,0.0,2.55330491699,6.7713057485,30.9144301582,30.4593228582,0.45510729999
 11/21  05:00:00,17.8430699565,1.08496584325,0.0,0.0,3.82705111198,7.57405300124,32.9142840784,31.9487560212,0.965528057139
 11/21  06:00:00,22.3780955331,1.08137895795,0.0,0.0,6.02426329834,9.91545327661,36.6551278415,31.7742217839,4.8809060576
 11/21  07:00:00,26.7447987482,1.02266442627,0.0,0.0,6.51253267309,14.7454349813,46.03678505,29.7453922538,16.2913927962
 11/21  08:00:00,25.0936819473,0.916581656706,0.0,0.0,6.01364874671,18.163451543,43.5524686998,26.2389327863,17.3135359135
 11/21  09:00:00,24.2336606734,1.00231093175,0.0,0.0,4.35151303671,18.8798367041,38.3147862441,21.6823903866,16.6323958576
 11/21  10:00:00,21.3404075817,0.863775888926,0.0689137915516,0.0,3.78894180059,16.6187760998,31.2044946276,16.6155232494,14.5889713783
 11/21  11:00:00,18.5017241352,0.773523302079,0.237109635012,0.0,3.78894180059,13.7021493968,25.7340348847,12.5073464949,13.2266883899
 11/21  12:00:00,18.7056625723,0.69281049084,0.374579729535,0.0,3.78894180059,13.8493305508,19.9191854954,9.24677770881,10.6724077866
 11/21  13:00:00,18.5103940036,0.640815917128,0.541746952694,0.0,3.69398621738,13.6338449159,15.897250517,6.58712571878,9.3101247982
 11/21  14:00:00,18.3717424246,0.616690613346,0.705504075369,0.0,3.78894180059,13.2606059349,13.2088514781,4.92043892124,8.2884125569
 11/21  15:00:00,18.1891270154,0.580039993414,0.706720440084,0.0,3.78894180059,13.1134247809,11.238616219,3.97191590344,7.26670031559
 11/21  16:00:00,19.3756510989,0.529177535998,0.579097527677,0.0,4.71240779196,13.5549682428,11.8688505686,3.58043801169,8.2884125569
 11/21  17:00:00,29.1795762122,0.484229353863,0.29911743582,0.0,7.18559832057,18.5321311015,14.1047037641,4.45400821876,9.65069554531
 11/21  18:00:00,37.5281093047,0.271457946104,0.204165666826,0.0,8.38069375907,23.3147919321,18.1214204999,5.40558823064,12.7158322692
 11/21  19:00:00,39.6184657476,0.305684539182,0.19292538285,0.0,10.6415932552,23.1212625696,21.3582258357,6.42868371033,14.9295421254
 11/21  20:00:00,38.6748099388,0.367451696048,0.156780395344,0.0,12.3080778603,20.4854999863,22.7842355833,8.53583495216,14.2484006312
 11/21  21:00:00,38.2661652673,0.436938593053,0.118769720053,0.0,12.456681583,19.8967753704,23.972555914,10.9161528977,13.0564030163
 11/21  22:00:00,32.8250249737,0.48487576714,0.0931932744428,0.0,9.18739968257,17.702556249,23.1820253879,12.5096176012,10.6724077866
 11/21  23:00:00,25.9154929687,0.55781654605,0.0460330522007,0.0,5.91811778209,14.0365255879,24.4271032637,15.1169784655,9.3101247982
 11/21  24:00:00,20.0862916695,0.669780289086,0.00137708133417,0.0,3.54045821811,10.5176760807,24.1821586396,18.9588828066,5.22327583298
 11/22  01:00:00,16.491760189,0.779881445641,0.0,0.0,2.55330491699,7.80157382632,23.9105536439,22.2607297693,1.64982387456
 11/22  02:00:00,15.9752107888,0.852056661347,0.0,0.0,2.55330491699,7.21284921042,25.3228945671,24.3550859865,0.967808580542
 11/22  03:00:00,15.7482656769,0.919473857394,0.0,0.0,2.55330491699,6.91848690247,26.8161492418,26.3604156445,0.455733597255
 11/22  04:00:00,15.6484583928,0.966847727299,0.0,0.0,2.55330491699,6.7713057485,28.2074585199,27.7517138023,0.455744717525
 11/22  05:00:00,17.7476629242,0.989558810921,0.0,0.0,3.82705111198,7.57405300124,29.3607768458,28.3926993195,0.968077526232
 11/22  06:00:00,22.2491833911,0.95246681588,0.0,0.0,6.02426329834,9.91545327661,32.0251551805,27.1270465662,4.89810861427
 11/22  07:00:00,26.6107639695,0.888629647525,0.0,0.0,6.51253267309,14.7454349813,41.4429567925,25.0916985681,16.3512582244
 11/22  08:00:00,25.0374530522,0.860352761631,0.0,0.0,6.01364874671,18.163451543,41.6153396309,24.2381203961,17.3772192348
 11/22  09:00:00,24.2690470248,1.03769728307,0.0,0.0,4.35151303671,18.8798367041,39.589144035,22.8956122097,16.6935318254
 11/22  10:00:00,21.4073611224,0.982683372337,0.0169598488332,0.0,3.78894180059,16.6187760998,35.7409822111,21.0985168611,14.64246535
 11/22  11:00:00,18.5337459506,0.924735945218,0.117918807329,0.0,3.78894180059,13.7021493968,31.6938853284,18.4187976307,13.2750876977
 11/22  12:00:00,18.7147237103,0.870069741181,0.20638161722,0.0,3.78894180059,13.8493305508,26.7632702382,16.0520156387,10.7112545994
 11/22  13:00:00,18.3502852204,0.806150559548,0.216303527012,0.0,3.69398621738,13.6338449159,23.4962046072,14.1523276601,9.34387694705
 11/22  14:00:00,17.9552720734,0.763627590227,0.142096747297,0.0,3.78894180059,13.2606059349,22.0500569569,13.7317132491,8.31834370777
 11/22  15:00:00,17.7481684994,0.744914029403,0.100887888109,0.0,3.78894180059,13.1134247809,20.981072714,13.6882622456,7.29281046848
 11/22  16:00:00,19.0634388477,0.720737930492,0.075324882039,0.0,4.71240779196,13.5549682428,21.5400481927,13.221704485,8.31834370777
 11/22  17:00:00,29.1538137752,0.688999595758,0.0685847568645,0.0,7.18559832057,18.5321311015,21.9650800949,12.2793587347,9.68572136015
 11/22  18:00:00,37.5610015078,0.410833828331,0.0976819876482,0.0,8.38069375907,23.3147919321,23.1579999769,10.3956788989,12.762321078
 11/22  19:00:00,39.6375791917,0.400558202514,0.117165163614,0.0,10.6415932552,23.1212625696,24.8239522647,9.8396425016,14.9843097631
 11/22  20:00:00,38.6871464704,0.439379038326,0.097189584744,0.0,12.3080778603,20.4854999863,25.4391072686,11.1384863316,14.300620937
 11/22  21:00:00,38.2679962082,0.476756673308,0.0807825807039,0.0,12.456681583,19.8967753704,25.4538993203,12.3497338292,13.1041654911
 11/22  22:00:00,32.8254254963,0.525140386542,0.0533291776213,0.0,9.18739968257,17.702556249,24.719627235,14.0083726355,10.7112545994
 11/22  23:00:00,25.9325974091,0.61805976708,0.00289427157786,0.0,5.91811778209,14.0365255879,26.6312312852,17.2873543382,9.34387694705
 11/22  24:00:00,20.1750237452,0.759889446141,0.0,0.0,3.54045821811,10.5176760807,26.8232783162,21.5815343263,5.2417439899
 11/23  01:00:00,16.6068361784,0.894957435009,0.0,0.0,2.55330491699,7.80157382632,27.3444658719,25.6895597693,1.65490610261
 11/23  02:00:00,16.092119151,0.968965023561,0.0,0.0,2.55330491699,7.21284921042,28.9041140641,27.9337650225,0.970349041598
 11/23  03:00:00,15.8560813024,1.02728948291,0.0,0.0,2.55330491699,6.91848690247,30.1459204546,29.6895518059,0.456368648691
 11/23  04:00:00,15.755744432,1.0741337665,0.0,0.0,2.55330491699,6.7713057485,31.529777586,31.0733978415,0.456379744503
 11/23  05:00:00,17.8611091586,1.10300504532,0.0,0.0,3.82705111198,7.57405300124,32.9014887385,31.9308713371,0.970617401393
 11/23  06:00:00,22.3629616311,1.06624505592,0.0,0.0,6.02426329834,9.91545327661,35.5859391176,30.670693434,4.91524568357
 11/23  07:00:00,26.6924813745,0.970347052598,0.0,0.0,6.51253267309,14.7454349813,43.9473402885,27.5364462884,16.4108940002
 11/23  08:00:00,24.8769431857,0.893372257558,0.0,0.0,6.01364874671,17.9699221805,42.4603641287,25.0197059858,17.4406581429
 11/23  09:00:00,22.497271247,0.712335074014,0.0,0.0,3.66783283761,18.1171033345,36.1583231916,19.4038900351,16.7544331565
 11/23  10:00:00,19.5945882909,0.527366608376,0.105917349981,0.0,3.10526160149,15.8560427302,27.6656934141,12.9699393994,14.6957540147
 11/23  11:00:00,16.7708286971,0.378876342517,0.347274725158,0.0,3.10526160149,12.9394160272,20.4178439148,7.09454266336,13.3233012514
 11/23  12:00:00,17.1043588403,0.310687391985,0.601812665136,0.0,3.10526160149,13.0865971812,14.4368746896,3.68692236941,10.7499523202
 11/23  13:00:00,17.3664477156,0.346841972365,0.974928114072,0.0,3.10526160149,12.9394160272,11.5875536682,2.21005411125,9.37749955691
 11/23  14:00:00,17.1139878706,0.344725739258,1.16612796414,0.0,3.10526160149,12.4978725653,9.36832606802,1.0201660836,8.34815998443
 11/23  15:00:00,16.9152698853,0.309137655293,1.15017921687,0.0,3.10526160149,12.3506914113,7.58823630205,0.269415890108,7.31882041195
 11/23  16:00:00,18.0698653809,0.263731657793,0.985171256628,0.0,4.02872759285,12.7922348732,8.43454289267,0.0863829082476,8.34815998443
 11/23  17:00:00,27.9048223725,0.204801184424,0.75020533425,0.0,6.50191812146,17.7693977319,9.75743251918,0.0368197714431,9.72061274773
 11/23  18:00:00,37.8218319075,0.208864284762,0.754011293332,0.0,8.38069375907,23.1212625696,12.8086314652,0.0,12.8086314652
 11/23  19:00:00,40.1283262627,0.220766040091,0.787704397033,0.0,10.6415932552,23.1212625696,15.0388672055,0.0,15.0388672055
 11/23  20:00:00,39.0618295837,0.200397559009,0.710854177316,0.0,12.3080778603,20.4854999863,14.3526408239,0.0,14.3526408239
 11/23  21:00:00,38.5221353575,0.179789198327,0.631889205021,0.0,12.456681583,19.8967753704,13.1729465683,0.0212019122687,13.151744656
 11/23  22:00:00,32.9431284813,0.158582160649,0.537590388505,0.0,9.18739968257,17.702556249,10.8956945386,0.14574221842,10.7499523202
 11/23  23:00:00,25.8041068396,0.128270614711,0.364192854393,0.0,5.91811778209,14.0365255879,9.99139235675,0.613892799847,9.37749955691
 11/23  24:00:00,19.7623656331,0.122948724543,0.224282609466,0.0,3.54045821811,10.5176760807,6.74445077941,1.48430951242,5.26014126699
 11/24  01:00:00,15.9948822838,0.138125896134,0.144877644242,0.0,2.55330491699,7.80157382632,4.13803033794,2.47806226239,1.65996807556
 11/24  02:00:00,15.3932568271,0.160290461536,0.109812238093,0.0,2.55330491699,7.21284921042,4.26816854517,3.29528930144,0.972879243723
 11/24  03:00:00,15.0944312373,0.180877921956,0.0847614958344,0.0,2.55330491699,6.91848690247,4.45620488343,3.9992037583,0.457001125132
 11/24  04:00:00,14.9529027355,0.205255988404,0.0660360816108,0.0,2.55330491699,6.7713057485,5.2173689772,4.76035678432,0.457012192885
 11/24  05:00:00,17.0389760041,0.220170494464,0.0607013963345,0.0,3.82705111198,7.57405300124,6.15224431452,5.17909738408,0.973146930435
 11/24  06:00:00,21.5991503187,0.20870038477,0.0937333587152,0.0,6.02426329834,9.91545327661,9.55066249439,4.61835030513,4.93231218926
 11/24  07:00:00,26.9602764128,0.184983744114,0.160325013413,0.0,6.51253267309,14.7454349813,19.9797589447,3.50947648273,16.470282462
 11/24  08:00:00,24.5453912629,0.186172542282,0.182118429973,0.0,6.01364874671,18.163451543,20.896742495,3.39290864402,17.5038338509
 11/24  09:00:00,23.7984199608,0.416798016256,0.150272202831,0.0,4.35151303671,18.8798367041,20.520980038,3.70589822245,16.8150818156
 11/24  10:00:00,20.9711151989,0.400070526567,0.163326771129,0.0,3.78894180059,16.6187760998,17.9434690146,3.19464742327,14.7488215914
 11/24  11:00:00,18.1942240338,0.371037219552,0.332095616141,0.0,3.78894180059,13.7021493968,14.7749605439,1.40364577076,13.3713147731
 11/24  12:00:00,18.7231817771,0.398954285823,0.685955139382,0.0,3.78894180059,13.8493305508,11.0734368599,0.284947370969,10.788489489
 11/24  13:00:00,18.7117521677,0.438723216179,0.945197817679,0.0,3.69398621738,13.6338449159,9.41098267074,0.0,9.41098267074
 11/24  14:00:00,18.5021145236,0.434284647705,1.01828214002,0.0,3.78894180059,13.2606059349,8.37785255707,0.0,8.37785255707
 11/24  15:00:00,18.3609855294,0.431951056216,1.02666789137,0.0,3.78894180059,13.1134247809,7.3447224434,0.0,7.3447224434
 11/24  16:00:00,19.7583072424,0.440762126499,1.05016908073,0.0,4.71240779196,13.5549682428,8.37785255707,0.0,8.37785255707
 11/24  17:00:00,29.9535846116,0.460042967373,1.09731222167,0.0,7.18559832057,18.5321311015,9.7553593753,0.0,9.7553593753
 11/24  18:00:00,38.563662367,0.301676214566,1.20950046067,0.0,8.38069375907,23.3147919321,12.8547497163,0.0,12.8547497163
 11/24  19:00:00,40.9428642507,0.365412886381,1.45759553872,0.0,10.6415932552,23.1212625696,15.0931982959,0.0,15.0931982959
 11/24  20:00:00,39.8954308374,0.353394558968,1.39145843101,0.0,12.3080778603,20.4854999863,14.4044448868,0.0,14.4044448868
 11/24  21:00:00,39.3442163972,0.334448819738,1.29931062328,0.0,12.456681583,19.8967753704,13.1991264209,0.0,13.1991264209
 11/24  22:00:00,33.7904986991,0.31651277249,1.22702999449,0.0,9.18739968257,17.702556249,10.788489489,0.0,10.788489489
 11/24  23:00:00,26.5492588855,0.254458696338,0.983156818708,0.0,5.91811778209,14.0365255879,9.41098267074,0.0,9.41098267074
 11/24  24:00:00,20.2689913471,0.177259649415,0.676597398547,0.0,3.54045821811,10.5176760807,5.27846221607,0.0,5.27846221607
 11/25  01:00:00,16.2600386498,0.114425848502,0.433734057875,0.0,2.55330491699,7.80157382632,1.66500829609,0.0,1.66500829609
 11/25  02:00:00,15.5766118569,0.0945338673603,0.358923862102,0.0,2.55330491699,7.21284921042,0.975398437887,0.0,0.975398437887
 11/25  03:00:00,15.2255327675,0.082595466068,0.314145481921,0.0,2.55330491699,6.91848690247,0.457630839307,0.0,0.457630839307
 11/25  04:00:00,15.0455200604,0.0756558722582,0.288253522633,0.0,2.55330491699,6.7713057485,0.457641875395,0.0,0.457641875395
 11/25  05:00:00,17.1490404515,0.0811437838267,0.309792554388,0.0,3.82705111198,7.57405300124,0.975665364234,0.0,0.975665364234
 11/25  06:00:00,21.9182166579,0.127546073552,0.493954009167,0.0,6.02426329834,9.91545327661,4.94930307607,0.0,4.94930307607
 11/25  07:00:00,27.6289988515,0.205956570548,0.808074625671,0.0,6.51253267309,14.7454349813,16.5294060218,0.0,16.5294060218
 11/25  08:00:00,25.2400316628,0.252848239143,1.00361249552,0.0,6.01364874671,17.9699221805,17.56672765,0.0,17.56672765
 11/25  09:00:00,23.2866536847,0.297383148722,1.20433436294,0.0,3.66783283761,18.1171033345,16.8754598421,0.0,16.8754598421
 11/25  10:00:00,20.3916202893,0.278257791639,1.15205816511,0.0,3.10526160149,15.8560427302,14.8016523645,0.0,14.8016523645
 11/25  11:00:00,17.7698367419,0.329309575707,1.39584953683,0.0,3.10526160149,12.9394160272,13.4191140441,0.0,13.4191140441
 11/25  12:00:00,18.2678422648,0.389661857158,1.68632162445,0.0,3.10526160149,13.0865971812,10.8268546933,0.0,10.8268546933
 11/25  13:00:00,18.1326581614,0.391094228406,1.69688630384,0.0,3.10526160149,12.9394160272,9.44431637285,0.0,9.44431637285
 11/25  14:00:00,17.5065053742,0.360095973121,1.54327523389,0.0,3.10526160149,12.4978725653,8.40741263253,0.0,8.40741263253
 11/25  15:00:00,17.2364938104,0.338825906188,1.44171489106,0.0,3.10526160149,12.3506914113,7.37050889221,0.0,7.37050889221
 11/25  16:00:00,18.7118929186,0.359757199497,1.53117325262,0.0,4.02872759285,12.7922348732,8.40741263253,0.0,8.40741263253
 11/25  17:00:00,29.1497833667,0.422302424776,1.77766508809,0.0,6.50191812146,17.7693977319,9.78995095296,0.0,9.78995095296
 11/25  18:00:00,39.2254741473,0.471431770369,1.8950860476,0.0,8.38069375907,23.1212625696,12.9006621739,0.0,12.9006621739
 11/25  19:00:00,41.1553647715,0.425266510186,1.61024243567,0.0,10.6415932552,23.1212625696,15.1472869446,0.0,15.1472869446
 11/25  20:00:00,39.9411302815,0.382919688168,1.40763274599,0.0,12.3080778603,20.4854999863,14.4560177844,0.0,14.4560177844
 11/25  21:00:00,39.663883451,0.414836594116,1.53858990272,0.0,12.456681583,19.8967753704,13.246296754,0.0,13.246296754
 11/25  22:00:00,34.1061185077,0.393673853536,1.46548872203,0.0,9.18739968257,17.702556249,10.8268546933,0.0,10.8268546933
 11/25  23:00:00,26.6932623804,0.294742403349,1.08687660661,0.0,5.91811778209,14.0365255879,9.44431637285,0.0,9.44431637285
 11/25  24:00:00,20.2544788804,0.181554906184,0.657789675126,0.0,3.54045821811,10.5176760807,5.29670141156,0.0,5.29670141156
 11/26  01:00:00,16.1965260008,0.105901323532,0.378745933935,0.0,2.55330491699,7.80157382632,1.67002527328,0.0,1.67002527328
 11/26  02:00:00,15.4869377059,0.0797662276782,0.284017350804,0.0,2.55330491699,7.21284921042,0.977905878306,0.0,0.977905878306
 11/26  03:00:00,15.1310792686,0.0665159621081,0.235771486972,0.0,2.55330491699,6.91848690247,0.458257604756,0.0,0.458257604756
 11/26  04:00:00,14.9384434926,0.057161344219,0.199671482885,0.0,2.55330491699,6.7713057485,0.472713748728,0.0144451431567,0.458268605571
 11/26  05:00:00,17.0136922096,0.062028956575,0.1935591398,0.0,3.82705111198,7.57405300124,1.15598272052,0.177810763568,0.978171956949
 11/26  06:00:00,21.6539822367,0.0838766265718,0.273389034937,0.0,6.02426329834,9.91545327661,5.13977299284,0.173559681697,4.96621331114
 11/26  07:00:00,27.028494588,0.103137664814,0.310389267864,0.0,6.51253267309,14.7454349813,16.972744958,0.384497788165,16.5882471698
 11/26  08:00:00,24.4446657888,0.122592454032,0.338502406643,0.0,6.01364874671,17.9699221805,18.2834830554,0.654162140698,17.6293209147
 11/26  09:00:00,22.4310810908,0.157026665173,0.489118252674,0.0,3.66783283761,18.1171033345,17.407285443,0.471736087319,16.9355493557
 11/26  10:00:00,19.9754790666,0.235970139507,0.778204594584,0.0,3.10526160149,15.8560427302,15.2721935611,0.417962872241,14.8542306888
 11/26  11:00:00,17.9206066016,0.404661041914,1.4712679303,0.0,3.10526160149,12.9394160272,13.6061210322,0.139436123284,13.466684909
 11/26  12:00:00,18.9735342071,0.572234928375,2.20944049547,0.0,3.10526160149,13.0865971812,10.8650365717,0.0,10.8650365717
 11/26  13:00:00,18.8204947222,0.556929063338,2.21888802968,0.0,3.10526160149,12.9394160272,9.47749079178,0.0,9.47749079178
 11/26  14:00:00,18.7160134079,0.621622796283,2.4912564444,0.0,3.10526160149,12.4978725653,8.43683145686,0.0,8.43683145686
 11/26  15:00:00,18.4306375378,0.602957121797,2.37172740285,0.0,3.10526160149,12.3506914113,7.39617212194,0.0,7.39617212194
 11/26  16:00:00,18.8285536535,0.413840655676,1.59375053129,0.0,4.02872759285,12.7922348732,8.43683145686,0.0,8.43683145686
 11/26  17:00:00,28.804355478,0.390724940501,1.46381468363,0.0,6.50191812146,17.7693977319,9.82437723675,0.0,9.82437723675
 11/26  18:00:00,38.8720659464,0.434959331055,1.57815028601,0.0,8.38069375907,23.1212625696,12.9463552415,0.0,12.9463552415
 11/26  19:00:00,41.2017543381,0.458419271781,1.62347924071,0.0,10.6415932552,23.1212625696,15.2011171338,0.0,15.2011171338
 11/26  20:00:00,40.0033799368,0.414277387257,1.43852470217,0.0,12.3080778603,20.4854999863,14.5073442439,0.0,14.5073442439
 11/26  21:00:00,39.3230407505,0.365613108233,1.24697068811,0.0,12.456681583,19.8967753704,13.2932416865,0.0,13.2932416865
 11/26  22:00:00,33.5675554266,0.303402316007,1.01719717846,0.0,9.18739968257,17.702556249,10.8650365717,0.0,10.8650365717
 11/26  23:00:00,26.1781555335,0.205946752465,0.660565410607,0.0,5.91811778209,14.0365255879,9.61355154443,0.136060752656,9.47749079178
 11/26  24:00:00,19.9060737413,0.142527150674,0.34841229155,0.0,3.54045821811,10.5176760807,6.1993064024,0.884452950298,5.3148534521
 11/27  01:00:00,16.0147534169,0.140979141589,0.161895531908,0.0,2.55330491699,7.80157382632,4.04632342257,2.37130589957,1.67501752299
 11/27  02:00:00,15.3988699584,0.184913698928,0.0908021320089,0.0,2.55330491699,7.21284921042,5.09983244821,4.11943162554,0.980400822662
 11/27  03:00:00,15.1175710394,0.233508629576,0.0552705903909,0.0,2.55330491699,6.91848690247,6.17076590498,5.71188466908,0.458881235894
 11/27  04:00:00,15.0035209228,0.293908952279,0.0280013050196,0.0,2.55330491699,6.7713057485,8.04700744676,7.58811524893,0.458892197828
 11/27  05:00:00,17.1144280663,0.34419601026,0.0121279427824,0.0,3.82705111198,7.57405300124,10.0921428468,9.11147688056,0.980665966244
 11/27  06:00:00,21.683815975,0.36365264073,0.0234467590257,0.0,6.02426329834,9.91545327661,14.5011387876,9.518100902,4.98303788556
 11/27  07:00:00,27.0374613978,0.36541325084,0.0570804917139,0.0,6.51253267309,14.7454349813,25.8922470243,9.24545854414,16.6467884802
 11/27  08:00:00,24.6251447529,0.38133300998,0.0667114522907,0.0,6.01364874671,18.163451543,27.2794977426,9.58790263399,17.6915951086
 11/27  09:00:00,23.8871690925,0.604650357273,0.0511689935213,0.0,4.35151303671,18.8798367041,26.4959600385,9.50062747706,16.9953325615
 11/27  10:00:00,21.0564450978,0.562815185088,0.085912011471,0.0,3.78894180059,16.6187760998,22.8661661997,7.95962520592,14.9065409938
 11/27  11:00:00,18.2159862115,0.521959068818,0.202935944587,0.0,3.78894180059,13.7021493968,19.4695112435,5.95549796343,13.5140132801
 11/27  12:00:00,18.5279605135,0.491815314238,0.39787284736,0.0,3.78894180059,13.8493305508,14.7214253222,3.81840150526,10.9030238169
 11/27  13:00:00,18.391959474,0.472847686655,0.591280653515,0.0,3.69398621738,13.6338449159,11.610798271,2.10030216778,9.51049610323
 11/27  14:00:00,18.2503230926,0.454340535588,0.746434821121,0.0,3.78894180059,13.2606059349,9.45275385489,0.986653536926,8.46610031796
 11/27  15:00:00,17.9905914044,0.415870020818,0.672354801766,0.0,3.78894180059,13.1134247809,8.01456128697,0.592856754284,7.42170453269
 11/27  16:00:00,19.4545811077,0.423641483512,0.763563589004,0.0,4.71240779196,13.5549682428,8.74929412615,0.283193808187,8.46610031796
 11/27  17:00:00,29.6654245688,0.435552103349,0.833643042837,0.0,7.18559832057,18.5321311015,9.9579841628,0.0993561311406,9.85862803165
 11/27  18:00:00,38.4983648867,0.304749359958,1.14112983491,0.0,8.38069375907,23.3147919321,12.9918153875,0.0,12.9918153875
 11/27  19:00:00,41.0364513017,0.401701070343,1.51489440579,0.0,10.6415932552,23.1212625696,15.2546729222,0.0,15.2546729222
 11/27  20:00:00,40.1270532918,0.412932439756,1.5635430047,0.0,12.3080778603,20.4854999863,14.5584090654,0.0,14.5584090654
 11/27  21:00:00,39.6722457571,0.409666581983,1.55212222096,0.0,12.456681583,19.8967753704,13.3399473159,0.0,13.3399473159
 11/27  22:00:00,34.078609291,0.383610182471,1.44804317638,0.0,9.18739968257,17.702556249,10.9030238169,0.0,10.9030238169
 11/27  23:00:00,26.7092557306,0.294818477388,1.10279388273,0.0,5.91811778209,14.0365255879,9.51049610323,0.0,9.51049610323
 11/27  24:00:00,20.3056080381,0.195898764234,0.694574974722,0.0,3.54045821811,10.5176760807,5.50462003601,0.171707073861,5.33291296215
