Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/28  01:00:00,16.2826921339,0.146697556331,0.424115834177,0.0,2.55330491699,7.80157382632,2.41769853818,0.737714969815,1.67998356836
 11/28  02:00:00,15.5950759998,0.14272927542,0.329192596903,0.0,2.55330491699,7.21284921042,2.2587910537,1.27590852138,0.982882532325
 11/28  03:00:00,15.2584062049,0.147282363783,0.282332021683,0.0,2.55330491699,6.91848690247,2.15944392979,1.69994238173,0.45950154806
 11/28  04:00:00,15.0871080452,0.156904170413,0.248593209293,0.0,2.55330491699,6.7713057485,2.62784908305,2.16833661555,0.459512467505
 11/28  05:00:00,17.1683146635,0.166275637432,0.243934912767,0.0,3.82705111198,7.57405300124,3.41461300014,2.43146634664,0.983146653506
 11/28  06:00:00,21.7916920484,0.171248581121,0.323726892085,0.0,6.02426329834,9.91545327661,7.01265300364,2.01288118784,4.9997718158
 11/28  07:00:00,27.331271036,0.194756313016,0.521547067696,0.0,6.51253267309,14.7454349813,17.9607683225,1.25575570683,16.7050126157
 11/28  08:00:00,25.0317450901,0.218695881411,0.635948918091,0.0,6.01364874671,18.163451543,18.8464376854,1.0929058955,17.7535317899
 11/28  09:00:00,24.352738514,0.452374757625,0.669014014708,0.0,4.35151303671,18.8798367041,18.1391178259,1.08432607081,17.0547917551
 11/28  10:00:00,21.4947186725,0.435772922462,0.651227848811,0.0,3.78894180059,16.6187760998,15.9056343377,0.947066549542,14.9585677881
 11/28  11:00:00,19.323786712,0.54556105598,1.28713445795,0.0,3.78894180059,13.7021493968,13.7640764953,0.20299135367,13.5610851417
 11/28  12:00:00,20.6603873319,0.754162986765,2.26795199326,0.0,3.78894180059,13.8493305508,10.9408051795,0.0,10.9408051795
 11/28  13:00:00,20.6419067022,0.803997568628,2.51007799975,0.0,3.69398621738,13.6338449159,9.543322533,0.0,9.543322533
 11/28  14:00:00,19.9279063246,0.715621657988,2.16273693075,0.0,3.78894180059,13.2606059349,8.49521054813,0.0,8.49521054813
 11/28  15:00:00,19.8142793364,0.717493427092,2.19441932748,0.0,3.78894180059,13.1134247809,7.44709856326,0.0,7.44709856326
 11/28  16:00:00,21.234390691,0.727358540922,2.23965611486,0.0,4.71240779196,13.5549682428,8.49521054813,0.0,8.49521054813
 11/28  17:00:00,31.2643774834,0.719602790627,2.14854527015,0.0,7.18559832057,18.5321311015,9.89269319462,0.0,9.89269319462
 11/28  18:00:00,39.7847373048,0.557731636823,2.17451997614,0.0,8.38069375907,23.3147919321,13.0370291492,0.0,13.0370291492
 11/28  19:00:00,42.1874823042,0.629219966319,2.43840651228,0.0,10.6415932552,23.1212625696,15.3079384498,0.0,15.3079384498
 11/28  20:00:00,41.1725170528,0.620115589619,2.40182361585,0.0,12.3080778603,20.4854999863,14.6091971265,0.0,14.6091971265
 11/28  21:00:00,40.5709852261,0.588465520273,2.27206275172,0.0,12.456681583,19.8967753704,13.3863998108,0.0,13.3863998108
 11/28  22:00:00,34.8610713216,0.539974725069,2.07414066434,0.0,9.18739968257,17.702556249,10.9408051795,0.0,10.9408051795
 11/28  23:00:00,27.4105168703,0.437244038943,1.6616294609,0.0,5.91811778209,14.0365255879,9.543322533,0.0,9.543322533
 11/28  24:00:00,20.9033398198,0.315386613583,1.17281890708,0.0,3.54045821811,10.5176760807,5.35087459353,0.0,5.35087459353
 11/29  01:00:00,16.6932810848,0.210885046588,0.77051729485,0.0,2.55330491699,7.80157382632,1.68492194021,0.0,1.68492194021
 11/29  02:00:00,15.874934464,0.162662857185,0.589117479334,0.0,2.55330491699,7.21284921042,0.985350272572,0.0,0.985350272572
 11/29  03:00:00,15.4341675186,0.131835940801,0.473539758297,0.0,2.55330491699,6.91848690247,0.460118357575,0.0,0.460118357575
 11/29  04:00:00,15.1912752839,0.111541559671,0.398123058745,0.0,2.55330491699,6.7713057485,0.460129230927,0.0,0.460129230927
 11/29  05:00:00,17.2214077521,0.101966363702,0.361337275141,0.0,3.82705111198,7.57405300124,0.988127400946,0.00251411687824,0.985613284067
 11/29  06:00:00,21.8846378383,0.128655430967,0.459265832121,0.0,6.02426329834,9.91545327661,5.01641014525,0.0,5.01641014525
 11/29  07:00:00,27.4830606464,0.189679809168,0.678413181922,0.0,6.51253267309,14.7454349813,16.7629023332,0.0,16.7629023332
 11/29  08:00:00,25.0894598159,0.201071753596,0.711287771709,0.0,6.01364874671,18.163451543,17.8534942252,0.038381608723,17.8151126165
 11/29  09:00:00,24.1326346484,0.38383115833,0.517453748383,0.0,4.35151303671,18.8798367041,17.4163447913,0.302435463045,17.1139093283
 11/29  10:00:00,21.4318940366,0.403524762473,0.620651372947,0.0,3.78894180059,16.6187760998,15.3517550417,0.341459377056,15.0102956647
 11/29  11:00:00,18.4540724956,0.38742756445,0.575553733025,0.0,3.78894180059,13.7021493968,13.9628980042,0.355011450499,13.6078865537
 11/29  12:00:00,18.623439722,0.387256777636,0.59791059243,0.0,3.78894180059,13.8493305508,11.3012771666,0.322907695812,10.9783694708
 11/29  13:00:00,18.331967984,0.391830017748,0.612306832415,0.0,3.69398621738,13.6338449159,9.85386764955,0.277907289698,9.57596035985
 11/29  14:00:00,18.0068717961,0.376382771795,0.580941288455,0.0,3.78894180059,13.2606059349,8.84327526842,0.319121741763,8.52415352666
 11/29  15:00:00,17.8762534138,0.375187442356,0.598699389599,0.0,3.78894180059,13.1134247809,7.75403423834,0.28168754487,7.47234669347
 11/29  16:00:00,19.3554388239,0.393714213828,0.694348574863,0.0,4.71240779196,13.5549682428,8.72367533148,0.199521804818,8.52415352666
 11/29  17:00:00,29.7829248536,0.451370356149,0.935325074857,0.0,7.18559832057,18.5321311015,9.98822433199,0.0616616944091,9.92656263758
 11/29  18:00:00,38.673201535,0.341766839886,1.27894900334,0.0,8.38069375907,23.3147919321,13.0819831372,0.0,13.0819831372
 11/29  19:00:00,41.1621195059,0.430571139315,1.61169254099,0.0,10.6415932552,23.1212625696,15.3608979424,0.0,15.3608979424
 11/29  20:00:00,40.2138141191,0.435053928073,1.62818234369,0.0,12.3080778603,20.4854999863,14.6596933869,0.0,14.6596933869
 11/29  21:00:00,39.7537529378,0.431006930257,1.61228905336,0.0,12.456681583,19.8967753704,13.4325854149,0.0,13.4325854149
 11/29  22:00:00,34.2155299085,0.41339999058,1.55517398581,0.0,9.18739968257,17.702556249,10.9783694708,0.0,10.9783694708
 11/29  23:00:00,26.9559280454,0.343093438314,1.30119123662,0.0,5.91811778209,14.0365255879,9.57596035985,0.0,9.57596035985
 11/29  24:00:00,20.6160357944,0.25110867922,0.949792816059,0.0,3.54045821811,10.5176760807,5.36873302709,0.0,5.36873302709
 11/30  01:00:00,16.5292863525,0.179203658637,0.638203950449,0.0,2.55330491699,7.80157382632,1.93968184495,0.249850667486,1.68983117746
 11/30  02:00:00,15.8283109671,0.164330026525,0.540826813158,0.0,2.55330491699,7.21284921042,1.51441790934,0.526614596541,0.987803312801
 11/30  03:00:00,15.4641474847,0.15593969606,0.479415969123,0.0,2.55330491699,6.91848690247,1.18240324705,0.72167176526,0.460731481795
 11/30  04:00:00,15.2713986506,0.151975835855,0.437812149282,0.0,2.55330491699,6.7713057485,1.35555631309,0.894814007641,0.460742305453
 11/30  05:00:00,17.411457499,0.164727987466,0.48862539826,0.0,3.82705111198,7.57405300124,1.88459220114,0.896527073719,0.988065127421
 11/30  06:00:00,22.2646367823,0.214557370808,0.753362836241,0.0,6.02426329834,9.91545327661,5.52445343924,0.491505493616,5.03294794562
 11/30  07:00:00,28.103168252,0.304296062841,1.18390453383,0.0,6.51253267309,14.7454349813,16.8794206709,0.058980182264,16.8204404887
 11/30  08:00:00,26.1418072183,0.389488962157,1.57521796556,0.0,6.01364874671,18.163451543,17.8763193519,0.0,17.8763193519
 11/30  09:00:00,25.440789906,0.60378005849,1.60566010579,0.0,4.35151303671,18.8798367041,17.172667774,0.0,17.172667774
 11/30  10:00:00,22.782645058,0.616437608498,1.75848954827,0.0,3.78894180059,16.6187760998,15.0617093046,0.0,15.0617093046
 11/30  11:00:00,20.0627146545,0.643944916658,1.92767853974,0.0,3.78894180059,13.7021493968,13.6544036566,0.0,13.6544036566
 11/30  12:00:00,20.4655866819,0.680399868997,2.14691446094,0.0,3.78894180059,13.8493305508,11.0157055665,0.0,11.0157055665
 11/30  13:00:00,20.251266827,0.696850041324,2.22658565186,0.0,3.69398621738,13.6338449159,9.60839991839,0.0,9.60839991839
 11/30  14:00:00,20.1292924726,0.711379071504,2.36836566519,0.0,3.78894180059,13.2606059349,8.55292068235,0.0,8.55292068235
 11/30  15:00:00,20.0030914409,0.715889662005,2.38483519701,0.0,3.78894180059,13.1134247809,7.4974414463,0.0,7.4974414463
 11/30  16:00:00,21.8584160291,0.809582548961,2.78145744488,0.0,4.71240779196,13.5549682428,8.55292068235,0.0,8.55292068235
 11/30  17:00:00,32.1005064134,0.832279199573,2.87199779129,0.0,7.18559832057,18.5321311015,9.96022633041,0.0,9.96022633041
 11/30  18:00:00,41.0060738124,0.735700755843,3.21788736478,0.0,8.38069375907,23.3147919321,13.1266640385,0.0,13.1266640385
 11/30  19:00:00,43.6099624032,0.836249936176,3.65385664145,0.0,10.6415932552,23.1212625696,15.4135357166,0.0,15.4135357166
 11/30  20:00:00,42.7588477252,0.858391741611,3.74987813623,0.0,12.3080778603,20.4854999863,14.7098828926,0.0,14.7098828926
 11/30  21:00:00,42.1549630345,0.836678545764,3.60782753457,0.0,12.456681583,19.8967753704,13.4784904506,0.0,13.4784904506
 11/30  22:00:00,35.6931920502,0.676069169672,2.77016694832,0.0,9.18739968257,17.702556249,11.0157055665,0.0,11.0157055665
 11/30  23:00:00,27.4151634498,0.438307929857,1.66521214943,0.0,5.91811778209,14.0365255879,9.60839991839,0.0,9.60839991839
 11/30  24:00:00,20.4583428688,0.230309789845,0.812898779876,0.0,3.54045821811,10.5176760807,5.38648297422,0.0,5.38648297422
 12/01  01:00:00,16.0522076229,0.0799141350447,0.260414744475,0.0,2.55330491699,7.80157382632,1.69470982764,0.0,1.69470982764
 12/01  02:00:00,15.2582937322,0.0551981182262,0.0799414865003,0.0,2.55330491699,7.21284921042,1.75041980311,0.760178876356,0.990240926753
 12/01  03:00:00,15.0152227144,0.185129491121,0.00130140382013,0.0,2.55330491699,6.91848690247,5.54634550856,5.08500476939,0.461340739166
 12/01  04:00:00,15.0671146,0.385503934461,0.0,0.0,2.55330491699,6.7713057485,11.425417842,10.9640663325,0.461351509535
 12/01  05:00:00,17.2947571828,0.536653069568,0.0,0.0,3.82705111198,7.57405300124,16.5782411974,15.58773974,0.990501457438
 12/01  06:00:00,21.9301672185,0.633450643341,0.0,0.0,6.02426329834,9.91545327661,23.631238835,18.5818585165,5.04938031847
 12/01  07:00:00,27.269488653,0.654520997724,0.0,0.0,6.51253267309,14.7454349813,35.9527074022,19.0750973601,16.8776100421
 12/01  08:00:00,24.8096010279,0.632500737298,0.0,0.0,6.01364874671,18.163451543,36.0082766564,18.0711427861,17.9371338703
 12/01  09:00:00,24.0966472545,0.865297512747,0.0,0.0,4.35151303671,18.8798367041,35.2267320856,17.9956823941,17.2310496915
 12/01  10:00:00,21.2349914154,0.82727351418,0.0,0.0,3.78894180059,16.6187760998,31.7366004552,16.6238069728,15.1127934824
 12/01  11:00:00,18.2540900626,0.760639135285,0.00235972923933,0.0,3.78894180059,13.7021493968,28.1939366102,14.4933139356,13.7006226745
 12/01  12:00:00,18.4440059291,0.699368524203,0.106365052995,0.0,3.78894180059,13.8493305508,22.7803804551,11.7275780453,11.0528024098
 12/01  13:00:00,18.158625971,0.647250877839,0.183543959403,0.0,3.69398621738,13.6338449159,19.220844317,9.580212715,9.64063160197
 12/01  14:00:00,17.8999180049,0.596105129864,0.254265139124,0.0,3.78894180059,13.2606059349,16.3149403887,7.73343689264,8.58150349608
 12/01  15:00:00,17.684385745,0.574262937231,0.207756225865,0.0,3.78894180059,13.1134247809,15.0969969989,7.57462160868,7.5223753902
 12/01  16:00:00,18.9574745083,0.574166916282,0.115931556758,0.0,4.71240779196,13.5549682428,16.8402060954,8.25870259934,8.58150349608
 12/01  17:00:00,29.0892381751,0.603771697338,0.0892370551903,0.0,7.18559832057,18.5321311015,19.3713923254,9.37771802143,9.99367430393
 12/01  18:00:00,37.5387407448,0.376400142321,0.109854910664,0.0,8.38069375907,23.3147919321,22.3497279791,9.17866935757,13.1710586216
 12/01  19:00:00,39.6289657272,0.385780753851,0.123329147774,0.0,10.6415932552,23.1212625696,24.7665968533,9.30076066893,15.4658361843
 12/01  20:00:00,38.6908822899,0.44096700032,0.0993374422024,0.0,12.3080778603,20.4854999863,25.8992283356,11.1394775552,14.7597507804
 12/01  21:00:00,38.286427601,0.497644193883,0.0783264529431,0.0,12.456681583,19.8967753704,26.5176742146,12.9935728911,13.5241013235
 12/01  22:00:00,32.884627026,0.603821694225,0.0338493996249,0.0,9.18739968257,17.702556249,27.7731316147,16.7203292049,11.0528024098
 12/01  23:00:00,26.0466967861,0.735053415658,0.0,0.0,5.91811778209,14.0365255879,30.8302096061,21.1895780042,9.64063160197
 12/01  24:00:00,20.2612239513,0.846089652183,0.0,0.0,3.54045821811,10.5176760807,29.9684302005,24.564311022,5.40411917843
 12/02  01:00:00,16.5892479691,0.877369225688,0.0,0.0,2.55330491699,7.80157382632,26.8509848698,25.1514284226,1.69955644722
 12/02  02:00:00,16.0752085349,0.952054407447,0.0,0.0,2.55330491699,7.21284921042,28.4341402074,27.4414778147,0.992662392721
 12/02  03:00:00,15.8785454864,1.04975366694,0.0,0.0,2.55330491699,6.91848690247,31.1261448754,30.6641989261,0.461945949278
 12/02  04:00:00,15.732564628,1.05095396255,0.0,0.0,2.55330491699,6.7713057485,30.8738172435,30.4118605807,0.461956662769
 12/02  05:00:00,17.7890313742,1.0309272609,0.0,0.0,3.82705111198,7.57405300124,30.5070338455,29.5141122929,0.992921552581
 12/02  06:00:00,22.3003647526,1.0036481774,0.0,0.0,6.02426329834,9.91545327661,33.6517459258,28.5860435292,5.0657023966
 12/02  07:00:00,27.5674247571,0.952457101811,0.0,0.0,6.51253267309,14.7454349813,43.9013992494,26.9670051866,16.9343940627
 12/02  08:00:00,24.9316438995,0.948072971329,0.0,0.0,6.01364874671,17.9699221805,45.0626903439,27.0651521819,17.997538162
 12/02  09:00:00,22.6649901809,0.880054007901,0.0,0.0,3.66783283761,18.1171033345,42.1430964307,24.8540586392,17.2890377915
 12/02  10:00:00,19.6679027818,0.703619037821,0.00297941146774,0.0,3.10526160149,15.8560427302,34.3198820037,19.1563489339,15.1635330698
 12/02  11:00:00,16.7226807777,0.571223361679,0.106779786639,0.0,3.10526160149,12.9394160272,28.0087368622,14.2622069419,13.7465299203
 12/02  12:00:00,16.8672159835,0.465264053099,0.210093147156,0.0,3.10526160149,13.0865971812,21.5360285166,10.4463795016,11.089649015
 12/02  13:00:00,16.7239518233,0.378186309524,0.301087884615,0.0,3.10526160149,12.9394160272,17.0900360124,7.41739014697,9.67264586546
 12/02  14:00:00,16.2932911752,0.309683472752,0.380473535229,0.0,3.10526160149,12.4978725653,13.6544227174,5.04452921406,8.60989350333
 12/02  15:00:00,16.2275210463,0.287568151702,0.483999881473,0.0,3.10526160149,12.3506914113,11.2269680473,3.67982690611,7.54714114121
 12/02  16:00:00,17.4621636434,0.249483423743,0.39171775314,0.0,4.02872759285,12.7922348732,11.9869765534,3.37708305011,8.60989350333
 12/02  17:00:00,27.4276429905,0.222927505776,0.2548996308,0.0,6.50191812146,17.7693977319,13.7555802582,3.72868360536,10.0268966528
 12/02  18:00:00,37.3154359937,0.217170680841,0.239308983523,0.0,8.38069375907,23.1212625696,16.8719217039,3.65676796467,13.2151537392
 12/02  19:00:00,39.5910090452,0.219411478631,0.251741740976,0.0,10.6415932552,23.1212625696,19.0985987386,3.58081488145,15.5177838572
 12/02  20:00:00,38.631293969,0.24729252327,0.233423598386,0.0,12.3080778603,20.4854999863,19.2950081079,4.48572582554,14.8092822824
 12/02  21:00:00,38.2031475495,0.285461894005,0.207228701362,0.0,12.456681583,19.8967753704,19.3018153554,5.73241082883,13.5694045266
 12/02  22:00:00,32.748878268,0.338992268307,0.162930067543,0.0,9.18739968257,17.702556249,18.6654568368,7.57580782187,11.089649015
 12/02  23:00:00,25.8210752497,0.42003546845,0.089396410816,0.0,5.91811778209,14.0365255879,20.1820090287,10.5093631632,9.67264586546
 12/02  24:00:00,19.9805314891,0.555673050724,0.00972413924622,0.0,3.54045821811,10.5176760807,20.7893836811,15.3677472642,5.42163641695
 12/03  01:00:00,16.3602398988,0.648361155377,0.0,0.0,2.55330491699,7.80157382632,19.8393576869,18.1349880848,1.70436960209
 12/03  02:00:00,15.8209445531,0.697790425657,0.0,0.0,2.55330491699,7.21284921042,20.475690551,19.4806235573,0.995066993769
 12/03  03:00:00,15.6695902786,0.840798459098,0.0,0.0,2.55330491699,6.91848690247,24.5866668111,24.1241198782,0.462546932916
 12/03  04:00:00,15.6439270194,0.96231635395,0.0,0.0,2.55330491699,6.7713057485,28.5017720857,28.0392144997,0.462557585951
 12/03  05:00:00,17.774519332,1.01641521875,0.0,0.0,3.82705111198,7.57405300124,30.7010611255,29.7057364294,0.995324696122
 12/03  06:00:00,22.3200640301,1.0233474549,0.0,0.0,6.02426329834,9.91545327661,34.9652268911,29.8833175455,5.08190934555
 12/03  07:00:00,27.5770327931,0.962065137769,0.0,0.0,6.51253267309,14.7454349813,44.7990060834,27.8082303492,16.9907757342
 12/03  08:00:00,24.9144754894,0.930904561245,0.0,0.0,6.01364874671,17.9699221805,44.8284308922,26.7709165533,18.0575143389
 12/03  09:00:00,22.6459912613,0.861055088313,0.0,0.0,3.66783283761,18.1171033345,41.6020392634,24.255424362,17.3466149013
 12/03  10:00:00,19.6174974572,0.656193124664,0.0,0.0,3.10526160149,15.8560427302,32.8493711519,17.6354581111,15.2139130408
 12/03  11:00:00,16.5839104238,0.539232794361,0.0,0.0,3.10526160149,12.9394160272,27.7964376438,14.0043258449,13.7921117989
 12/03  12:00:00,16.6256975236,0.428682475586,0.00515626479931,0.0,3.10526160149,13.0865971812,21.9919771222,10.8657426521,11.1262344701
 12/03  13:00:00,16.4136067441,0.330206827962,0.0387222869259,0.0,3.10526160149,12.9394160272,17.6751932702,7.97076004204,9.70443322815
 12/03  14:00:00,15.9174603509,0.266865667194,0.0474605165467,0.0,3.10526160149,12.4978725653,14.9212580897,6.283175793,8.63808229667
 12/03  15:00:00,15.7314356612,0.238516896779,0.0369657512527,0.0,3.10526160149,12.3506914113,13.2416184043,5.66988703913,7.57173136518
 12/03  16:00:00,17.0827093011,0.238457536076,0.0232892984611,0.0,4.02872759285,12.7922348732,14.4748435991,5.83676130239,8.63808229667
 12/03  17:00:00,27.2257003541,0.241195969071,0.0346885311768,0.0,6.50191812146,17.7693977319,15.9564747074,5.89659116876,10.0598835387
 12/03  18:00:00,37.1752673544,0.231432375059,0.0848786499167,0.0,8.38069375907,23.1212625696,18.5541105747,5.29517424162,13.2589363331
 12/03  19:00:00,39.4683537062,0.235350847512,0.113147033061,0.0,10.6415932552,23.1212625696,20.7601964187,5.19083306733,15.5693633513
 12/03  20:00:00,38.5047698519,0.249003635627,0.105188368853,0.0,12.3080778603,20.4854999863,20.481818038,5.62335530761,14.8584627304
 12/03  21:00:00,38.0809709581,0.284881296135,0.0856327077972,0.0,12.456681583,19.8967753704,20.3908555429,6.77646889932,13.6143866436
 12/03  22:00:00,32.6424396644,0.348016437729,0.0474672944744,0.0,9.18739968257,17.702556249,20.0099582002,8.88372373008,11.1262344701
 12/03  23:00:00,25.7622123392,0.450568968759,0.0,0.0,5.91811778209,14.0365255879,21.9696502195,12.2652169913,9.70443322815
 12/03  24:00:00,19.9521764761,0.537042177021,0.0,0.0,3.54045821811,10.5176760807,20.1907190645,14.7516895623,5.4390295022
 12/04  01:00:00,16.3098749412,0.597996197773,0.0,0.0,2.55330491699,7.80157382632,18.1372711887,16.4281233207,1.709147868
 12/04  02:00:00,15.7735889524,0.650434824966,0.0,0.0,2.55330491699,7.21284921042,18.9324412935,17.9349872756,0.997454017943
 12/04  03:00:00,15.5062632602,0.677471440692,0.0,0.0,2.55330491699,6.91848690247,19.1451165964,18.6819730843,0.463143512115
 12/04  04:00:00,15.3939169122,0.712306246744,0.0,0.0,2.55330491699,6.7713057485,20.1591201556,19.6959660544,0.463154101126
 12/04  05:00:00,17.513075608,0.754971494742,0.0,0.0,3.82705111198,7.57405300124,22.023931565,21.0262213887,0.997710176349
 12/04  06:00:00,22.0623180329,0.765601457655,0.0,0.0,6.02426329834,9.91545327661,26.5533990127,21.4554026478,5.09799636495
 12/04  07:00:00,27.3508420084,0.735874353136,0.0,0.0,6.51253267309,14.7454349813,37.6771440813,20.6304057223,17.046738359
 12/04  08:00:00,25.7685123085,0.698578684523,0.0,0.0,6.01364874671,18.163451543,37.5590627734,19.4420181338,18.1170446397
 12/04  09:00:00,24.091455677,0.860105935327,0.0,0.0,4.35151303671,18.8798367041,34.7519040518,17.3481400817,17.4037639701
 12/04  10:00:00,21.1878392541,0.7801213529,0.0,0.0,3.78894180059,16.6187760998,29.8318566612,14.5679381853,15.263918476
 12/04  11:00:00,18.1662807771,0.675189579005,0.0,0.0,3.78894180059,13.7021493968,25.3325967886,11.495241977,13.8373548116
 12/04  12:00:00,18.2116414179,0.573369066012,0.0,0.0,3.78894180059,13.8493305508,19.8499738301,8.68742588924,11.1625479409
 12/04  13:00:00,17.8064704106,0.478639276765,0.0,0.0,3.69398621738,13.6338449159,15.9304230355,6.194438759,9.73598427652
 12/04  14:00:00,17.4600746839,0.410526947992,0.0,0.0,3.78894180059,13.2606059349,13.1291396609,4.46307813265,8.66606152824
 12/04  15:00:00,17.2652158844,0.362849302509,0.0,0.0,3.78894180059,13.1134247809,10.8753568545,3.27921807452,7.59613877995
 12/04  16:00:00,18.6234021101,0.3519515366,0.00407453832585,0.0,4.71240779196,13.5549682428,11.6781519259,3.01209039768,8.66606152824
 12/04  17:00:00,28.77911713,0.362658657971,0.0202290494462,0.0,7.18559832057,18.5321311015,13.3123997902,3.21977459755,10.0926251926
 12/04  18:00:00,37.2680689418,0.127862308169,0.0877209417791,0.0,8.38069375907,23.3147919321,15.8713157936,2.56892235612,13.3023934375
 12/04  19:00:00,39.3809786729,0.116791426603,0.144331420657,0.0,10.6415932552,23.1212625696,17.4970468094,1.87648741731,15.6205593921
 12/04  20:00:00,38.4155109677,0.126107098302,0.13882602207,0.0,12.3080778603,20.4854999863,17.057616318,2.15033875812,14.9072775599
 12/04  21:00:00,37.9823767765,0.140845394677,0.131074427689,0.0,12.456681583,19.8967753704,16.2435096445,2.58447529095,13.6590343536
 12/04  22:00:00,32.5230861474,0.16793772554,0.108192489663,0.0,9.18739968257,17.702556249,14.6187915438,3.45624360289,11.1625479409
 12/04  23:00:00,25.5747535802,0.213253654944,0.0498565547579,0.0,5.91811778209,14.0365255879,14.8442919844,5.1083077079,9.73598427652
 12/04  24:00:00,19.6745308184,0.258122492446,0.00127402687348,0.0,3.54045821811,10.5176760807,12.136718647,6.68042536365,5.45629328338
 12/05  01:00:00,16.0687959939,0.35691725055,0.0,0.0,2.55330491699,7.80157382632,11.0728848531,9.35899502219,1.71388983093
 12/05  02:00:00,15.5354798679,0.412325740488,0.0,0.0,2.55330491699,7.21284921042,11.924316513,10.9244937545,0.999822758478
 12/05  03:00:00,15.2461409574,0.417349137902,0.0,0.0,2.55330491699,6.91848690247,11.5327246003,11.0689890901,0.463735510216
 12/05  04:00:00,15.1151579371,0.43354727157,0.0,0.0,2.55330491699,6.7713057485,11.9803515449,11.5166055133,0.463746031645
 12/05  05:00:00,17.1848010086,0.426696895322,0.0,0.0,3.82705111198,7.57405300124,12.2906669131,11.2905896264,1.00007728678
 12/05  06:00:00,21.6879443059,0.391227730726,0.0,0.0,6.02426329834,9.91545327661,15.3765496425,10.2625909524,5.11395869005
 12/05  07:00:00,26.973923079,0.358955423672,0.0,0.0,6.51253267309,14.7454349813,26.461736801,9.35947143693,17.1022653641
 12/05  08:00:00,25.3947155902,0.324781966286,0.0,0.0,6.01364874671,18.163451543,26.5921146998,8.41600326486,18.1761114349
 12/05  09:00:00,23.7741330152,0.542783273484,0.0,0.0,4.35151303671,18.8798367041,25.5740490857,8.11358101201,17.4604680737
 12/05  10:00:00,20.933036595,0.525318693814,0.0,0.0,3.78894180059,16.6187760998,22.928135248,7.61460068139,15.3135345666
 12/05  11:00:00,17.9838728666,0.492781668497,0.0,0.0,3.78894180059,13.7021493968,20.6266791265,6.74443356621,13.8822455603
 12/05  12:00:00,18.0887706101,0.450498258144,0.0,0.0,3.78894180059,13.8493305508,16.8188065228,5.62022784939,11.1985786734
 12/05  13:00:00,17.7316762511,0.403845117253,0.0,0.0,3.69398621738,13.6338449159,14.1448946064,4.37760493942,9.76728966702
 12/05  14:00:00,17.3944088224,0.344861086468,0.0,0.0,3.78894180059,13.2606059349,11.5578253672,2.86400245496,8.69382291226
 12/05  15:00:00,17.2160212364,0.313654654553,0.0,0.0,3.78894180059,13.1134247809,9.70411377456,2.08375761706,7.6203561575
 12/05  16:00:00,18.5927055212,0.294078534682,0.0312509512751,0.0,4.71240779196,13.5549682428,10.1109258536,1.41710294131,8.69382291226
 12/05  17:00:00,29.6943657169,0.28164140407,0.123661556916,0.0,7.18559832057,18.5321311015,10.680500241,0.555388322415,10.1251119186
 12/05  18:00:00,37.460864825,0.0816225778531,0.326756555345,0.0,8.38069375907,23.3147919321,13.3455121829,0.0,13.3455121829
 12/05  19:00:00,39.7485046406,0.12644105791,0.502207757068,0.0,10.6415932552,23.1212625696,15.6713568182,0.0,15.6713568182
 12/05  20:00:00,38.6664142024,0.10669246932,0.409143885661,0.0,12.3080778603,20.4854999863,14.955712315,0.0,14.955712315
 12/05  21:00:00,38.1908735181,0.106187979276,0.374228584641,0.0,12.456681583,19.8967753704,13.8392879994,0.135953564912,13.7033344345
 12/05  22:00:00,32.6935166413,0.105263182853,0.34129752626,0.0,9.18739968257,17.702556249,11.5140043379,0.315425664584,11.1985786734
 12/05  23:00:00,25.6040110032,0.0912327905209,0.201134842174,0.0,5.91811778209,14.0365255879,10.6586228169,0.891333149891,9.76728966702
 12/05  24:00:00,19.5967746419,0.096302967902,0.0853373749004,0.0,3.54045821811,10.5176760807,7.2834486285,1.81002598051,5.47342264799
 12/06  01:00:00,15.8577561498,0.124127952365,0.0217494540372,0.0,2.55330491699,7.80157382632,4.6713011997,2.95270711213,1.71859408757
 12/06  02:00:00,15.2828459815,0.159691854012,0.0,0.0,2.55330491699,7.21284921042,5.02813517514,4.02596266113,1.00217251401
 12/06  03:00:00,15.0046626036,0.175870784127,0.0,0.0,2.55330491699,6.91848690247,4.89667996518,4.43235721327,0.46432275191
 12/06  04:00:00,14.8845182938,0.202907628262,0.0,0.0,2.55330491699,6.7713057485,5.60292583068,5.13859262846,0.464333202214
 12/06  05:00:00,16.9981312996,0.240027186379,0.0,0.0,3.82705111198,7.57405300124,7.14602403823,6.14359871185,1.00242532638
 12/06  06:00:00,21.5229708944,0.226254319148,0.0,0.0,6.02426329834,9.91545327661,10.9125236013,5.78273200825,5.12979159304
 12/06  07:00:00,26.8413393599,0.226371704578,0.0,0.0,6.51253267309,14.7454349813,22.946176909,5.78883660378,17.1573403052
 12/06  08:00:00,25.3147973876,0.237865120754,0.00699864286612,0.0,6.01364874671,18.163451543,24.2953977738,6.06070054121,18.2346972325
 12/06  09:00:00,23.7040743732,0.435785671694,0.036938959797,0.0,4.35151303671,18.8798367041,22.5382643618,5.02155394203,17.5167104197
 12/06  10:00:00,20.8618938545,0.408706333548,0.0454696196982,0.0,3.78894180059,16.6187760998,19.5806462906,4.21789967126,15.3627466193
 12/06  11:00:00,17.9834644214,0.370411116955,0.121962106392,0.0,3.78894180059,13.7021493968,16.6491749878,2.72240423695,13.9267707508
 12/06  12:00:00,18.1964379593,0.340626664302,0.217538943095,0.0,3.78894180059,13.8493305508,12.6260461203,1.39173012292,11.2343159974
 12/06  13:00:00,17.8628940444,0.316759774678,0.218303135905,0.0,3.69398621738,13.6338449159,10.5769372499,0.778597121078,9.79834012885
 12/06  14:00:00,17.6496556052,0.302753656908,0.297354212382,0.0,3.78894180059,13.2606059349,8.97043789258,0.24907966511,8.72135822747
 12/06  15:00:00,17.5030251818,0.296592686676,0.304065913248,0.0,3.78894180059,13.1134247809,7.78449965117,0.140123325081,7.64437632609
 12/06  16:00:00,18.8819412463,0.299220691623,0.315344519483,0.0,4.71240779196,13.5549682428,8.85971902252,0.138360795055,8.72135822747
 12/06  17:00:00,29.9497084393,0.312335750696,0.34830993272,0.0,7.18559832057,18.5321311015,10.3037779602,0.146443864273,10.157334096
 12/06  18:00:00,37.5686313931,0.117406528294,0.398739172952,0.0,8.38069375907,23.3147919321,13.5480629168,0.159783116707,13.3882798001
 12/06  19:00:00,39.7675293561,0.144305980182,0.503367550264,0.0,10.6415932552,23.1212625696,15.7752845749,0.0535439884294,15.7217405864
 12/06  20:00:00,38.7992706813,0.146426136245,0.502266697682,0.0,12.3080778603,20.4854999863,15.1082801782,0.104527526053,15.0037526522
 12/06  21:00:00,38.35431179,0.147477482495,0.496377353366,0.0,12.456681583,19.8967753704,13.9297913344,0.18251756719,13.7472737672
 12/06  22:00:00,32.8717712673,0.148795624205,0.476019710942,0.0,9.18739968257,17.702556249,11.611027893,0.376711895667,11.2343159974
 12/06  23:00:00,25.8004366344,0.141137984734,0.347655279162,0.0,5.91811778209,14.0365255879,10.8780372882,1.07969715937,9.79834012885
 12/06  24:00:00,19.7541389992,0.154946917252,0.184057782854,0.0,3.54045821811,10.5176760807,8.07095167582,2.58053915249,5.49041252333
 12/07  01:00:00,15.9540588456,0.176997094587,0.0651830076001,0.0,2.55330491699,7.80157382632,5.7439557688,4.02069652313,1.72325924567
 12/07  02:00:00,15.3605504229,0.20212022092,0.0352760745638,0.0,2.55330491699,7.21284921042,5.89509313218,4.89059054339,1.0045025888
 12/07  03:00:00,15.0704540291,0.223710273411,0.0179519362407,0.0,2.55330491699,6.91848690247,6.04517495378,5.58026989048,0.464905063298
 12/07  04:00:00,14.9325333248,0.246769099133,0.00415356014735,0.0,2.55330491699,6.7713057485,6.75936456844,6.29444912949,0.464915438949
 12/07  05:00:00,17.0176952948,0.253475583672,0.00611559783873,0.0,3.82705111198,7.57405300124,7.44789256149,6.44313896174,1.00475359975
 12/07  06:00:00,21.5780762783,0.239586124648,0.0417735784753,0.0,6.02426329834,9.91545327661,10.9421801215,5.796689737,5.14549038448
 12/07  07:00:00,26.9919739411,0.245679821637,0.131326464192,0.0,6.51253267309,14.7454349813,22.507190722,5.29524384964,17.2119468723
 12/07  08:00:00,25.4812168637,0.257108440005,0.154174799733,0.0,6.01364874671,18.163451543,23.7283357103,5.43555102738,18.292784683
 12/07  09:00:00,23.7708793486,0.498721224214,0.0408083827208,0.0,4.35151303671,18.8798367041,24.2563738254,6.68389947289,17.5724743525
 12/07  10:00:00,20.9507728139,0.489919737162,0.053135175553,0.0,3.78894180059,16.6187760998,21.7512897386,6.33974967818,15.4115400604
 12/07  11:00:00,18.1840515244,0.463692397549,0.229267928752,0.0,3.78894180059,13.7021493968,18.329697337,4.35878013944,13.9709171975
 12/07  12:00:00,18.5879974146,0.45161624717,0.498108815479,0.0,3.78894180059,13.8493305508,13.7424190625,2.47266973293,11.2697493296
 12/07  13:00:00,18.2359402613,0.413931848287,0.494177279205,0.0,3.69398621738,13.6338449159,11.349518367,1.5203919003,9.82912646671
 12/07  14:00:00,18.0338770435,0.399454297284,0.584875010287,0.0,3.78894180059,13.2606059349,9.6188515744,0.870192254866,8.74865931954
 12/07  15:00:00,18.0401728055,0.409226300754,0.728579922869,0.0,3.78894180059,13.1134247809,8.04050300719,0.372310834832,7.66819217236
 12/07  16:00:00,19.5099921624,0.418789296626,0.823826830536,0.0,4.71240779196,13.5549682428,8.83153991473,0.0828805951965,8.74865931954
 12/07  17:00:00,30.5706019862,0.426067349803,0.855471880463,0.0,7.18559832057,18.5321311015,10.1915382295,0.00225604708985,10.1892821824
 12/07  18:00:00,38.3206433109,0.265935931161,1.00222168787,0.0,8.38069375907,23.3147919321,13.430683624,0.0,13.430683624
 12/07  19:00:00,40.6443330561,0.32084072463,1.20363650585,0.0,10.6415932552,23.1212625696,15.7716957762,0.0,15.7716957762
 12/07  20:00:00,39.1227868789,0.224237628439,0.747971403103,0.0,12.3080778603,20.4854999863,15.2514006716,0.200016326912,15.0513843447
 12/07  21:00:00,38.2717692832,0.180181306362,0.381131022676,0.0,12.456681583,19.8967753704,15.3314718872,1.54063254748,13.7908393397
 12/07  22:00:00,32.717274697,0.224833402353,0.245485362448,0.0,9.18739968257,17.702556249,15.0816508408,3.81190151122,11.2697493296
 12/07  23:00:00,25.7048976506,0.32065904323,0.0725952369218,0.0,5.91811778209,14.0365255879,17.9635352563,8.13440878955,9.82912646671
 12/07  24:00:00,19.8619869811,0.444643380878,0.00220930110862,0.0,3.54045821811,10.5176760807,17.9993672501,12.492109372,5.50725787801
 12/08  01:00:00,16.3258253709,0.613946627511,0.0,0.0,2.55330491699,7.80157382632,19.4373049102,17.7094209857,1.72788392451
 12/08  02:00:00,15.8105560889,0.687401961433,0.0,0.0,2.55330491699,7.21284921042,20.877904878,19.8710925851,1.00681229289
 12/08  03:00:00,15.5951033226,0.766311503148,0.0,0.0,2.55330491699,6.91848690247,22.7860546184,22.3205723465,0.46548227194
 12/08  04:00:00,15.53860047,0.856989804542,0.0,0.0,2.55330491699,6.7713057485,25.6293189726,25.1638264032,0.465492569425
 12/08  05:00:00,17.660075584,0.901971470756,0.0,0.0,3.82705111198,7.57405300124,27.4749846166,26.4679231993,1.00706141735
 12/08  06:00:00,22.2101181465,0.913401571341,0.0,0.0,6.02426329834,9.91545327661,31.8720938719,26.7110434572,5.16105041472
 12/08  07:00:00,27.5855899082,0.970622252916,0.0,0.0,6.51253267309,14.7454349813,45.76419569,28.4981267962,17.2660688938
 12/08  08:00:00,26.0285671324,0.958633508418,0.0,0.0,6.01364874671,18.163451543,46.4565910668,28.1062344827,18.3503565841
 12/08  09:00:00,24.3593655549,1.12801581318,0.0,0.0,4.35151303671,18.8798367041,43.9650159118,26.3372725536,17.6277433582
 12/08  10:00:00,21.5299471887,1.12222928746,0.0,0.0,3.78894180059,16.6187760998,41.435364864,25.9754644237,15.4599004403
 12/08  11:00:00,18.5229536843,1.03186248619,0.0,0.0,3.78894180059,13.7021493968,37.0675150574,23.0528432305,14.0146718269
 12/08  12:00:00,18.6296484181,0.965927947716,0.0254481184636,0.0,3.78894180059,13.8493305508,32.0979367641,20.7930685872,11.3048681769
 12/08  13:00:00,18.3539561478,0.908935035165,0.117189978852,0.0,3.69398621738,13.6338449159,28.001859532,18.1422199685,9.85963956353
 12/08  14:00:00,18.0022671473,0.855936290879,0.096783120477,0.0,3.78894180059,13.2606059349,25.528098759,16.7523806555,8.7757181035
 12/08  15:00:00,17.8147390914,0.820721648797,0.0916508607488,0.0,3.78894180059,13.1134247809,23.5004733098,15.8086766663,7.69179664348
 12/08  16:00:00,19.1259507471,0.83109448674,0.0274802251526,0.0,4.71240779196,13.5549682428,25.59484176,16.8191236565,8.7757181035
 12/08  17:00:00,30.1576565059,0.861961179348,0.00663257068747,0.0,7.18559832057,18.5321311015,28.2809456866,18.0599989697,10.2209467169
 12/08  18:00:00,37.6783333831,0.606419457743,0.0194282335708,0.0,8.38069375907,23.3147919321,30.5184791762,17.0457680793,13.4727110969
 12/08  19:00:00,39.7595230999,0.606364266377,0.0333030079144,0.0,10.6415932552,23.1212625696,32.6895684582,16.8683608645,15.8212075936
 12/08  20:00:00,38.8221875599,0.655462519034,0.0161471934976,0.0,12.3080778603,20.4854999863,33.6967971037,18.5982038167,15.098593287
 12/08  21:00:00,38.4278392343,0.716104638937,0.00127764116982,0.0,12.456681583,19.8967753704,34.4764550768,20.6424368265,13.8340182503
 12/08  22:00:00,33.0576663675,0.810710435284,0.0,0.0,9.18739968257,17.702556249,34.8500520311,23.5451838542,11.3048681769
 12/08  23:00:00,26.2874663685,0.975822998007,0.0,0.0,5.91811778209,14.0365255879,38.6859251042,28.8262855407,9.85963956353
 12/08  24:00:00,20.5510612403,1.13592694122,0.0,0.0,3.54045821811,10.5176760807,39.4865423648,33.9625886414,5.52395372344
 12/09  01:00:00,16.987201972,1.27532322864,0.0,0.0,2.55330491699,7.80157382632,40.1787061011,38.4462393459,1.73246675526
 12/09  02:00:00,16.4646762508,1.34152212335,0.0,0.0,2.55330491699,7.21284921042,41.4555318098,40.4464308674,1.00910094238
 12/09  03:00:00,16.2583633475,1.429571528,0.0,0.0,2.55330491699,6.91848690247,43.495079454,43.0290252471,0.466054206902
 12/09  04:00:00,16.1974522248,1.5158415593,0.0,0.0,2.55330491699,6.7713057485,46.0725741977,45.6065097749,0.466064422729
 12/09  05:00:00,18.3307650235,1.57266091024,0.0,0.0,3.82705111198,7.57405300124,48.3463552906,47.337007195,1.00934809569
 12/09  06:00:00,22.8486116409,1.55189506567,0.0,0.0,6.02426329834,9.91545327661,51.8391655425,46.6626984672,5.17646707523
 12/09  07:00:00,28.108781833,1.49381417768,0.0,0.0,6.51253267309,14.7454349813,62.2006273622,44.8809370204,17.3196903418
 12/09  08:00:00,26.3180570729,1.44165281135,0.0,0.0,6.01364874671,17.9699221805,61.6293378998,43.2219420131,18.4073958867
 12/09  09:00:00,23.1858441541,1.40090798104,0.0,0.0,3.66783283761,18.1171033345,59.4154096075,41.7329085383,17.6825010692
 12/09  10:00:00,20.2756528468,1.31434851427,0.0,0.0,3.10526160149,15.8560427302,54.0644142885,38.5566008511,15.5078134374
 12/09  11:00:00,17.1987901831,1.15411255371,0.0,0.0,3.10526160149,12.9394160272,47.3855602247,33.3275385433,14.0580216815
 12/09  12:00:00,17.1903318082,0.99847302497,0.0,0.0,3.10526160149,13.0865971812,39.740056439,28.4003942999,11.3396621391
 12/09  13:00:00,16.9722337869,0.927556157714,0.0,0.0,3.10526160149,12.9394160272,36.1212512164,26.2313808333,9.88987038313
 12/09  14:00:00,16.5123035891,0.909169421889,0.0,0.0,3.10526160149,12.4978725653,34.5175231242,25.714996558,8.80252656617
 12/09  15:00:00,16.3385286879,0.882575674746,0.0,0.0,3.10526160149,12.3506914113,32.5565066316,24.8413238824,7.71518274921
 12/09  16:00:00,17.6728737534,0.85191128693,0.0,0.0,4.02872759285,12.7922348732,32.7133142047,23.9107876385,8.80252656617
 12/09  17:00:00,28.6225850536,0.779935866386,0.0,0.0,6.50191812146,17.7693977319,32.0910420713,21.8387237492,10.2523183221
 12/09  18:00:00,37.5144408833,0.655484553859,0.0,0.0,8.38069375907,23.1212625696,31.631139644,18.116789871,13.514349773
 12/09  19:00:00,39.7628534615,0.642997635856,0.0,0.0,10.6415932552,23.1212625696,33.6093081104,17.739046734,15.8702613764
 12/09  20:00:00,38.7786568226,0.628078975226,0.0,0.0,12.3080778603,20.4854999863,32.4243359088,17.2789704104,15.1453654984
 12/09  21:00:00,38.2932026502,0.582745695987,0.0,0.0,12.456681583,19.8967753704,29.8336658842,15.9568681722,13.876797712
 12/09  22:00:00,32.8308433488,0.583887416662,0.0,0.0,9.18739968257,17.702556249,27.2786695706,15.9390074315,11.3396621391
 12/09  23:00:00,25.9821868423,0.670543471826,0.0,0.0,5.91811778209,14.0365255879,28.4080230652,18.5181526821,9.88987038313
 12/09  24:00:00,20.1977256945,0.782591395413,0.0,0.0,3.54045821811,10.5176760807,27.3271102245,21.7866151092,5.5404951153
 12/10  01:00:00,16.6884268056,0.976548062262,0.0,0.0,2.55330491699,7.80157382632,28.9671907688,27.2301843873,1.73700638144
 12/10  02:00:00,16.1434328374,1.02027870997,0.0,0.0,2.55330491699,7.21284921042,29.4560203602,28.4446525006,1.01136785957
 12/10  03:00:00,15.8031182101,0.974326390587,0.0,0.0,2.55330491699,6.91848690247,27.5970917247,27.1304710259,0.466620698815
 12/10  04:00:00,15.6892624768,1.00765181128,0.0,0.0,2.55330491699,6.7713057485,28.600437971,28.1338071415,0.466630829509
 12/10  05:00:00,17.7745637036,1.0164595903,0.0,0.0,3.82705111198,7.57405300124,29.4328943228,28.4212813652,1.01161295756
 12/10  06:00:00,22.2665708507,0.969854275545,0.0,0.0,6.02426329834,9.91545327661,32.2571672144,27.0654314144,5.19173579998
 12/10  07:00:00,27.4899426727,0.87497501744,0.0,0.0,6.51253267309,14.7454349813,41.6933431769,24.3205478402,17.3727953367
 12/10  08:00:00,25.7395153779,0.863111116375,0.0,0.0,6.01364874671,17.9699221805,42.510610841,24.0467251421,18.463885699
 12/10  09:00:00,22.7287595874,0.943823414351,0.0,0.0,3.66783283761,18.1171033345,44.1225716221,26.3858403524,17.7367312697
 12/10  10:00:00,19.9155864983,0.954282165779,0.0,0.0,3.10526160149,15.8560427302,42.2013347885,26.6460699257,15.5552648628
 12/10  11:00:00,16.975496547,0.930818917574,0.0,0.0,3.10526160149,12.9394160272,40.0870889679,25.9861350444,14.1009539235
 12/10  12:00:00,17.0842175282,0.892358744973,0.0,0.0,3.10526160149,13.0865971812,36.2275950582,24.853474146,11.3741209123
 12/10  13:00:00,16.9147180453,0.870040416092,0.0,0.0,3.10526160149,12.9394160272,34.1218673526,24.2020573797,9.91980997295
 12/10  14:00:00,16.5095980446,0.906463877352,0.0,0.0,3.10526160149,12.4978725653,34.230920763,25.4018439946,8.82907676846
 12/10  15:00:00,16.4143953907,0.958442377511,0.0,0.0,3.10526160149,12.3506914113,34.8122281695,27.0738846055,7.73834356398
 12/10  16:00:00,17.7858025894,0.964840122841,0.0,0.0,4.02872759285,12.7922348732,36.1279064839,27.2988297155,8.82907676846
 12/10  17:00:00,28.745520256,0.902871068755,0.0,0.0,6.50191812146,17.7693977319,35.7527806049,25.4693928972,10.2833877078
 12/10  18:00:00,37.6062951421,0.747338812721,0.0,0.0,8.38069375907,23.1212625696,34.4108927615,20.8553054402,13.5555873212
 12/10  19:00:00,39.8372394775,0.717383651915,0.0,0.0,10.6415932552,23.1212625696,35.7798176064,19.8609750088,15.9188425976
 12/10  20:00:00,38.811974595,0.661396747667,0.0,0.0,12.3080778603,20.4854999863,33.3332741166,18.1415869887,15.191687128
 12/10  21:00:00,38.2227002953,0.512243341131,0.0,0.0,12.456681583,19.8967753704,27.7022786841,13.7831136281,13.9191650561
 12/10  22:00:00,32.7219094649,0.474953532773,0.0,0.0,9.18739968257,17.702556249,24.0455533943,12.671432482,11.3741209123
 12/10  23:00:00,25.8340596198,0.522416249279,0.0,0.0,5.91811778209,14.0365255879,23.8823208217,13.9625108488,9.91980997295
 12/10  24:00:00,20.0113108301,0.596176530983,0.0,0.0,3.54045821811,10.5176760807,21.5604585851,16.00358143,5.55687715501
 12/11  01:00:00,16.4251326172,0.713253873784,0.0,0.0,2.55330491699,7.80157382632,20.8867146174,19.1452131581,1.74150145928
 12/11  02:00:00,15.8511143793,0.727960251898,0.0,0.0,2.55330491699,7.21284921042,20.5513254758,19.5377131027,1.01361237319
 12/11  03:00:00,15.5388011886,0.710009369122,0.0,0.0,2.55330491699,6.91848690247,19.6120675682,19.1448859882,0.467181579917
 12/11  04:00:00,15.4417027229,0.760092057398,0.0,0.0,2.55330491699,6.7713057485,21.1328907721,20.6656991501,0.467191622024
 12/11  05:00:00,17.5692114923,0.811107379085,0.0,0.0,3.82705111198,7.57405300124,23.2810012193,22.2671458871,1.01385533219
 12/11  06:00:00,22.1197027657,0.822986190472,0.0,0.0,6.02426329834,9.91545327661,27.9873488936,22.7804968267,5.20685206683
 12/11  07:00:00,27.4640513129,0.849083657624,0.0,0.0,6.51253267309,14.7454349813,40.9920240696,23.5666559179,17.4253681517
 12/11  08:00:00,25.8782095415,0.808275917591,0.0,0.0,6.01364874671,18.163451543,40.8523531231,22.3325438311,18.519809292
 12/11  09:00:00,24.2205964997,0.98924675794,0.0,0.0,4.35151303671,18.8798367041,39.1836924358,21.393274536,17.7904178998
 12/11  10:00:00,21.3467564343,0.939038533124,0.0,0.0,3.78894180059,16.6187760998,35.1253424442,19.5231017801,15.6022406641
 12/11  11:00:00,18.3823554074,0.891264209337,0.0,0.0,3.78894180059,13.7021493968,32.3166949657,18.1732391267,14.143455839
 12/11  12:00:00,18.4701005332,0.831828181307,0.0,0.0,3.78894180059,13.8493305508,28.0811684742,16.6729341824,11.4082342918
 12/11  13:00:00,18.1451565299,0.817325396083,0.0,0.0,3.69398621738,13.6338449159,26.2716790715,16.3222296048,9.94944946666
 12/11  14:00:00,17.8455051518,0.79595741586,0.0,0.0,3.78894180059,13.2606059349,24.6269538734,15.7715930256,8.85536084779
 12/11  15:00:00,17.6902819919,0.78791541,0.0,0.0,3.78894180059,13.1134247809,23.3981825073,15.6369102784,7.76127222892
 12/11  16:00:00,19.0597889823,0.792412947103,0.0,0.0,4.71240779196,13.5549682428,24.7190859432,15.8637250954,8.85536084779
 12/11  17:00:00,30.1444888655,0.855426109576,0.0,0.0,7.18559832057,18.5321311015,28.0639082945,17.7497626215,10.3141456729
 12/11  18:00:00,37.6232945357,0.570808843918,0.0,0.0,8.38069375907,23.3147919321,29.6171736186,16.0207620891,13.5964115295
 12/11  19:00:00,39.6610933147,0.541237489086,0.0,0.0,10.6415932552,23.1212625696,31.1079630398,15.1410261694,15.9669368704
 12/11  20:00:00,38.7573555479,0.606777700497,0.0,0.0,12.3080778603,20.4854999863,32.3648720134,17.1273275556,15.2375444578
 12/11  21:00:00,38.4426902479,0.732233293746,0.0,0.0,12.456681583,19.8967753704,34.8383104819,20.8772027461,13.9611077358
 12/11  22:00:00,33.1009286279,0.853972695716,0.0,0.0,9.18739968257,17.702556249,35.9184893685,24.5102550767,11.4082342918
 12/11  23:00:00,26.3089827837,0.997339413229,0.0,0.0,5.91811778209,14.0365255879,38.6828141034,28.7333646367,9.94944946666
 12/11  24:00:00,20.6255399988,1.21040569966,0.0,0.0,3.54045821811,10.5176760807,40.8479117036,35.2748167124,5.57309499119
 12/12  01:00:00,17.1673945562,1.45551581282,0.0,0.0,2.55330491699,7.80157382632,44.7621044552,43.0161537971,1.74595065811
 12/12  02:00:00,16.7274857714,1.60433164394,0.0,0.0,2.55330491699,7.21284921042,48.769983002,47.7541491834,1.01583381859
 12/12  03:00:00,16.5548783262,1.7260865067,0.0,0.0,2.55330491699,6.91848690247,52.0708093913,51.6030727072,0.467736684107
 12/12  04:00:00,16.5149418252,1.83333115967,0.0,0.0,2.55330491699,6.7713057485,55.4892011425,55.0214545083,0.467746634197
 12/12  05:00:00,18.6658442894,1.90774017613,0.0,0.0,3.82705111198,7.57405300124,58.4780239839,57.4619494285,1.01607455547
 12/12  06:00:00,23.2168423486,1.92012577344,0.0,0.0,6.02426329834,9.91545327661,63.1615518417,57.9397404429,5.2218113988
 12/12  07:00:00,28.4963192405,1.88135158522,0.0,0.0,6.51253267309,14.7454349813,74.2757154263,56.7983222085,17.4773932178
 12/12  08:00:00,26.8788771407,1.80894351671,0.0,0.0,6.01364874671,18.163451543,72.9890891203,54.4139390156,18.5751501047
 12/12  09:00:00,25.2957480316,2.06439828993,0.0,0.0,4.35151303671,18.8798367041,73.8718669601,56.0283218992,17.8435450609
 12/12  10:00:00,22.4401411528,2.03242325154,0.0,0.0,3.78894180059,16.6187760998,69.6920602589,54.0433333289,15.64872693
 12/12  11:00:00,19.3870447194,1.89595352129,0.0,0.0,3.78894180059,13.7021493968,63.6029818307,49.4174669892,14.1855148415
 12/12  12:00:00,19.5010727118,1.86280035985,0.0,0.0,3.78894180059,13.8493305508,59.6318770364,48.189884861,11.4419921754
 12/12  13:00:00,19.0240257168,1.69619458302,0.0,0.0,3.69398621738,13.6338449159,53.0680796883,43.0892996015,9.9787800868
 12/12  14:00:00,18.5270808244,1.47753308848,0.0,0.0,3.78894180059,13.2606059349,45.4960474417,36.6146764213,8.88137102037
 12/12  15:00:00,18.3231964484,1.4208298665,0.0,0.0,3.78894180059,13.1134247809,42.8820852779,35.098123324,7.78396195394
 12/12  16:00:00,19.775349966,1.50797393074,0.0,0.0,4.71240779196,13.5549682428,46.5824583605,37.7010873401,8.88137102037
 12/12  17:00:00,30.7985348777,1.50947212176,0.0,0.0,7.18559832057,18.5321311015,48.085032313,37.740449204,10.3445831089
 12/12  18:00:00,38.1963174255,1.1438317337,0.0,0.0,8.38069375907,23.3147919321,47.1113624057,33.4745520975,13.6368103082
 12/12  19:00:00,40.1822169864,1.06236116078,0.0,0.0,10.6415932552,23.1212625696,46.9727296446,30.9581996925,16.0145299522
 12/12  20:00:00,39.2387926046,1.08821475726,0.0,0.0,12.3080778603,20.4854999863,46.9452111391,31.6622872312,15.2829239079
 12/12  21:00:00,38.8787105404,1.16825358622,0.0,0.0,12.456681583,19.8967753704,48.1208522323,34.118238902,14.0026133304
 12/12  22:00:00,33.5640624617,1.31710652951,0.0,0.0,9.18739968257,17.702556249,50.307157807,38.8651656317,11.4419921754
 12/12  23:00:00,26.8418274033,1.53018403278,0.0,0.0,5.91811778209,14.0365255879,55.5851332731,45.6063531863,9.9787800868
 12/12  24:00:00,21.160600788,1.74546648888,0.0,0.0,3.54045821811,10.5176760807,58.0076053318,52.4184615108,5.58914382108
 12/13  01:00:00,17.6352830962,1.92340435281,0.0,0.0,2.55330491699,7.80157382632,59.5785486439,57.8281959831,1.7503526608
 12/13  02:00:00,17.1988273365,2.07567320906,0.0,0.0,2.55330491699,7.21284921042,63.58614981,62.5681182721,1.01803153795
 12/13  03:00:00,17.0395289412,2.2107371217,0.0,0.0,2.55330491699,6.91848690247,67.2818152651,66.8135294181,0.468285846993
 12/13  04:00:00,16.9690689238,2.28745825832,0.0,0.0,2.55330491699,6.7713057485,69.5838432752,69.1155475736,0.468295701661
 12/13  05:00:00,19.0713880112,2.31328389798,0.0,0.0,3.82705111198,7.57405300124,70.8710422823,69.8527723121,1.01826997016
 12/13  06:00:00,23.5542604898,2.25754391457,0.0,0.0,6.02426329834,9.91545327661,73.2978813888,68.0612720234,5.23660936545
 12/13  07:00:00,28.7429954569,2.12802780156,0.0,0.0,6.51253267309,14.7454349813,81.5208225982,63.9919674699,17.5288551283
 12/13  08:00:00,27.1034011232,2.03346749929,0.0,0.0,6.01364874671,18.163451543,79.6083444072,60.978452659,18.6298917483
 12/13  09:00:00,25.4685082241,2.23715848235,0.0,0.0,4.35151303671,18.8798367041,79.1578373402,61.2617403205,17.8960970198
 12/13  10:00:00,22.451002926,2.04328502476,0.0,0.0,3.78894180059,16.6187760998,69.9556010396,54.2608911456,15.694709894
 12/13  11:00:00,19.532025856,2.04093465795,0.0,0.0,3.78894180059,13.7021493968,67.9915254003,53.7644069248,14.2271184755
 12/13  12:00:00,19.5575510332,1.9192786813,0.0,0.0,3.78894180059,13.8493305508,61.0061744296,49.5307898637,11.4753845659
 12/13  13:00:00,19.1669198952,1.83908876139,0.0,0.0,3.69398621738,13.6338449159,57.0100929129,47.0022997655,10.0077931474
