Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/13  14:00:00,18.8735366174,1.82398888154,0.0,0.0,3.78894180059,13.2606059349,55.179327741,46.2722281574,8.90709958354
 12/13  15:00:00,18.7400144499,1.83764786805,0.0,0.0,3.78894180059,13.1134247809,54.5343289438,46.7279229241,7.80640601968
 12/13  16:00:00,20.1170746545,1.84969861929,0.0,0.0,4.71240779196,13.5549682428,56.1881970151,47.2810974315,8.90709958354
 12/13  17:00:00,31.05707347,1.76801071406,0.0,0.0,7.18559832057,18.5321311015,55.229399027,44.854708025,10.374691002
 12/13  18:00:00,38.3618620298,1.30937633801,0.0,0.0,8.38069375907,23.3147919321,51.441457837,37.7646861434,13.6767716936
 12/13  19:00:00,40.2686857724,1.14882994676,0.0,0.0,10.6415932552,23.1212625696,48.9079976209,32.8463898723,16.0616077486
 12/13  20:00:00,39.2694903824,1.11891253497,0.0,0.0,12.3080778603,20.4854999863,47.2141300692,31.8863180299,15.3278120394
 12/13  21:00:00,38.8210196351,1.11056268088,0.0,0.0,12.456681583,19.8967753704,45.6359680382,31.59229849,14.0436695482
 12/13  22:00:00,33.3898998665,1.14294393438,0.0,0.0,9.18739968257,17.702556249,44.0405143404,32.5651297745,11.4753845659
 12/13  23:00:00,26.5796690726,1.26802570214,0.0,0.0,5.91811778209,14.0365255879,46.3383762693,36.3305831219,10.0077931474
 12/13  24:00:00,20.8091313314,1.39399703229,0.0,0.0,3.54045821811,10.5176760807,45.6230444062,40.0180255142,5.60501889197
 12/14  01:00:00,17.2293686245,1.51748988111,0.0,0.0,2.55330491699,7.80157382632,45.3887127839,43.6340066197,1.75470616411
 12/14  02:00:00,16.7036929465,1.58053881907,0.0,0.0,2.55330491699,7.21284921042,46.5201836103,45.4999787299,1.02020488044
 12/14  03:00:00,16.419894194,1.59110237453,0.0,0.0,2.55330491699,6.91848690247,46.1816891222,45.7128602163,0.468828905942
 12/14  04:00:00,16.3041578123,1.62254714678,0.0,0.0,2.55330491699,6.7713057485,47.1301070776,46.6612684158,0.468838661807
 12/14  05:00:00,18.3936799928,1.63557587957,0.0,0.0,3.82705111198,7.57405300124,48.1173324777,47.0968915516,1.02044092607
 12/14  06:00:00,22.8620553066,1.56533873142,0.0,0.0,6.02426329834,9.91545327661,50.2298890722,44.978647488,5.25124158417
 12/14  07:00:00,28.0210518458,1.40608419052,0.0,0.0,6.51253267309,14.7454349813,57.7087789365,40.1290402934,17.5797386431
 12/14  08:00:00,26.3920452707,1.32211164671,0.0,0.0,6.01364874671,18.163451543,56.2940836613,37.6100656498,18.6840180115
 12/14  09:00:00,24.7523502984,1.52100055672,0.0,0.0,4.35151303671,18.8798367041,55.1549843096,37.2069260959,17.9480582137
 12/14  10:00:00,21.8478523882,1.44013448701,0.0,0.0,3.78894180059,16.6187760998,49.8599898016,34.119813863,15.7401759386
 12/14  11:00:00,18.764204543,1.27311334494,0.0,0.0,3.78894180059,13.7021493968,43.5085002559,29.2402458352,14.2682544206
 12/14  12:00:00,18.7817865279,1.14351417601,0.0,0.0,3.78894180059,13.8493305508,37.0639889298,25.5555873553,11.5084015745
 12/14  13:00:00,18.3036017213,0.975770587487,0.0,0.0,3.69398621738,13.6338449159,31.0216229609,20.9851429044,10.0364800565
 12/14  14:00:00,17.940987582,0.891439846118,0.0,0.0,3.78894180059,13.2606059349,27.5171110512,18.5845721331,8.93253891802
 12/14  15:00:00,17.8002473582,0.897880776325,0.0,0.0,3.78894180059,13.1134247809,26.7141287767,18.8855309971,7.82859777955
 12/14  16:00:00,19.2129346917,0.945558656475,0.0,0.0,4.71240779196,13.5549682428,29.2646123174,20.3320733994,8.93253891802
 12/14  17:00:00,30.270807367,0.98174461105,0.0,0.0,7.18559832057,18.5321311015,31.7226409376,21.3181805016,10.404460436
 12/14  18:00:00,37.7284664282,0.675980736354,0.0,0.0,8.38069375907,23.3147919321,32.7434738172,19.0271899658,13.7162838514
 12/14  19:00:00,39.7477067836,0.627850957941,0.0,0.0,10.6415932552,23.1212625696,33.745701035,17.6375447169,16.1081563181
 12/14  20:00:00,38.8598314625,0.709253615126,0.0,0.0,12.3080778603,20.4854999863,35.3969950438,20.0247994847,15.3721955591
 12/14  21:00:00,38.5090722195,0.798615265367,0.0,0.0,12.456681583,19.8967753704,36.74640077,22.6621365391,14.0842642309
 12/14  22:00:00,33.1342709297,0.887314997562,0.0,0.0,9.18739968257,17.702556249,36.7850705875,25.2766690131,11.5084015745
 12/14  23:00:00,26.4231754242,1.11153205376,0.0,0.0,5.91811778209,14.0365255879,42.1895730174,32.1530929609,10.0364800565
 12/14  24:00:00,20.7405610166,1.32542671752,0.0,0.0,3.54045821811,10.5176760807,44.3636809194,38.7429654168,5.62071550261
 12/15  01:00:00,17.1991768142,1.48729807077,0.0,0.0,2.55330491699,7.80157382632,45.3735321188,43.6145222397,1.75900987911
 12/15  02:00:00,16.7171516255,1.59399749805,0.0,0.0,2.55330491699,7.21284921042,47.8012552736,46.7789020711,1.02235320248
 12/15  03:00:00,16.4979649044,1.6691730849,0.0,0.0,2.55330491699,6.91848690247,49.4619174542,48.9925517541,0.469365700127
 12/15  04:00:00,16.4186573698,1.73704670428,0.0,0.0,2.55330491699,6.7713057485,51.5682659216,51.0988905677,0.469375353835
 12/15  05:00:00,18.5573589002,1.79925478696,0.0,0.0,3.82705111198,7.57405300124,54.1378821085,53.1152953283,1.02258678024
 12/15  06:00:00,23.0686818606,1.7719652854,0.0,0.0,6.02426329834,9.91545327661,57.5613522672,52.2956485457,5.2657037215
 12/15  07:00:00,28.2946277096,1.67966005433,0.0,0.0,6.51253267309,14.7454349813,67.1344649554,49.5044362617,17.6300286937
 12/15  08:00:00,27.5867820424,1.6240150851,0.0,0.0,6.01364874671,18.163451543,66.5200122884,47.7824994229,18.7375128655
 12/15  09:00:00,25.0687112306,1.83736148888,0.0,0.0,4.35151303671,18.8798367041,65.7601186542,47.7607053995,17.9994132548
 12/15  10:00:00,22.0642797178,1.65656181656,0.0,0.0,3.78894180059,16.6187760998,57.0573992163,41.2722876168,15.7851115995
 12/15  11:00:00,19.0793100148,1.58821881666,0.0,0.0,3.78894180059,13.7021493968,53.0544318373,38.7455213425,14.3089104948
 12/15  12:00:00,19.1042268413,1.46595448939,0.0,0.0,3.78894180059,13.8493305508,46.4026616436,34.8616282201,11.5410334235
 12/15  13:00:00,18.7291852319,1.40135409813,0.0,0.0,3.69398621738,13.6338449159,42.9903117785,32.9254794598,10.0648323187
 12/15  14:00:00,18.3764488184,1.32690108251,0.0,0.0,3.78894180059,13.2606059349,39.6450593326,30.6873778424,8.95768149021
 12/15  15:00:00,18.1012635103,1.19889692843,0.0,0.0,3.78894180059,13.1134247809,34.9036904323,27.0531597707,7.85053066167
 12/15  16:00:00,19.4448039858,1.17742795058,0.0,0.0,4.71240779196,13.5549682428,35.4369109261,26.4792294359,8.95768149021
 12/15  17:00:00,29.5288434687,1.13261404613,0.0,0.0,7.18559832057,18.5321311015,35.5892544262,25.1553718312,10.4338825949
 12/15  18:00:00,37.8052245774,0.752738885531,0.0,0.0,8.38069375907,23.3147919321,34.4746502208,20.7193151402,13.7553350805
 12/15  19:00:00,39.7847601175,0.664904291839,0.0,0.0,10.6415932552,23.1212625696,34.3800993917,18.225937516,16.1541618757
 12/15  20:00:00,38.8300232993,0.679445451956,0.0,0.0,12.3080778603,20.4854999863,34.0723057619,18.6562444385,15.4160613233
 12/15  21:00:00,38.4244446451,0.713987690892,0.0,0.0,12.456681583,19.8967753704,33.7770325171,19.6526471604,14.1243853567
 12/15  22:00:00,33.0114423357,0.764486403479,0.0,0.0,9.18739968257,17.702556249,32.6809638547,21.1399304312,11.5410334235
 12/15  23:00:00,26.2039337797,0.892290409168,0.0,0.0,5.91811778209,14.0365255879,34.9753218444,24.9104895257,10.0648323187
 12/15  24:00:00,20.482009393,1.06687509387,0.0,0.0,3.54045821811,10.5176760807,35.784228273,30.1479992684,5.6362290046
 12/16  01:00:00,17.0107128141,1.29883407076,0.0,0.0,2.55330491699,7.80157382632,39.0555177082,37.2922551767,1.76326253151
 12/16  02:00:00,16.6268822507,1.50372812324,0.0,0.0,2.55330491699,7.21284921042,44.8734437033,43.8489678355,1.02447586783
 12/16  03:00:00,16.4718435934,1.64305177392,0.0,0.0,2.55330491699,6.91848690247,48.7583915181,48.2884954476,0.469896070575
 12/16  04:00:00,16.4041280933,1.72251742785,0.0,0.0,2.55330491699,6.7713057485,51.1699335094,50.7000278906,0.469905618801
 12/16  05:00:00,18.5457167962,1.7876126829,0.0,0.0,3.82705111198,7.57405300124,53.7514674662,52.7267605691,1.02470689715
 12/16  06:00:00,23.066344931,1.76962835576,0.0,0.0,6.02426329834,9.91545327661,57.469081017,52.1890895226,5.27999149436
 12/16  07:00:00,28.2914276498,1.67645999454,0.0,0.0,6.51253267309,14.7454349813,67.0471874881,49.3674771009,17.6797103871
 12/16  08:00:00,27.38100162,1.61176402515,0.0,0.0,6.01364874671,17.9699221805,66.1639351969,47.3735747287,18.7903604683
 12/16  09:00:00,23.3758425076,1.59090633457,0.0,0.0,3.66783283761,18.1171033345,64.4573136032,46.4071666684,18.0501469348
 12/16  10:00:00,20.4137148621,1.45241052962,0.0,0.0,3.10526160149,15.8560427302,57.5823413011,41.7528377316,15.8295035695
 12/16  11:00:00,17.4411204491,1.39644281974,0.0,0.0,3.10526160149,12.9394160272,54.2627124143,39.9136377562,14.3490746581
 12/16  12:00:00,17.3980021321,1.20614334884,0.0,0.0,3.10526160149,13.0865971812,45.8731498616,34.2998794123,11.5732704493
 12/16  13:00:00,17.26347556,1.21879793085,0.0,0.0,3.10526160149,12.9394160272,44.64443229,34.5515907521,10.0928415379
 12/16  14:00:00,16.8057258666,1.20259169942,0.0,0.0,3.10526160149,12.4978725653,43.0158851811,34.0333653267,8.98251985435
 12/16  15:00:00,16.6656870121,1.20973399892,0.0,0.0,3.10526160149,12.3506914113,42.1788577055,34.3066595347,7.87219817082
 12/16  16:00:00,18.0481606759,1.22719820941,0.0,0.0,4.02872759285,12.7922348732,43.936761604,34.9542417497,8.98251985435
 12/16  17:00:00,28.0778417768,1.12802592288,0.0,0.0,6.50191812146,17.7693977319,42.4374821091,31.9745333434,10.4629487657
 12/16  18:00:00,37.7917968744,0.932840544998,0.0,0.0,8.38069375907,23.1212625696,39.9139084227,26.1199946063,13.7939138163
 12/16  19:00:00,39.9162668347,0.796411009034,0.0,0.0,10.6415932552,23.1212625696,38.2417139193,22.042103122,16.1996107973
 12/16  20:00:00,38.9309758262,0.78039797883,0.0,0.0,12.3080778603,20.4854999863,37.0049393828,21.5455430411,15.4593963416
 12/16  21:00:00,38.5023417782,0.791884824014,0.0,0.0,12.456681583,19.8967753704,36.0459459462,21.881924902,14.1640210442
 12/16  22:00:00,33.0728210856,0.825865153407,0.0,0.0,9.18739968257,17.702556249,34.4392301042,22.865959655,11.5732704493
 12/16  23:00:00,26.2456807969,0.934037426378,0.0,0.0,5.91811778209,14.0365255879,36.1158436992,26.0230021613,10.0928415379
 12/16  24:00:00,20.4727198293,1.05758553022,0.0,0.0,3.54045821811,10.5176760807,35.3096778494,29.6581230457,5.65155480375
 12/17  01:00:00,16.8974523116,1.18557356823,0.0,0.0,2.55330491699,7.80157382632,35.1870699796,33.4196071175,1.76746286212
 12/17  02:00:00,16.3626504177,1.23949629021,0.0,0.0,2.55330491699,7.21284921042,36.0171224454,34.9905501975,1.02657224789
 12/17  03:00:00,16.0981736094,1.2693817899,0.0,0.0,2.55330491699,6.91848690247,36.3309882627,35.8605684025,0.470419860212
 12/17  04:00:00,15.9748225205,1.293211855,0.0,0.0,2.55330491699,6.7713057485,37.0197303228,36.5493010231,0.470429299662
 12/17  05:00:00,18.0444953983,1.28639128504,0.0,0.0,3.82705111198,7.57405300124,37.3763574705,36.3495568215,1.0268006489
 12/17  06:00:00,22.5075156844,1.21079910916,0.0,0.0,6.02426329834,9.91545327661,39.4246124258,34.1305117544,5.29410067139
 12/17  07:00:00,27.7144712234,1.09950356814,0.0,0.0,6.51253267309,14.7454349813,48.5054741304,30.7767051197,17.7287690107
 12/17  08:00:00,26.7949436923,1.02570609741,0.0,0.0,6.01364874671,17.9699221805,47.4478051749,28.6052600054,18.8425451695
 12/17  09:00:00,22.88322177,1.09828559702,0.0,0.0,3.66783283761,18.1171033345,48.824676785,30.7244325556,18.1002442294
 12/17  10:00:00,20.0363613384,1.07505700587,0.0,0.0,3.10526160149,15.8560427302,45.7642059244,29.8908672222,15.8733387022
 12/17  11:00:00,17.0712925785,1.02661494906,0.0,0.0,3.10526160149,12.9394160272,42.8043701297,28.4156351134,14.3887350163
 12/17  12:00:00,17.1814449041,0.989586120906,0.0,0.0,3.10526160149,13.0865971812,38.9155943826,27.3104912774,11.6051031052
 12/17  13:00:00,17.0436239799,0.998946350735,0.0,0.0,3.10526160149,12.9394160272,37.6808214087,27.5603219895,10.1204994193
 12/17  14:00:00,16.5681050843,0.964970917053,0.0,0.0,3.10526160149,12.4978725653,35.5743892509,26.5673425961,9.00704665482
 12/17  15:00:00,16.4042130716,0.948260058442,0.0,0.0,3.10526160149,12.3506914113,34.0317357105,26.1381418201,7.89359389038
 12/17  16:00:00,17.7534193076,0.932456841113,0.0,0.0,4.02872759285,12.7922348732,34.7397251633,25.7326785085,9.00704665482
 12/17  17:00:00,27.7729171175,0.823101263636,0.0,0.0,6.50191812146,17.7693977319,33.0655240785,22.5738737378,10.4916503407
 12/17  18:00:00,37.5135462134,0.654589884052,0.0,0.0,8.38069375907,23.1212625696,31.5963106054,17.7643019713,13.8320086341
 12/17  19:00:00,39.6729994284,0.553143602747,0.0,0.0,10.6415932552,23.1212625696,31.1531184315,14.9086288078,16.2444896237
 12/17  20:00:00,38.7110621196,0.560484272186,0.0,0.0,12.3080778603,20.4854999863,30.6455579737,15.1433701929,15.5021877808
 12/17  21:00:00,38.2830751672,0.572618213075,0.0,0.0,12.456681583,19.8967753704,29.6766299889,15.4734704333,14.2031595556
 12/17  22:00:00,32.8497416591,0.602785726962,0.0,0.0,9.18739968257,17.702556249,27.9410217355,16.3359186303,11.6051031052
 12/17  23:00:00,26.0248226013,0.713179230857,0.0,0.0,5.91811778209,14.0365255879,29.6648121393,19.5443127201,10.1204994193
 12/17  24:00:00,20.2614989267,0.846364627554,0.0,0.0,3.54045821811,10.5176760807,29.1159633627,23.4492750013,5.66668836149
 12/18  01:00:00,16.6961065179,0.984227774558,0.0,0.0,2.55330491699,7.80157382632,29.2560579406,27.4844483135,1.77160962712
 12/18  02:00:00,16.1477814287,1.02462730123,0.0,0.0,2.55330491699,7.21284921042,29.6080929421,28.5794512203,1.02864172181
 12/18  03:00:00,15.8922462795,1.06345446005,0.0,0.0,2.55330491699,6.91848690247,30.1795490045,29.7086120906,0.470936913915
 12/18  04:00:00,15.7898283957,1.10821773022,0.0,0.0,2.55330491699,6.7713057485,31.5025353325,31.0315890912,0.470946241326
 12/18  05:00:00,17.8681234591,1.11001934588,0.0,0.0,3.82705111198,7.57405300124,32.0881167742,31.0592493588,1.02886741542
 12/18  06:00:00,22.3829908092,1.08627423395,0.0,0.0,6.02426329834,9.91545327661,35.798712161,30.4906850869,5.30802707414
 12/18  07:00:00,27.7299662921,1.11499863676,0.0,0.0,6.51253267309,14.7454349813,49.2257917536,31.4486017172,17.7771900364
 12/18  08:00:00,27.0561237322,1.09335677488,0.0,0.0,6.01364874671,18.163451543,49.8236618487,30.9296103337,18.8940515151
 12/18  09:00:00,24.4741270065,1.24277726477,0.0,0.0,4.35151303671,18.8798367041,47.529794309,29.3801040062,18.1496903028
 12/18  10:00:00,21.5695749461,1.16185704488,0.0,0.0,3.78894180059,16.6187760998,42.0998200945,26.1832160781,15.9166040164
 12/18  11:00:00,18.3878716095,0.896780411366,0.0,0.0,3.78894180059,13.7021493968,32.8942419008,18.4663620764,14.4278798244
 12/18  12:00:00,18.3658467707,0.727574418788,0.0,0.0,3.78894180059,13.8493305508,25.2795928072,13.6430708429,11.6365219643
 12/18  13:00:00,17.9463217985,0.618490664671,0.0,0.0,3.69398621738,13.6338449159,20.6912826845,10.5434849122,10.1477977723
 12/18  14:00:00,17.6082445156,0.55869677965,0.0,0.0,3.78894180059,13.2606059349,17.9474852332,8.91623060495,9.03125462823
 12/18  15:00:00,17.4109293706,0.508562788711,0.0,0.0,3.78894180059,13.1134247809,15.5385307653,7.62381928107,7.9147114842
 12/18  16:00:00,18.7667907102,0.499414674998,0.0,0.0,4.71240779196,13.5549682428,16.4748111127,7.44355648447,9.03125462823
 12/18  17:00:00,28.9465465825,0.550317159893,0.0,0.0,7.18559832057,18.5321311015,19.3840155372,8.8640367169,10.5199788203
 12/18  18:00:00,37.4013157111,0.348830019236,0.0,0.0,8.38069375907,23.3147919321,23.5488282269,9.67921997452,13.8696082524
 12/18  19:00:00,39.4484641159,0.328608290304,0.0,0.0,10.6415932552,23.1212625696,25.3359950446,9.04720998018,16.2887850644
 12/18  20:00:00,38.5091166389,0.358538791499,0.0,0.0,12.3080778603,20.4854999863,25.3920975253,9.84767455687,15.5444229684
 12/18  21:00:00,38.1471452187,0.436688264534,0.0,0.0,12.456681583,19.8967753704,26.3412439414,12.0994546411,14.2417893004
 12/18  22:00:00,32.7838406644,0.536884732226,0.0,0.0,9.18739968257,17.702556249,26.7242874335,15.0877654692,11.6365219643
 12/18  23:00:00,26.0240676435,0.712424272965,0.0,0.0,5.91811778209,14.0365255879,30.4867115932,20.338913821,10.1477977723
 12/18  24:00:00,20.3278054854,0.912671186256,0.0,0.0,3.54045821811,10.5176760807,31.9188360465,26.2372108504,5.68162519614
 12/19  01:00:00,16.7910207526,1.07914200926,0.0,0.0,2.55330491699,7.80157382632,32.8951728042,31.1194712057,1.77570159852
 12/19  02:00:00,16.281337173,1.1581830455,0.0,0.0,2.55330491699,7.21284921042,34.3471397623,33.3164560856,1.03068367669
 12/19  03:00:00,16.0859767201,1.25718490063,0.0,0.0,2.55330491699,6.91848690247,36.7717443074,36.3002972289,0.471447078553
 12/19  04:00:00,16.0463920277,1.36478136219,0.0,0.0,2.55330491699,6.7713057485,40.1482273924,39.6767711018,0.471456290694
 12/19  05:00:00,18.1385487163,1.38044460303,0.0,0.0,3.82705111198,7.57405300124,41.0923784693,40.0614718847,1.03090658459
 12/19  06:00:00,22.5547354677,1.25801889249,0.0,0.0,6.02426329834,9.91545327661,41.329045738,36.0072791597,5.32176657835
 12/19  07:00:00,27.7284321517,1.11346449643,0.0,0.0,6.51253267309,14.7454349813,49.3229614959,31.498002371,17.8249591249
 12/19  08:00:00,27.0296190077,1.0668520504,0.0,0.0,6.01364874671,18.163451543,49.0794929635,30.1346287115,18.944864252
 12/19  09:00:00,24.4616207771,1.23027103536,0.0,0.0,4.35151303671,18.8798367041,46.5844409613,28.3859704494,18.1984705119
 12/19  10:00:00,21.4419445314,1.0342266302,0.0,0.0,3.78894180059,16.6187760998,38.5081732942,22.5488865948,15.9592866994
 12/19  11:00:00,18.4577105323,0.966619334159,0.0,0.0,3.78894180059,13.7021493968,35.0732685692,20.6067710793,14.4664974899
 12/19  12:00:00,18.5475594374,0.909287085451,0.0,0.0,3.78894180059,13.8493305508,30.7061328761,19.0386151539,11.6675177222
 12/19  13:00:00,18.1878970383,0.860065904508,0.0,0.0,3.69398621738,13.6338449159,27.8670359583,17.6923074456,10.1747285127
 12/19  14:00:00,17.8594088106,0.809861074701,0.0,0.0,3.78894180059,13.2606059349,25.258356828,16.2032202224,9.05513660561
 12/19  15:00:00,17.7285369671,0.826170385235,0.0,0.0,3.78894180059,13.1134247809,24.5818041399,16.6462594414,7.93554469851
 12/19  16:00:00,19.1078176107,0.840441575464,0.0,0.0,4.71240779196,13.5549682428,26.1885157416,17.133379136,9.05513660561
 12/19  17:00:00,29.2246622162,0.828432793654,0.0,0.0,7.18559832057,18.5321311015,27.3318398217,16.7839140066,10.5479258151
 12/19  18:00:00,37.6048128338,0.552327142005,0.0,0.0,8.38069375907,23.3147919321,29.3024596382,15.3957581018,13.9067015364
 12/19  19:00:00,39.6650377893,0.545181963656,0.0,0.0,10.6415932552,23.1212625696,31.5612606314,15.2287766297,16.3324840017
 12/19  20:00:00,38.7864864293,0.635908581941,0.0,0.0,12.3080778603,20.4854999863,33.6104224412,18.0243330442,15.586089397
 12/19  21:00:00,38.4489909344,0.738533980232,0.0,0.0,12.456681583,19.8967753704,35.3708456688,21.0909468301,14.2798988387
 12/19  22:00:00,33.1233156392,0.876359707048,0.0,0.0,9.18739968257,17.702556249,36.9523287814,25.2848110593,11.6675177222
 12/19  23:00:00,26.4292343642,1.11759099369,0.0,0.0,5.91811778209,14.0365255879,42.9497952456,32.7750667329,10.1747285127
 12/19  24:00:00,20.7376968492,1.32256255004,0.0,0.0,3.54045821811,10.5176760807,44.7114014288,39.0150405445,5.69636088431
 12/20  01:00:00,17.2367250741,1.52484633073,0.0,0.0,2.55330491699,7.80157382632,47.0545011256,45.2747635611,1.77973756447
 12/20  02:00:00,16.7778516068,1.65469747933,0.0,0.0,2.55330491699,7.21284921042,50.3528592553,49.3201617475,1.03269750778
 12/20  03:00:00,16.5850439177,1.75625209819,0.0,0.0,2.55330491699,6.91848690247,52.9369928332,52.4650426302,0.471950203032
 12/20  04:00:00,16.4391652104,1.75755454491,0.0,0.0,2.55330491699,6.7713057485,52.6862659253,52.2143066286,0.471959296708
 12/20  05:00:00,18.458112858,1.70000874476,0.0,0.0,3.82705111198,7.57405300124,51.1116821404,50.0787645879,1.03291755251
 12/20  06:00:00,22.940404771,1.64368819577,0.0,0.0,6.02426329834,9.91545327661,53.5740189411,48.238703826,5.33531511514
 12/20  07:00:00,28.2314812917,1.61651363639,0.0,0.0,6.51253267309,14.7454349813,65.5264941455,47.6544320155,17.87206213
 12/20  08:00:00,27.5715285287,1.6087615714,0.0,0.0,6.01364874671,18.163451543,66.6294194497,47.6344511172,18.9949683325
 12/20  09:00:00,24.8907963457,1.65944660397,0.0,0.0,4.35151303671,18.8798367041,60.2668943311,42.02032392,18.2465704111
 12/20  10:00:00,21.8834535667,1.47573566547,0.0,0.0,3.78894180059,16.6187760998,51.3704331971,35.369059086,16.0013741111
 12/20  11:00:00,18.7420022342,1.25091103609,0.0,0.0,3.78894180059,13.7021493968,42.9953176394,28.4907410627,14.5045765767
 12/20  12:00:00,18.7034070226,1.0651346707,0.0,0.0,3.78894180059,13.8493305508,34.9834932207,23.285412021,11.6980811997
 12/20  13:00:00,18.3627338508,1.03490271703,0.0,0.0,3.69398621738,13.6338449159,32.5586288681,22.3573452028,10.2012836653
 12/20  14:00:00,18.0018348336,0.952287097699,0.0,0.0,3.78894180059,13.2606059349,29.1330927934,20.0544072789,9.07868551454
 12/20  15:00:00,17.7362557814,0.833889199495,0.0,0.0,3.78894180059,13.1134247809,24.7511180303,16.7950306665,7.95608736375
 12/20  16:00:00,19.0960347313,0.828658696104,0.0,0.0,4.71240779196,13.5549682428,25.7365517337,16.6578662192,9.07868551454
 12/20  17:00:00,29.242253285,0.846023862389,0.0,0.0,7.18559832057,18.5321311015,27.8244287526,17.2489457037,10.5754830489
 12/20  18:00:00,37.6561919784,0.603706286546,0.0,0.0,8.38069375907,23.3147919321,30.9408493949,16.9975718936,13.9432775013
 12/20  19:00:00,39.730107556,0.610251730338,0.0,0.0,10.6415932552,23.1212625696,33.683063072,17.3074895773,16.3755734947
 12/20  20:00:00,38.8453539742,0.694776126764,0.0,0.0,12.3080778603,20.4854999863,35.4517043645,19.824529637,15.6271747275
 12/20  21:00:00,38.5157326444,0.805275690216,0.0,0.0,12.456681583,19.8967753704,37.4186704311,23.1011935462,14.3174768849
 12/20  22:00:00,33.1361521467,0.889196214531,0.0,0.0,9.18739968257,17.702556249,37.2419809779,25.5438997782,11.6980811997
 12/20  23:00:00,26.3908016944,1.07915832388,0.0,0.0,5.91811778209,14.0365255879,41.4804786137,31.2791949484,10.2012836653
 12/20  24:00:00,20.7273746427,1.31224034356,0.0,0.0,3.54045821811,10.5176760807,44.1564794494,38.4455883872,5.71089106217
 12/21  01:00:00,17.1979933926,1.4861146492,0.0,0.0,2.55330491699,7.80157382632,45.5200257071,43.7363093774,1.78371632967
 12/21  02:00:00,16.7218911988,1.59873707135,0.0,0.0,2.55330491699,7.21284921042,48.2428068501,47.2081242314,1.03468261865
 12/21  03:00:00,16.4689330917,1.64014127224,0.0,0.0,2.55330491699,6.91848690247,48.7595012796,48.2870551413,0.472446138345
 12/21  04:00:00,16.4388845718,1.7572739063,0.0,0.0,2.55330491699,6.7713057485,52.5419112401,52.0694561297,0.472455110397
 12/21  05:00:00,18.6259392911,1.86783517786,0.0,0.0,3.82705111198,7.57405300124,56.7205107411,55.6856110175,1.0348997236
 12/21  06:00:00,23.1264066978,1.82969012264,0.0,0.0,6.02426329834,9.91545327661,59.7889865453,54.440317873,5.34866867225
 12/21  07:00:00,28.3154477356,1.70048008031,0.0,0.0,6.51253267309,14.7454349813,68.2105567705,50.2920716676,17.9184851029
 12/21  08:00:00,27.6117814093,1.64901445205,0.0,0.0,6.01364874671,18.163451543,67.782219455,48.7378705361,19.0443489188
 12/21  09:00:00,24.8976192672,1.66626952543,0.0,0.0,4.35151303671,18.8798367041,60.5711569173,42.2771811614,18.2939757559
 12/21  10:00:00,21.7398672388,1.33214933756,0.0,0.0,3.78894180059,16.6187760998,47.4323570995,31.3895033118,16.0428537878
 12/21  11:00:00,18.5709561912,1.0798649931,0.0,0.0,3.78894180059,13.7021493968,38.2732902658,23.7311844578,14.542105808
 12/21  12:00:00,18.5173461687,0.87907381673,0.0,0.0,3.78894180059,13.8493305508,29.5536861131,17.8254827672,11.7282033459
 12/21  13:00:00,18.0344268268,0.706595693,0.0,0.0,3.69398621738,13.6338449159,23.1780297396,12.9505743735,10.2274553661
 12/21  14:00:00,17.6301863069,0.580638571012,0.0,0.0,3.78894180059,13.2606059349,18.6073546867,9.50546030547,9.10189438125
 12/21  15:00:00,17.4151846278,0.507906181823,0.004911864088,0.0,3.78894180059,13.1134247809,15.5536694974,7.57733610099,7.97633339641
 12/21  16:00:00,18.7464363293,0.475429311276,0.00363098277248,0.0,4.71240779196,13.5549682428,15.838518302,6.73662392072,9.10189438125
 12/21  17:00:00,28.9245395718,0.52831014925,0.0,0.0,7.18559832057,18.5321311015,18.8787682476,8.27612588659,10.602642361
 12/21  18:00:00,37.3790392192,0.326553527416,0.0,0.0,8.38069375907,23.3147919321,23.0267222078,9.04739689223,13.9793253156
 12/21  19:00:00,39.4311331493,0.311277323665,0.0,0.0,10.6415932552,23.1212625696,24.9780737426,8.56003295993,16.4180407827
 12/21  20:00:00,38.4883386146,0.337760767184,0.0,0.0,12.3080778603,20.4854999863,24.9041859146,9.23651912181,15.6676667928
 12/21  21:00:00,38.1380390227,0.427582068533,0.0,0.0,12.456681583,19.8967753704,26.1821129041,11.8276005936,14.3545123105
 12/21  22:00:00,32.8275232658,0.580567333611,0.0,0.0,9.18739968257,17.702556249,28.1988041158,16.47060077,11.7282033459
 12/21  23:00:00,26.0703159281,0.758672557597,0.0,0.0,5.91811778209,14.0365255879,32.1880692551,21.960613889,10.2274553661
 12/21  24:00:00,20.3231326001,0.907998300992,0.0,0.0,3.54045821811,10.5176760807,32.1920189108,26.4668074841,5.72521142673
 12/22  01:00:00,16.8092608676,1.09738212424,0.0,0.0,2.55330491699,7.80157382632,34.0411277359,32.2534910203,1.78763671564
 12/22  02:00:00,16.4099689082,1.28681478078,0.0,0.0,2.55330491699,7.21284921042,39.1102183862,38.0735799648,1.03663842135
 12/22  03:00:00,16.2360908338,1.40729901431,0.0,0.0,2.55330491699,6.91848690247,42.1809339641,41.7079992265,0.472934737611
 12/22  04:00:00,16.1882235423,1.50661287683,0.0,0.0,2.55330491699,6.7713057485,45.17782898,44.7048853951,0.472943584915
 12/22  05:00:00,18.3468218523,1.58871773906,0.0,0.0,3.82705111198,7.57405300124,48.2969763072,47.2601237964,1.03685251081
 12/22  06:00:00,22.9032107092,1.60649413397,0.0,0.0,6.02426329834,9.91545327661,53.2203864623,47.8585631671,5.36182329519
 12/22  07:00:00,28.1530039863,1.53803633095,0.0,0.0,6.51253267309,14.7454349813,63.6822058975,45.7179916014,17.9642142961
 12/22  08:00:00,27.4846778988,1.52191094149,0.0,0.0,6.01364874671,18.163451543,64.2767927727,45.1838013853,19.0929913873
 12/22  09:00:00,24.8914126822,1.66006294048,0.0,0.0,4.35151303671,18.8798367041,60.5475728971,42.2069003894,18.3406725077
 12/22  10:00:00,21.7410180113,1.33330011005,0.0,0.0,3.78894180059,16.6187760998,47.4546164801,31.3709030345,16.0837134456
 12/22  11:00:00,18.5829194802,1.09182828209,0.0,0.0,3.78894180059,13.7021493968,38.3159847207,23.7369106509,14.5790740698
 12/22  12:00:00,18.5375949105,0.899322558546,0.0,0.0,3.78894180059,13.8493305508,29.6219005858,17.8640253455,11.7578752402
 12/22  13:00:00,18.0859390432,0.758107909354,0.0,0.0,3.69398621738,13.6338449159,24.0835040492,13.8302681847,10.2532358645
 12/22  14:00:00,17.6822391018,0.632691365931,0.0,0.0,3.78894180059,13.2606059349,19.5736678999,10.4489115673,9.12475633264
 12/22  15:00:00,17.4504125997,0.548046017827,0.0,0.0,3.78894180059,13.1134247809,16.230045131,8.23376833024,7.99627680081
 12/22  16:00:00,18.792437516,0.525061480804,0.0,0.0,4.71240779196,13.5549682428,16.7822490489,7.65749271628,9.12475633264
 12/22  17:00:00,28.9094862418,0.51325681924,0.0,0.0,7.18559832057,18.5321311015,18.0391513507,7.40975564233,10.6293957084
 12/22  18:00:00,37.3485264683,0.296040776494,0.0,0.0,8.38069375907,23.3147919321,21.8543580378,7.83952373392,14.0148343039
 12/22  19:00:00,39.4652180839,0.345362258234,0.0,0.0,10.6415932552,23.1212625696,25.8219293973,9.36205610778,16.4598732895
 12/22  20:00:00,38.5600065569,0.409428709534,0.0,0.0,12.3080778603,20.4854999863,26.9522484276,11.244694826,15.7075536016
 12/22  21:00:00,38.2022694211,0.49181246693,0.0,0.0,12.456681583,19.8967753704,28.0808661114,13.6898719635,14.3909941478
 12/22  22:00:00,32.8384980339,0.591542101694,0.0,0.0,9.18739968257,17.702556249,28.4478791965,16.6900039563,11.7578752402
 12/22  23:00:00,26.0549554622,0.743312091735,0.0,0.0,5.91811778209,14.0365255879,31.5631111218,21.3098752573,10.2532358645
 12/22  24:00:00,20.3086645752,0.893530276099,0.0,0.0,3.54045821811,10.5176760807,31.4160141934,25.6766964562,5.73931773716
 12/23  01:00:00,16.7483929741,1.03651423068,0.0,0.0,2.55330491699,7.80157382632,31.5353127856,29.7438152244,1.79149756117
 12/23  02:00:00,16.2756548874,1.15250075999,0.0,0.0,2.55330491699,7.21284921042,34.200740922,33.1621765853,1.03856433662
 12/23  03:00:00,16.0564986914,1.2277068719,0.0,0.0,2.55330491699,6.91848690247,35.8514209161,35.3780050599,0.473415856122
 12/23  04:00:00,15.9772688092,1.29565814366,0.0,0.0,2.55330491699,6.7713057485,37.9128418516,37.439417276,0.473424575594
 12/23  05:00:00,18.0525112321,1.29440711886,0.0,0.0,3.82705111198,7.57405300124,38.2699231882,37.2311478523,1.03877533582
 12/23  06:00:00,22.5009103774,1.2041938022,0.0,0.0,6.02426329834,9.91545327661,39.6567675479,34.2819924595,5.37477508842
 12/23  07:00:00,27.6806482884,1.06568063309,0.0,0.0,6.51253267309,14.7454349813,48.0264711188,30.0172349512,18.0092361676
 12/23  08:00:00,26.747164894,0.97792729912,0.0,0.0,6.01364874671,17.9699221805,46.4305996771,27.2897183441,19.140881333
 12/23  09:00:00,22.6930660981,0.908129925059,0.0,0.0,3.66783283761,18.1171033345,43.3629337378,24.9762869001,18.3866468377
 12/23  10:00:00,19.704012015,0.742707682467,0.0,0.0,3.10526160149,15.8560427302,36.1486801419,20.0247391576,16.1239409843
 12/23  11:00:00,16.6921600104,0.647482380949,0.0,0.0,3.10526160149,12.9394160272,31.7346465377,17.1191761233,14.6154704144
 12/23  12:00:00,16.7150962713,0.523237488015,0.0,0.0,3.10526160149,13.0865971812,25.3294023197,13.5423142239,11.7870880957
 12/23  13:00:00,16.483974062,0.439296432803,0.0,0.0,3.10526160149,12.9394160272,21.5140230892,11.2354055633,10.2786175258
 12/23  14:00:00,16.0312562121,0.428122044938,0.0,0.0,3.10526160149,12.4978725653,20.1594507236,11.0121861252,9.14726459836
 12/23  15:00:00,15.9000414295,0.444088416364,0.0,0.0,3.10526160149,12.3506914113,19.5637863449,11.547874674,8.01591167091
 12/23  16:00:00,17.2482632621,0.427300795614,0.0,0.0,4.02872759285,12.7922348732,20.2783486842,11.1310840858,9.14726459836
 12/23  17:00:00,27.3129357327,0.363119878762,0.0,0.0,6.50191812146,17.7693977319,20.0410085435,9.3852733752,10.6557351683
 12/23  18:00:00,37.1158967974,0.256940467994,0.0,0.0,8.38069375907,23.1212625696,20.5910625025,6.54126855184,14.0497939506
 12/23  19:00:00,39.3121339358,0.192278110199,0.0,0.0,10.6415932552,23.1212625696,21.3472621898,4.84620356301,16.5010586268
 12/23  20:00:00,38.3442316459,0.193653798522,0.0,0.0,12.3080778603,20.4854999863,20.6468131625,4.89998982068,15.7468233418
 12/23  21:00:00,37.9215515322,0.211094578011,0.0,0.0,12.456681583,19.8967753704,19.8035224483,5.37661085519,14.4269115931
 12/23  22:00:00,32.4903878827,0.243431950535,0.0,0.0,9.18739968257,17.702556249,18.041511802,6.25442370629,11.7870880957
 12/23  23:00:00,25.6113513321,0.299707961598,0.0,0.0,5.91811778209,14.0365255879,18.0362843009,7.7576667751,10.2786175258
 12/23  24:00:00,19.7757446614,0.360610362255,0.0,0.0,3.54045821811,10.5176760807,15.1320076318,9.37880181579,5.75320581601
 12/24  01:00:00,16.1859855487,0.474106805272,0.0,0.0,2.55330491699,7.80157382632,14.4004092957,12.6051115731,1.79529772259
 12/24  02:00:00,15.6915607285,0.568406601021,0.0,0.0,2.55330491699,7.21284921042,16.3474009455,15.3069411515,1.04045979403
 12/24  03:00:00,15.4453653727,0.616573553251,0.0,0.0,2.55330491699,6.91848690247,17.1232021754,16.649312824,0.473889351381
 12/24  04:00:00,15.3072206004,0.625609934906,0.0,0.0,2.55330491699,6.7713057485,17.3102400183,16.8363420783,0.473897939978
 12/24  05:00:00,17.3774014027,0.619297289415,0.0,0.0,3.82705111198,7.57405300124,17.6579432925,16.6172756633,1.04066762916
 12/24  06:00:00,21.8901461988,0.593429623581,0.0,0.0,6.02426329834,9.91545327661,21.3262562667,15.9387360501,5.38752021654
 12/24  07:00:00,27.1013334101,0.486365754782,0.0,0.0,6.51253267309,14.7454349813,30.9824364562,12.9288990713,18.0535373849
 12/24  08:00:00,26.2431187355,0.473881140604,0.0,0.0,6.01364874671,17.9699221805,31.8017548722,12.6137502985,19.1880045737
 12/24  09:00:00,22.4107819271,0.625845754057,0.0,0.0,3.66783283761,18.1171033345,35.4331928039,17.0013076728,18.4318851311
 12/24  10:00:00,19.6504941309,0.689189798334,0.0,0.0,3.10526160149,15.8560427302,35.0199611561,18.8564366652,16.163524491
 12/24  11:00:00,16.6743019857,0.62962435628,0.0,0.0,3.10526160149,12.9394160272,31.7152718679,17.0639878046,14.6512840632
 12/24  12:00:00,16.7804542672,0.588595483974,0.0,0.0,3.10526160149,13.0865971812,27.6642722264,15.8484389651,11.8158332613
 12/24  13:00:00,16.6997624891,0.655084859869,0.0,0.0,3.10526160149,12.9394160272,27.9443625144,17.6407696808,10.3035928336
 12/24  14:00:00,16.2568018875,0.653667720315,0.0,0.0,3.10526160149,12.4978725653,26.7469812891,17.5775687763,9.1694125128
 12/24  15:00:00,16.0618726187,0.605919605477,0.0,0.0,3.10526160149,12.3506914113,24.3091055985,16.2738734065,8.03523219202
 12/24  16:00:00,17.4336321573,0.612669690748,0.0,0.0,4.02872759285,12.7922348732,25.6576907256,16.4882782128,9.1694125128
 12/24  17:00:00,27.4870567632,0.537240909316,0.0,0.0,6.50191812146,17.7693977319,25.0651706199,14.3835176794,10.6816529405
 12/24  18:00:00,37.2330419017,0.37408557231,0.0,0.0,8.38069375907,23.1212625696,23.9121092982,9.82791539532,14.0841939029
 12/24  19:00:00,39.4747025536,0.354846727935,0.0,0.0,10.6415932552,23.1212625696,25.9307010065,9.38911640866,16.5415845979
 12/24  20:00:00,38.5251434647,0.374565617303,0.0,0.0,12.3080778603,20.4854999863,25.7718143006,9.9863499166,15.785464384
 12/24  21:00:00,38.0919954813,0.381538527131,0.0,0.0,12.456681583,19.8967753704,24.6695021909,10.2072481811,14.4622540098
 12/24  22:00:00,32.6576609705,0.41070503834,0.0,0.0,9.18739968257,17.702556249,22.8468962407,11.0310629794,11.8158332613
 12/24  23:00:00,25.8011166547,0.489473284226,0.0,0.0,5.91811778209,14.0365255879,23.5036239192,13.2000310856,10.3035928336
 12/24  24:00:00,20.0015634126,0.586429113463,0.0,0.0,3.54045821811,10.5176760807,21.658732283,15.8918607326,5.76687155045
 12/25  01:00:00,16.4683857497,0.756507006327,0.0,0.0,2.55330491699,7.80157382632,22.3925348708,20.5934987967,1.79903607414
 12/25  02:00:00,15.9218423828,0.798688255326,0.0,0.0,2.55330491699,7.21284921042,22.7975808864,21.7552566542,1.04232423215
 12/25  03:00:00,15.6038089827,0.775017163273,0.0,0.0,2.55330491699,6.91848690247,21.6273815332,21.1530264501,0.474355083151
 12/25  04:00:00,15.4833581494,0.801747483943,0.0,0.0,2.55330491699,6.7713057485,22.410953763,21.9365902251,0.474363537869
 12/25  05:00:00,17.5575754988,0.799471385489,0.0,0.0,3.82705111198,7.57405300124,22.9036230381,21.8610942077,1.04252883041
 12/25  06:00:00,22.0469574917,0.750240916483,0.0,0.0,6.02426329834,9.91545327661,25.8619966876,20.4619417822,5.40005490538
 12/25  07:00:00,27.3653022863,0.750334630986,0.0,0.0,6.51253267309,14.7454349813,38.4688400742,20.3717352451,18.0971048291
 12/25  08:00:00,26.4576064554,0.688368860521,0.0,0.0,6.01364874671,17.9699221805,37.8493246123,18.614977458,19.2343471543
 12/25  09:00:00,22.331375855,0.546439681974,0.0,0.0,3.66783283761,18.1171033345,33.2274680678,14.7510940769,18.4763739909
 12/25  10:00:00,19.5281091367,0.566804804146,0.0,0.0,3.10526160149,15.8560427302,31.3578855563,15.155433313,16.2024522433
 12/25  11:00:00,16.5524049537,0.507727324291,0.0,0.0,3.10526160149,12.9394160272,28.1657248085,13.479220398,14.6865044106
 12/25  12:00:00,16.5780685431,0.386209759886,0.0,0.0,3.10526160149,13.0865971812,22.0354415625,10.1913393383,11.8441022243
 12/25  13:00:00,16.3818045395,0.337126910274,0.0,0.0,3.10526160149,12.9394160272,19.1778281259,8.84967373429,10.3281543916
 12/25  14:00:00,15.8437261239,0.240591956657,0.0,0.0,3.10526160149,12.4978725653,15.5108650797,6.31967156261,9.19119351707
 12/25  15:00:00,15.6569614267,0.201008413541,0.0,0.0,3.10526160149,12.3506914113,13.356400116,5.30216747348,8.05423264255
 12/25  16:00:00,17.0029174834,0.181955016914,0.0,0.0,4.02872759285,12.7922348732,13.9771051879,4.78591167079,9.19119351707
 12/25  17:00:00,27.1341082514,0.184292397492,0.0,0.0,6.50191812146,17.7693977319,15.5344911299,4.82734978018,10.7071413498
 12/25  18:00:00,37.0426201936,0.183663864227,0.0,0.0,8.38069375907,23.1212625696,18.9445442058,4.8265202325,14.1180239733
 12/25  19:00:00,39.3118266474,0.191970821756,0.0,0.0,10.6415932552,23.1212625696,21.6567761122,5.07533691072,16.5814392014
 12/25  20:00:00,38.3869866254,0.236408778031,0.0,0.0,12.3080778603,20.4854999863,22.1164027195,6.2929374344,15.8234652851
 12/25  21:00:00,38.0046401466,0.294183192442,0.0,0.0,12.456681583,19.8967753704,22.4061503977,7.90913946625,14.4970109315
 12/25  22:00:00,32.6008918935,0.353935961341,0.0,0.0,9.18739968257,17.702556249,21.4199810116,9.57587878732,11.8441022243
 12/25  23:00:00,25.7753745518,0.463731181279,0.0,0.0,5.91811778209,14.0365255879,23.0136161881,12.6854617965,10.3281543916
 12/25  24:00:00,20.0179382471,0.602803948027,0.0,0.0,3.54045821811,10.5176760807,22.5316470831,16.7513361896,5.78031089351
 12/26  01:00:00,16.4988153477,0.78693660435,0.0,0.0,2.55330491699,7.80157382632,24.0841650417,22.2814535334,1.80271150832
 12/26  02:00:00,16.0105976601,0.88744353269,0.0,0.0,2.55330491699,7.21284921042,26.2038490661,25.1596919673,1.04415709875
 12/26  03:00:00,15.8515143473,1.02272252781,0.0,0.0,2.55330491699,6.91848690247,29.8205175152,29.3457046017,0.474812913492
 12/26  04:00:00,15.8233763073,1.14176564185,0.0,0.0,2.55330491699,6.7713057485,33.5400519131,33.0652306818,0.474821231371
 12/26  05:00:00,17.9412118199,1.18310770668,0.0,0.0,3.82705111198,7.57405300124,35.2573333757,34.2129749873,1.04435838834
 12/26  06:00:00,22.4332247416,1.13650816643,0.0,0.0,6.02426329834,9.91545327661,38.0001179943,32.5877425512,5.41237544312
 12/26  07:00:00,27.676230693,1.06126303765,0.0,0.0,6.51253267309,14.7454349813,48.3983927455,30.2584671471,18.1399255983
 12/26  08:00:00,27.0013082892,1.03854133192,0.0,0.0,6.01364874671,18.163451543,48.9005976397,29.6207022887,19.279895351
 12/26  09:00:00,24.4406281377,1.20927839602,0.0,0.0,4.35151303671,18.8798367041,46.7367509443,28.216650702,18.5201002423
 12/26  10:00:00,21.4410304578,1.0333125566,0.0,0.0,3.78894180059,16.6187760998,38.7810380837,22.5403253705,16.2407127131
 12/26  11:00:00,18.3637964545,0.872705256398,0.0,0.0,3.78894180059,13.7021493968,32.470556713,17.7494356869,14.7211210262
 12/26  12:00:00,18.4081448982,0.769872546255,0.0,0.0,3.78894180059,13.8493305508,26.5996193239,14.7277327107,11.8718866131
 12/26  13:00:00,17.9727491786,0.644918044773,0.0,0.0,3.69398621738,13.6338449159,21.5623512568,11.2100563306,10.3522949262
 12/26  14:00:00,17.6013332263,0.532205559362,0.0195799310769,0.0,3.78894180059,13.2606059349,17.2292347941,8.01663363319,9.21260116093
 12/26  15:00:00,17.3864432042,0.464680256091,0.0193963662548,0.0,3.78894180059,13.1134247809,14.2709026733,6.1979952776,8.0729073957
 12/26  16:00:00,18.7248163746,0.434808951018,0.0226313883778,0.0,4.71240779196,13.5549682428,14.6065306131,5.39392945222,9.21260116093
 12/26  17:00:00,28.8885410464,0.490133750702,0.00217787310502,0.0,7.18559832057,18.5321311015,17.8651604443,7.13296759639,10.7321928479
 12/26  18:00:00,37.3732768972,0.320791205406,0.0,0.0,8.38069375907,23.3147919321,23.0407148647,8.88944072115,14.1512741436
 12/26  19:00:00,39.5036859298,0.383830104145,0.0,0.0,10.6415932552,23.1212625696,27.4162624558,10.7956518209,16.6206106349
 12/26  20:00:00,38.6211026446,0.470524797162,0.0,0.0,12.3080778603,20.4854999863,29.2421394615,13.3813246701,15.8608147914
 12/26  21:00:00,38.3019722915,0.591515337318,0.0,0.0,12.456681583,19.8967753704,31.6164551968,17.0852831315,14.5311720653
 12/26  22:00:00,32.9291359311,0.682179998939,0.0,0.0,9.18739968257,17.702556249,31.642955047,19.7710684338,11.8718866131
 12/26  23:00:00,26.1457572089,0.834113838378,0.0,0.0,5.91811778209,14.0365255879,34.7499950421,24.397700116,10.3522949262
 12/26  24:00:00,20.4486829425,1.03354864335,0.0,0.0,3.54045821811,10.5176760807,36.5652242718,30.7717044066,5.79351986525
 12/27  01:00:00,16.9431729051,1.23129416174,0.0,0.0,2.55330491699,7.80157382632,38.5368246329,36.7305016968,1.80632293617
 12/27  02:00:00,16.4832473927,1.36009326522,0.0,0.0,2.55330491699,7.21284921042,41.5329495907,40.4869917398,1.04595785092
 12/27  03:00:00,16.2873269121,1.45853509262,0.0,0.0,2.55330491699,6.91848690247,43.8227233096,43.3474606028,0.475262706802
 12/27  04:00:00,16.2849085958,1.60329793027,0.0,0.0,2.55330491699,6.7713057485,48.4276037785,47.9523328936,0.475270884927
 12/27  05:00:00,18.4298759215,1.67177180827,0.0,0.0,3.82705111198,7.57405300124,51.1176518666,50.0714961054,1.04615576114
 12/27  06:00:00,22.9764994414,1.67978286617,0.0,0.0,6.02426329834,9.91545327661,55.7689346898,50.3444565084,5.42447818142
 12/27  07:00:00,28.265639275,1.65067161973,0.0,0.0,6.51253267309,14.7454349813,67.752137125,49.5701501128,18.1819870122
 12/27  08:00:00,27.5416120566,1.57884509932,0.0,0.0,6.01364874671,18.163451543,66.519740976,47.195105301,19.3246356751
 12/27  09:00:00,24.8646476992,1.63329795751,0.0,0.0,4.35151303671,18.8798367041,60.1197690419,41.5567181059,18.563050936
 12/27  10:00:00,21.7395323646,1.33181446336,0.0,0.0,3.78894180059,16.6187760998,47.8484434231,31.570148853,16.2782945701
 12/27  11:00:00,18.6192046389,1.12811344081,0.0,0.0,3.78894180059,13.7021493968,39.9339679515,25.1788442928,14.7551236587
 12/27  12:00:00,18.5342831863,0.89413607553,0.00187475883824,0.0,3.78894180059,13.8493305508,30.1562972796,18.2571190799,11.8991781997
 12/27  13:00:00,18.1529426932,0.746345044335,0.0787665150044,0.0,3.69398621738,13.6338449159,23.7244215046,13.3484142163,10.3760072883
 12/27  14:00:00,17.7504398776,0.658154811075,0.0427373306418,0.0,3.78894180059,13.2606059349,20.4461244501,11.2124953454,9.23362910471
 12/27  15:00:00,17.5107613914,0.578499350866,0.0298954586468,0.0,3.78894180059,13.1134247809,17.2381872963,9.14693637517,8.09125092113
 12/27  16:00:00,18.8133051715,0.53483372027,0.0110954159814,0.0,4.71240779196,13.5549682428,17.3480403531,8.11441124836,9.23362910471
 12/27  17:00:00,28.9613525067,0.563848559288,0.00127452477958,0.0,7.18559832057,18.5321311015,19.8407255233,9.08392550716,10.7568000161
 12/27  18:00:00,37.3888095615,0.336095222866,0.000228646828262,0.0,8.38069375907,23.3147919321,23.3428364067,9.15890183986,14.1839345669
 12/27  19:00:00,39.4587127366,0.321086196521,0.0177707144453,0.0,10.6415932552,23.1212625696,25.2028625228,8.54377522478,16.659087298
 12/27  20:00:00,38.511969847,0.355006084967,0.00638591462846,0.0,12.3080778603,20.4854999863,25.4974000436,9.59989820138,15.8975018423
 12/27  21:00:00,38.1520535244,0.441596570181,0.0,0.0,12.456681583,19.8967753704,26.7425156384,12.1777883436,14.5647272947
 12/27  22:00:00,32.7856282523,0.538672320091,0.0,0.0,9.18739968257,17.702556249,26.9484124817,15.049234282,11.8991781997
 12/27  23:00:00,25.9766894374,0.665046066882,0.0,0.0,5.91811778209,14.0365255879,29.1668428176,18.7908355293,10.3760072883
 12/27  24:00:00,20.2674123091,0.852278010002,0.0,0.0,3.54045821811,10.5176760807,30.4137880564,24.6072935024,5.80649455397
 12/28  01:00:00,16.6536417212,0.941762977826,0.0,0.0,2.55330491699,7.80157382632,28.9749515676,27.1650822799,1.80986928764
 12/28  02:00:00,16.1788087214,1.05565459391,0.0,0.0,2.55330491699,7.21284921042,31.6882811578,30.6405552026,1.04772595527
 12/28  03:00:00,16.0406631837,1.21187136427,0.0,0.0,2.55330491699,6.91848690247,35.9490618846,35.4733575547,0.47570432986
 12/28  04:00:00,15.9782089942,1.29659832867,0.0,0.0,2.55330491699,6.7713057485,38.4734776995,37.9977653342,0.475712365358
 12/28  05:00:00,18.0822969064,1.32419279317,0.0,0.0,3.82705111198,7.57405300124,39.7670769397,38.7191565232,1.04792041648
 12/28  06:00:00,22.6447887249,1.34807214973,0.0,0.0,6.02426329834,9.91545327661,44.9831381002,39.5467785637,5.43635953647
 12/28  07:00:00,27.8848919498,1.26992429448,0.0,0.0,6.51253267309,14.7454349813,55.3144148068,37.0911381918,18.2232766149
 12/28  08:00:00,27.1423912718,1.17962431453,0.0,0.0,6.01364874671,18.163451543,53.4416219951,34.073067118,19.3685548771
 12/28  09:00:00,24.6020679158,1.3707181741,0.0,0.0,4.35151303671,18.8798367041,51.423273848,32.8180604954,18.6052133526
 12/28  10:00:00,21.5630869448,1.15536904356,0.0,0.0,3.78894180059,16.6187760998,42.2321487662,25.9169620815,16.3151866847
 12/28  11:00:00,18.4371603944,0.94606919627,0.0,0.0,3.78894180059,13.7021493968,34.363671324,19.5751690855,14.7885022385
 12/28  12:00:00,18.3971702469,0.750900267299,0.00799762768488,0.0,3.78894180059,13.8493305508,25.8146254675,13.8886565655,11.925968902
 12/28  13:00:00,18.0115392651,0.605709852386,0.0779982788772,0.0,3.69398621738,13.6338449159,19.6398017957,9.24051733989,10.3992844558
 12/28  14:00:00,17.6835584641,0.512485734895,0.121524993312,0.0,3.78894180059,13.2606059349,15.6884742952,6.43420317402,9.25427112118
 12/28  15:00:00,17.4261723544,0.493435402074,0.0303703704611,0.0,3.78894180059,13.1134247809,14.7803599812,6.67110219469,8.10925778656
 12/28  16:00:00,18.7693972708,0.468458648855,0.0335625867623,0.0,4.71240779196,13.5549682428,15.27753902,6.02326789887,9.25427112118
 12/28  17:00:00,28.8759210056,0.454152464207,0.0255391188056,0.0,7.18559832057,18.5321311015,16.4843257302,5.70337016284,10.7809555673
 12/28  18:00:00,37.3309999169,0.233507737527,0.0450064874869,0.0,8.38069375907,23.3147919321,19.9802732804,5.76427770926,14.2159955712
 12/28  19:00:00,39.4182437853,0.224721071413,0.0736668882561,0.0,10.6415932552,23.1212625696,21.9765934484,5.27973565223,16.6968577962
 12/28  20:00:00,38.4610871542,0.261153875734,0.0493554310941,0.0,12.3080778603,20.4854999863,22.4258430689,6.49232749579,15.9335155731
 12/28  21:00:00,38.0619687206,0.340846025956,0.0106657404521,0.0,12.456681583,19.8967753704,23.7169732697,9.11930658701,14.5976666827
 12/28  22:00:00,32.6671377044,0.420181772241,0.0,0.0,9.18739968257,17.702556249,23.4217208158,11.4957519138,11.925968902
 12/28  23:00:00,25.839195846,0.527552475545,0.0,0.0,5.91811778209,14.0365255879,24.9904166983,14.5911322425,10.3992844558
 12/28  24:00:00,20.0767469411,0.661612641963,0.0,0.0,3.54045821811,10.5176760807,24.3626709892,18.5434398719,5.81923111732
 12/29  01:00:00,16.4975962906,0.78571754719,0.0,0.0,2.55330491699,7.80157382632,24.0743446676,22.2609951557,1.8133495119
 12/29  02:00:00,15.9594203805,0.836266253049,0.0,0.0,2.55330491699,7.21284921042,24.7240925913,23.6746317033,1.04946088804
 12/29  03:00:00,15.6521043509,0.823312531434,0.0,0.0,2.55330491699,6.91848690247,23.5015293048,23.0253916529,0.476137651862
 12/29  04:00:00,15.5064817054,0.824871039885,0.0,0.0,2.55330491699,6.7713057485,23.3752819547,22.8991364128,0.476145541909
 12/29  05:00:00,17.5946456813,0.836541568032,0.0,0.0,3.82705111198,7.57405300124,24.2554175716,23.2057657398,1.04965183175
 12/29  06:00:00,22.1247881096,0.828071534434,0.0,0.0,6.02426329834,9.91545327661,28.495460251,23.0474442609,5.44801599009
 12/29  07:00:00,27.3934069355,0.778439280154,0.0,0.0,6.51253267309,14.7454349813,39.8872990046,21.6235168251,18.2637821795
 12/29  08:00:00,26.7324209349,0.769653977564,0.0,0.0,6.01364874671,18.163451543,40.8741217346,21.4624817837,19.4116399508
 12/29  09:00:00,24.22133604,0.989986298321,0.0,0.0,4.35151303671,18.8798367041,39.9963069793,21.349731973,18.6465750062
 12/29  10:00:00,21.3446230688,0.93690516756,0.0,0.0,3.78894180059,16.6187760998,36.1157015319,19.7643234004,16.3513781315
 12/29  11:00:00,18.368756099,0.877664900859,0.0,0.0,3.78894180059,13.7021493968,32.9086203311,18.0873734502,14.8212468809
 12/29  12:00:00,18.4862701502,0.798072751726,0.0499250465049,0.0,3.78894180059,13.8493305508,27.2777379727,15.3254871867,11.952250786
 12/29  13:00:00,18.1601111523,0.730927211214,0.101352807258,0.0,3.69398621738,13.6338449159,23.2996093494,12.877489814,10.4221195354
 12/29  14:00:00,17.8892619057,0.710239442302,0.129474727474,0.0,3.78894180059,13.2606059349,21.3881984124,12.113677315,9.2745210974
 12/29  15:00:00,17.6975932515,0.706158783646,0.0890678859512,0.0,3.78894180059,13.1134247809,20.5762183437,12.4492956842,8.12692265943
 12/29  16:00:00,19.0390307702,0.715467730209,0.0561870048086,0.0,4.71240779196,13.5549682428,22.4038864509,13.1293653535,9.2745210974
 12/29  17:00:00,29.1968372076,0.783398433555,0.0172093514387,0.0,7.18559832057,18.5321311015,26.4293677031,15.624715355,10.804652348
 12/29  18:00:00,37.6281005467,0.574007539968,0.00160731491191,0.0,8.38069375907,23.3147919321,30.6132729189,16.3658252569,14.2474476619
 12/29  19:00:00,39.7152586395,0.590486975329,0.00491583848963,0.0,10.6415932552,23.1212625696,33.5763651381,16.8424541939,16.7339109442
 12/29  20:00:00,38.8410788962,0.690501048812,0.0,0.0,12.3080778603,20.4854999863,35.9581215513,19.9892762325,15.9688453189
 12/29  21:00:00,38.515686501,0.805229546835,0.0,0.0,12.456681583,19.8967753704,38.1953411192,23.5653606446,14.6299804746
 12/29  22:00:00,33.1943495825,0.947393650295,0.0,0.0,9.18739968257,17.702556249,40.059454152,28.107203366,11.952250786
 12/29  23:00:00,26.474624104,1.16298073354,0.0,0.0,5.91811778209,14.0365255879,45.6117500532,35.1896305178,10.4221195354
 12/29  24:00:00,20.8337720193,1.41863772017,0.0,0.0,3.54045821811,10.5176760807,49.060433773,43.2287079895,5.8317257835
 12/30  01:00:00,17.365414815,1.65353607165,0.0,0.0,2.55330491699,7.80157382632,52.3429658823,50.5262033047,1.81676257762
 12/30  02:00:00,16.9450034314,1.82184930393,0.0,0.0,2.55330491699,7.21284921042,56.8140063233,55.7628441879,1.05116213532
 12/30  03:00:00,16.7929129946,1.9641211751,0.0,0.0,2.55330491699,6.91848690247,60.7220395338,60.2454769893,0.476562544462
 12/30  04:00:00,16.7800526787,2.09844201316,0.0,0.0,2.55330491699,6.7713057485,64.9803575622,64.5037872759,0.476570286281
 12/30  05:00:00,18.9360241007,2.17791998742,0.0,0.0,3.82705111198,7.57405300124,67.9960850872,66.944735593,1.05134949417
 12/30  06:00:00,23.4722630151,2.17554643991,0.0,0.0,6.02426329834,9.91545327661,72.1898161679,66.7303720772,5.4594440907
 12/30  07:00:00,28.6822273906,2.06725973529,0.0,0.0,6.51253267309,14.7454349813,81.4138821725,63.1103904613,18.3034917111
 12/30  08:00:00,27.7770727534,2.00783515852,0.0,0.0,6.01364874671,17.9699221805,80.608191276,61.154313139,19.453878137
 12/30  09:00:00,23.7449756634,1.96003949042,0.0,0.0,3.66783283761,18.1171033345,78.1611317031,59.4740080552,18.6871236479
 12/30  10:00:00,20.7993931517,1.83808881919,0.0,0.0,3.10526160149,15.8560427302,71.5889019091,55.2020437162,16.386858193
 12/30  11:00:00,17.672683466,1.62800583662,0.0,0.0,3.10526160149,12.9394160272,63.2270677085,48.3737198197,14.8533478889
 12/30  12:00:00,17.5768153487,1.38495656547,0.0,0.0,3.10526160149,13.0865971812,52.701508399,40.7234923303,11.9780160687
 12/30  13:00:00,17.1956579697,1.15098034049,0.0,0.0,3.10526160149,12.9394160272,44.1206359389,33.6761301742,10.4445057646
 12/30  14:00:00,16.6412759906,1.03814182341,0.0,0.0,3.10526160149,12.4978725653,39.45785236,30.1634793235,9.29437303654
 12/30  15:00:00,16.3598470311,0.903894017888,0.0,0.0,3.10526160149,12.3506914113,34.3217210083,26.1774806999,8.14424030847
 12/30  16:00:00,17.6748130202,0.853850553714,0.0,0.0,4.02872759285,12.7922348732,33.9717569019,24.6773838654,9.29437303654
 12/30  17:00:00,27.8146022953,0.864786441414,0.0,0.0,6.50191812146,17.7693977319,35.8731057053,25.0452223647,10.8278833406
 12/30  18:00:00,37.7396723184,0.880715989003,0.0,0.0,8.38069375907,23.1212625696,40.1429221755,25.8646406507,14.2782815248
 12/30  19:00:00,40.0080379103,0.888182084629,0.0,0.0,10.6415932552,23.1212625696,43.0584975123,26.2882617433,16.770235769
 12/30  20:00:00,39.1872265101,1.03664866271,0.0,0.0,12.3080778603,20.4854999863,47.1250873217,31.1216067047,16.0034806169
 12/30  21:00:00,38.8490496353,1.13859268107,0.0,0.0,12.456681583,19.8967753704,48.8180105475,34.1563514466,14.6616591009
 12/30  22:00:00,33.5782081982,1.33125226607,0.0,0.0,9.18739968257,17.702556249,52.1844561538,40.2064400851,11.9780160687
 12/30  23:00:00,26.9317048344,1.62006146387,0.0,0.0,5.91811778209,14.0365255879,59.7899545745,49.3454488099,10.4445057646
 12/30  24:00:00,21.2417162746,1.82658197544,0.0,0.0,3.54045821811,10.5176760807,61.5484070717,55.7044322194,5.84397485233
 12/31  01:00:00,17.783458514,2.07157977065,0.0,0.0,2.55330491699,7.80157382632,65.3087550492,63.4886475759,1.82010747332
 12/31  02:00:00,17.3788420256,2.25568789815,0.0,0.0,2.55330491699,7.21284921042,70.5008809369,69.4480517438,1.05282919314
 12/31  03:00:00,17.1624665934,2.33367477396,0.0,0.0,2.55330491699,6.91848690247,72.2742035723,71.7972246905,0.476978881809
 12/31  04:00:00,17.1245214926,2.44291082715,0.0,0.0,2.55330491699,6.7713057485,75.7789287395,75.3019422668,0.476986472673
 12/31  05:00:00,19.3185869402,2.56048282693,0.0,0.0,3.82705111198,7.57405300124,80.2592426741,79.2062297731,1.05301290098
 12/31  06:00:00,23.8162691683,2.51955259313,0.0,0.0,6.02426329834,9.91545327661,83.2493739385,77.7787334841,5.47064045442
 12/31  07:00:00,29.0100702602,2.39510260487,0.0,0.0,6.51253267309,14.7454349813,92.0071309945,73.6647375438,18.3423934507
 12/31  08:00:00,28.0930510569,2.32381346207,0.0,0.0,6.01364874671,17.9699221805,90.7986075298,71.3033506026,19.4952569272
 12/31  09:00:00,23.9509637809,2.16602760784,0.0,0.0,3.66783283761,18.1171033345,84.6139847659,65.8871374963,18.7268472696
 12/31  10:00:00,20.8784117189,1.91710738637,0.0,0.0,3.10526160149,15.8560427302,73.6074235495,57.1858071876,16.4216163619
 12/31  11:00:00,17.7342882126,1.6896105832,0.0,0.0,3.10526160149,12.9394160272,64.0033543257,49.1185585697,14.884795756
 12/31  12:00:00,17.6466519988,1.45479321556,0.0,0.0,3.10526160149,13.0865971812,53.3288224023,41.3255652824,12.0032571199
 12/31  13:00:00,17.3465789262,1.301901297,0.0,0.0,3.10526160149,12.9394160272,46.9670867424,36.5006502283,10.4664365141
 12/31  14:00:00,16.8264800528,1.22334588555,0.0,0.0,3.10526160149,12.4978725653,43.5149661133,34.2011450536,9.31382105963
 12/31  15:00:00,16.6460766895,1.19012367628,0.0,0.0,3.10526160149,12.3506914113,41.4830828475,33.3218772423,8.16120560521
 12/31  16:00:00,17.9555533362,1.13459086967,0.0,0.0,4.02872759285,12.7922348732,41.0830715081,31.7692504485,9.31382105963
 12/31  17:00:00,28.0109349139,1.06111905996,0.0,0.0,6.50191812146,17.7693977319,40.6538296044,29.8031879389,10.8506416655
 12/31  18:00:00,37.7954361176,0.936479788226,0.0,0.0,8.38069375907,23.1212625696,40.6564847233,26.3479966945,14.3084880288
 12/31  19:00:00,40.0577305065,0.937874680902,0.0,0.0,10.6415932552,23.1212625696,43.2283843288,26.4225628154,16.8058215134
 12/31  20:00:00,39.0767578588,0.926180011369,0.0,0.0,12.3080778603,20.4854999863,42.1264920879,26.0890808775,16.0374112104
 12/31  21:00:00,38.5676158916,0.857158937399,0.0,0.0,12.456681583,19.8967753704,38.7704419538,24.0777487736,14.6926931803
 12/31  22:00:00,33.1587062608,0.911750328638,0.0,0.0,9.18739968257,17.702556249,37.7342357427,25.7309786227,12.0032571199
 12/31  23:00:00,26.350599018,1.03895564751,0.0,0.0,5.91811778209,14.0365255879,40.0207966212,29.5543601071,10.4664365141
 12/31  24:00:00,20.5880751851,1.17294088599,0.0,0.0,3.54045821811,10.5176760807,39.3990528931,33.5430781967,5.85597469637
